Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,1,7,15,25.5,5.0,1.05,5.95,5.5,0.0,0.0
2018,1,1,7,30,51.0,10.0,1.0,6.3,11.0,21.16,0.0
2018,1,1,7,45,107.5,23.5,0.95,6.6,32.5,66.39,22.9
2018,1,1,8,0,164.0,37.0,0.9,6.9,54.0,112.8,83.65
2018,1,1,8,15,207.0,51.0,0.95,7.3,82.5,153.64,122.03
2018,1,1,8,30,250.0,65.0,1.0,7.7,111.0,198.8,162.63
2018,1,1,8,45,304.0,76.0,1.0,8.1,145.5,249.52,207.16
2018,1,1,9,0,358.0,87.0,1.0,8.5,180.0,304.71,254.43
2018,1,1,9,15,418.5,92.5,1.0,9.1,217.0,360.99,301.33
2018,1,1,9,30,479.0,98.0,1.0,9.7,254.0,421.18,350.04
2018,1,1,9,45,482.0,109.5,1.0,10.25,280.0,454.75,375.92
2018,1,1,10,0,485.0,121.0,1.0,10.8,306.0,487.05,400.23
2018,1,1,10,15,554.0,116.5,0.9,11.45,342.5,550.54,447.84
2018,1,1,10,30,623.0,112.0,0.8,12.1,379.0,612.5,492.39
2018,1,1,10,45,639.5,112.5,0.7,12.75,398.5,641.11,510.44
2018,1,1,11,0,656.0,113.0,0.6,13.4,418.0,667.96,526.4
2018,1,1,11,15,717.0,102.5,0.5,13.85,444.5,715.16,556.74
2018,1,1,11,30,778.0,92.0,0.4,14.3,471.0,757.03,582.25
2018,1,1,11,45,777.5,94.0,0.3,14.75,477.5,765.92,584.75
2018,1,1,12,0,777.0,96.0,0.2,15.2,484.0,771.72,585.79
2018,1,1,12,15,732.0,107.5,0.2,15.4,472.5,753.6,572.89
2018,1,1,12,30,687.0,119.0,0.2,15.6,461.0,728.21,555.46
2018,1,1,12,45,667.0,120.5,0.25,15.85,448.0,708.83,542.93
2018,1,1,13,0,647.0,122.0,0.3,16.1,435.0,687.08,528.69
2018,1,1,13,15,676.5,109.5,0.3,16.05,427.5,686.05,528.85
2018,1,1,13,30,706.0,97.0,0.3,16.0,420.0,681.12,526.1
2018,1,1,13,45,701.0,92.0,0.35,16.0,399.5,655.51,509.49
2018,1,1,14,0,696.0,87.0,0.4,16.0,379.0,627.6,491.34
2018,1,1,14,15,700.5,80.0,0.4,15.75,356.5,601.67,473.88
2018,1,1,14,30,705.0,73.0,0.4,15.5,334.0,573.1,453.58
2018,1,1,14,45,663.5,72.0,0.45,15.25,299.0,520.56,414.94
2018,1,1,15,0,622.0,71.0,0.5,15.0,264.0,468.93,375.92
2018,1,1,15,15,593.5,64.5,0.5,15.0,229.0,419.31,336.51
2018,1,1,15,30,565.0,58.0,0.5,15.0,194.0,370.56,296.34
2018,1,1,15,45,484.0,53.0,0.6,14.05,154.5,300.67,239.57
2018,1,1,16,0,403.0,48.0,0.7,13.1,115.0,237.19,186.14
2018,1,1,16,15,293.0,39.5,0.75,12.75,80.5,165.5,124.85
2018,1,1,16,30,183.0,31.0,0.8,12.4,46.0,106.55,69.1
2018,1,1,16,45,101.0,17.0,0.8,12.0,24.5,41.88,0.0
2018,1,1,17,0,19.0,3.0,0.8,11.6,3.0,6.72,0.0
2018,1,1,17,15,9.5,1.5,0.8,11.35,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,7,15,10.5,3.0,0.9,8.05,3.0,0.0,0.0
2018,1,2,7,30,21.0,6.0,0.8,8.5,6.0,10.48,0.0
2018,1,2,7,45,10.5,15.5,0.65,9.0,15.5,17.78,2.07
2018,1,2,8,0,0.0,25.0,0.5,9.5,25.0,23.22,13.42
2018,1,2,8,15,0.0,36.5,0.5,10.1,36.5,34.38,23.66
2018,1,2,8,30,0.0,48.0,0.5,10.7,48.0,45.62,33.63
2018,1,2,8,45,1.0,63.5,0.5,11.3,64.0,61.76,47.64
2018,1,2,9,0,2.0,79.0,0.5,11.9,80.0,78.01,61.52
2018,1,2,9,15,6.0,97.0,0.4,12.5,99.0,98.9,79.09
2018,1,2,9,30,10.0,115.0,0.3,13.1,118.0,120.22,96.64
2018,1,2,9,45,28.5,134.5,0.25,13.65,145.0,161.21,130.38
2018,1,2,10,0,47.0,154.0,0.2,14.2,172.0,196.77,158.87
2018,1,2,10,15,38.0,153.0,0.15,14.75,168.0,188.89,151.47
2018,1,2,10,30,29.0,152.0,0.1,15.3,164.0,180.87,144.25
2018,1,2,10,45,14.5,118.5,0.05,15.85,124.5,124.69,98.18
2018,1,2,11,0,0.0,85.0,0.0,16.4,85.0,79.31,60.57
2018,1,2,11,15,0.0,91.5,0.05,16.75,91.5,85.69,65.87
2018,1,2,11,30,0.0,98.0,0.1,17.1,98.0,92.13,70.98
2018,1,2,11,45,1.5,124.0,0.15,17.4,125.0,119.78,93.36
2018,1,2,12,0,3.0,150.0,0.2,17.7,152.0,148.27,116.03
2018,1,2,12,15,10.0,161.0,0.2,17.75,166.0,165.82,130.07
2018,1,2,12,30,17.0,172.0,0.2,17.8,180.0,183.58,144.27
2018,1,2,12,45,54.0,192.0,0.2,17.9,218.0,248.01,195.77
2018,1,2,13,0,91.0,212.0,0.2,18.0,256.0,302.21,237.97
2018,1,2,13,15,88.5,202.0,0.2,17.9,243.5,287.41,226.41
2018,1,2,13,30,86.0,192.0,0.2,17.8,231.0,272.6,215.39
2018,1,2,13,45,102.5,184.5,0.25,17.7,229.0,275.15,218.45
2018,1,2,14,0,119.0,177.0,0.3,17.6,227.0,287.79,229.05
2018,1,2,14,15,114.5,158.0,0.3,17.3,203.5,258.93,206.94
2018,1,2,14,30,110.0,139.0,0.3,17.0,180.0,230.14,184.84
2018,1,2,14,45,176.0,130.0,0.25,16.65,188.5,258.2,208.52
2018,1,2,15,0,242.0,121.0,0.2,16.3,197.0,290.32,234.03
2018,1,2,15,15,165.0,108.5,0.2,16.3,157.0,215.28,173.0
2018,1,2,15,30,88.0,96.0,0.2,16.3,117.0,155.79,124.16
2018,1,2,15,45,68.0,79.0,0.4,15.35,93.5,123.59,97.79
2018,1,2,16,0,48.0,62.0,0.6,14.4,70.0,87.3,67.2
2018,1,2,16,15,32.0,46.0,0.65,13.9,50.5,62.19,45.33
2018,1,2,16,30,16.0,30.0,0.7,13.4,31.0,38.14,22.82
2018,1,2,16,45,10.5,16.5,0.75,12.9,17.0,18.42,0.0
2018,1,2,17,0,5.0,3.0,0.8,12.4,3.0,3.89,0.0
2018,1,2,17,15,2.5,1.5,0.75,12.15,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.0,9.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,9.3,2.0,1.91,0.0
2018,1,3,7,45,0.0,4.0,0.95,9.6,4.0,3.7,0.0
2018,1,3,8,0,0.0,6.0,0.9,9.9,6.0,5.55,0.0
2018,1,3,8,15,0.0,7.0,0.85,10.2,7.0,6.48,0.0
2018,1,3,8,30,0.0,8.0,0.8,10.5,8.0,7.4,0.75
2018,1,3,8,45,0.0,9.5,0.75,10.75,9.5,8.79,2.01
2018,1,3,9,0,0.0,11.0,0.7,11.0,11.0,10.19,3.24
2018,1,3,9,15,0.0,13.0,0.7,11.15,13.0,12.04,4.87
2018,1,3,9,30,0.0,15.0,0.7,11.3,15.0,13.9,6.48
2018,1,3,9,45,0.0,17.0,0.65,11.45,17.0,15.76,8.07
2018,1,3,10,0,0.0,19.0,0.6,11.6,19.0,17.62,9.66
2018,1,3,10,15,0.0,22.0,0.6,11.75,22.0,20.41,12.04
2018,1,3,10,30,0.0,25.0,0.6,11.9,25.0,23.2,14.41
2018,1,3,10,45,0.0,24.5,0.6,12.1,24.5,22.74,13.97
2018,1,3,11,0,0.0,24.0,0.6,12.3,24.0,22.28,13.53
2018,1,3,11,15,0.0,24.5,0.5,12.35,24.5,22.75,13.92
2018,1,3,11,30,0.0,25.0,0.4,12.4,25.0,23.22,14.31
2018,1,3,11,45,0.0,30.5,0.3,12.45,30.5,28.33,18.68
2018,1,3,12,0,0.0,36.0,0.2,12.5,36.0,33.45,23.05
2018,1,3,12,15,0.0,51.5,0.35,12.5,51.5,47.89,35.3
2018,1,3,12,30,0.0,67.0,0.5,12.5,67.0,62.35,47.49
2018,1,3,12,45,0.0,68.5,0.65,12.5,68.5,63.75,48.65
2018,1,3,13,0,0.0,70.0,0.8,12.5,70.0,65.14,49.86
2018,1,3,13,15,0.0,59.0,0.95,12.5,59.0,54.87,41.22
2018,1,3,13,30,0.0,48.0,1.1,12.5,48.0,44.62,32.56
2018,1,3,13,45,0.0,35.0,1.2,12.55,35.0,32.51,22.27
2018,1,3,14,0,0.0,22.0,1.3,12.6,22.0,20.41,11.93
2018,1,3,14,15,0.0,43.0,1.2,12.6,43.0,39.94,28.75
2018,1,3,14,30,0.0,64.0,1.1,12.6,64.0,59.52,45.53
2018,1,3,14,45,13.0,89.0,1.0,12.65,93.0,93.12,74.43
2018,1,3,15,0,26.0,114.0,0.9,12.7,122.0,135.92,110.53
2018,1,3,15,15,23.5,103.0,0.9,12.7,109.5,122.35,98.91
2018,1,3,15,30,21.0,92.0,0.9,12.7,97.0,109.2,87.64
2018,1,3,15,45,16.5,76.0,0.9,12.1,79.5,84.23,66.33
2018,1,3,16,0,12.0,60.0,0.9,11.5,62.0,65.47,50.0
2018,1,3,16,15,6.0,43.5,1.0,11.35,44.5,45.86,32.7
2018,1,3,16,30,0.0,27.0,1.1,11.2,27.0,26.46,14.8
2018,1,3,16,45,0.0,15.0,1.25,11.1,15.0,14.1,0.0
2018,1,3,17,0,0.0,3.0,1.4,11.0,3.0,2.86,0.0
2018,1,3,17,15,0.0,1.5,1.5,11.05,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,4,7,15,9.0,3.5,1.0,10.45,3.5,0.0,0.0
2018,1,4,7,30,18.0,7.0,1.0,10.9,7.0,10.71,0.0
2018,1,4,7,45,30.0,19.0,1.0,11.3,21.0,30.4,6.96
2018,1,4,8,0,42.0,31.0,1.0,11.7,35.0,51.06,34.99
2018,1,4,8,15,26.0,43.5,1.0,12.1,46.5,55.22,40.61
2018,1,4,8,30,10.0,56.0,1.0,12.5,58.0,58.98,44.63
2018,1,4,8,45,21.0,73.5,1.0,12.9,78.5,87.14,68.91
2018,1,4,9,0,32.0,91.0,1.0,13.3,99.0,112.89,90.89
2018,1,4,9,15,36.0,104.0,1.05,13.8,114.5,130.05,105.3
2018,1,4,9,30,40.0,117.0,1.1,14.3,130.0,147.62,119.81
2018,1,4,9,45,24.0,112.0,1.15,14.8,120.0,131.17,105.56
2018,1,4,10,0,8.0,107.0,1.2,15.3,110.0,108.44,86.02
2018,1,4,10,15,27.5,128.5,1.25,15.65,140.0,152.26,122.57
2018,1,4,10,30,47.0,150.0,1.3,16.0,170.0,191.61,154.75
2018,1,4,10,45,58.0,171.0,1.4,16.35,197.0,225.14,181.58
2018,1,4,11,0,69.0,192.0,1.5,16.7,224.0,259.38,208.66
2018,1,4,11,15,87.5,201.0,1.5,16.8,243.0,285.4,229.39
2018,1,4,11,30,106.0,210.0,1.5,16.9,262.0,311.87,250.35
2018,1,4,11,45,93.5,209.5,1.55,17.0,256.0,301.47,241.58
2018,1,4,12,0,81.0,209.0,1.6,17.1,250.0,290.76,232.75
2018,1,4,12,15,100.5,202.5,1.55,17.1,253.0,299.02,239.93
2018,1,4,12,30,120.0,196.0,1.5,17.1,256.0,319.93,256.78
2018,1,4,12,45,154.5,198.0,1.5,17.05,274.0,349.99,281.2
2018,1,4,13,0,189.0,200.0,1.5,17.0,292.0,379.02,304.58
2018,1,4,13,15,117.0,190.5,1.5,16.85,247.0,308.08,247.57
2018,1,4,13,30,45.0,181.0,1.5,16.7,202.0,227.27,182.07
2018,1,4,13,45,32.0,165.0,1.5,16.6,179.5,198.24,158.95
2018,1,4,14,0,19.0,149.0,1.5,16.5,157.0,161.09,128.79
2018,1,4,14,15,133.0,126.5,1.45,16.25,177.0,233.76,191.43
2018,1,4,14,30,247.0,104.0,1.4,16.0,197.0,289.67,238.72
2018,1,4,14,45,468.0,84.0,1.35,15.8,240.0,414.84,340.13
2018,1,4,15,0,689.0,64.0,1.3,15.6,283.0,501.19,406.78
2018,1,4,15,15,533.5,65.0,1.3,15.6,221.5,390.27,317.29
2018,1,4,15,30,378.0,66.0,1.3,15.6,160.0,283.63,230.49
2018,1,4,15,45,198.0,55.0,1.1,14.65,103.5,169.23,136.01
2018,1,4,16,0,18.0,44.0,0.9,13.7,47.0,51.64,37.88
2018,1,4,16,15,32.5,32.0,0.85,13.15,35.5,48.23,34.2
2018,1,4,16,30,47.0,20.0,0.8,12.6,24.0,42.6,26.55
2018,1,4,16,45,37.5,12.5,0.75,12.1,14.5,25.89,0.0
2018,1,4,17,0,28.0,5.0,0.7,11.6,5.0,10.62,0.0
2018,1,4,17,15,14.0,2.5,0.7,11.5,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,7,15,10.5,2.5,0.9,11.9,2.5,0.0,0.0
2018,1,5,7,30,21.0,5.0,0.9,12.1,5.0,9.46,0.0
2018,1,5,7,45,10.5,9.5,0.9,12.3,9.5,12.97,0.0
2018,1,5,8,0,0.0,14.0,0.9,12.5,14.0,12.97,4.88
2018,1,5,8,15,0.0,19.0,0.9,12.65,19.0,17.61,9.24
2018,1,5,8,30,0.0,24.0,0.9,12.8,24.0,22.25,13.42
2018,1,5,8,45,0.0,29.5,0.85,13.0,29.5,27.37,17.94
2018,1,5,9,0,0.0,35.0,0.8,13.2,35.0,32.48,22.4
2018,1,5,9,15,0.0,32.5,0.8,13.35,32.5,30.16,20.4
2018,1,5,9,30,0.0,30.0,0.8,13.5,30.0,27.84,18.38
2018,1,5,9,45,0.0,33.5,0.8,13.65,33.5,31.09,21.13
2018,1,5,10,0,0.0,37.0,0.8,13.8,37.0,34.36,23.87
2018,1,5,10,15,2.0,72.5,0.8,13.85,73.5,68.89,53.18
2018,1,5,10,30,4.0,108.0,0.8,13.9,110.0,105.95,84.11
2018,1,5,10,45,9.5,130.0,0.8,14.0,134.5,132.93,106.35
2018,1,5,11,0,15.0,152.0,0.8,14.1,159.0,160.56,128.88
2018,1,5,11,15,14.0,154.0,0.8,14.15,160.5,161.73,129.54
2018,1,5,11,30,13.0,156.0,0.8,14.2,162.0,162.93,130.35
2018,1,5,11,45,9.0,149.5,0.8,14.3,154.0,152.6,121.68
2018,1,5,12,0,5.0,143.0,0.8,14.4,146.0,142.35,113.12
2018,1,5,12,15,3.0,126.5,0.8,14.4,128.5,123.45,97.62
2018,1,5,12,30,1.0,110.0,0.8,14.4,111.0,104.92,82.36
2018,1,5,12,45,17.0,139.5,0.85,14.45,148.0,148.58,118.93
2018,1,5,13,0,33.0,169.0,0.9,14.5,185.0,203.37,163.77
2018,1,5,13,15,18.0,145.0,0.9,14.45,153.5,155.28,124.25
2018,1,5,13,30,3.0,121.0,0.9,14.4,122.0,118.28,93.67
2018,1,5,13,45,2.0,106.5,0.9,14.3,107.0,102.72,81.01
2018,1,5,14,0,1.0,92.0,0.9,14.2,92.0,87.38,68.38
2018,1,5,14,15,2.0,83.0,0.85,14.05,83.5,79.19,61.73
2018,1,5,14,30,3.0,74.0,0.8,13.9,75.0,70.98,55.0
2018,1,5,14,45,37.5,87.0,0.75,13.7,99.0,111.17,89.82
2018,1,5,15,0,72.0,100.0,0.7,13.5,123.0,154.57,126.46
2018,1,5,15,15,72.5,98.0,0.7,13.5,118.5,150.98,123.01
2018,1,5,15,30,73.0,96.0,0.7,13.5,114.0,140.54,113.84
2018,1,5,15,45,61.5,79.0,0.6,12.9,92.5,113.53,90.73
2018,1,5,16,0,50.0,62.0,0.5,12.3,71.0,87.49,68.15
2018,1,5,16,15,34.5,47.0,0.5,12.05,52.5,63.64,47.14
2018,1,5,16,30,19.0,32.0,0.5,11.8,34.0,41.16,26.41
2018,1,5,16,45,19.0,19.0,0.5,11.6,20.0,24.81,0.0
2018,1,5,17,0,19.0,6.0,0.5,11.4,6.0,9.73,0.0
2018,1,5,17,15,9.5,3.0,0.55,11.3,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,6,7,15,15.0,4.0,0.6,8.1,4.5,0.0,0.0
2018,1,6,7,30,30.0,8.0,0.6,8.3,9.0,14.3,0.0
2018,1,6,7,45,129.0,22.5,0.6,8.5,34.5,70.11,23.01
2018,1,6,8,0,228.0,37.0,0.6,8.7,60.0,132.66,97.48
2018,1,6,8,15,264.0,49.0,0.65,8.95,88.0,171.53,134.92
2018,1,6,8,30,300.0,61.0,0.7,9.2,116.0,214.1,173.57
2018,1,6,8,45,270.5,73.0,0.8,9.5,132.0,228.52,188.36
2018,1,6,9,0,241.0,85.0,0.9,9.8,148.0,230.15,191.53
2018,1,6,9,15,150.0,105.0,0.9,10.2,146.0,203.79,169.57
2018,1,6,9,30,59.0,125.0,0.9,10.6,144.0,168.79,139.16
2018,1,6,9,45,147.0,138.0,0.9,11.0,193.0,250.96,208.61
2018,1,6,10,0,235.0,151.0,0.9,11.4,242.0,341.04,281.92
2018,1,6,10,15,298.0,155.5,0.85,11.8,279.0,398.0,326.68
2018,1,6,10,30,361.0,160.0,0.8,12.2,316.0,457.79,372.72
2018,1,6,10,45,398.5,163.0,0.8,12.65,343.5,511.41,412.47
2018,1,6,11,0,436.0,166.0,0.8,13.1,371.0,552.97,442.7
2018,1,6,11,15,433.0,173.5,0.8,13.3,382.5,567.06,451.94
2018,1,6,11,30,430.0,181.0,0.8,13.5,394.0,579.32,460.08
2018,1,6,11,45,465.0,176.0,0.8,13.75,409.0,606.62,480.12
2018,1,6,12,0,500.0,171.0,0.8,14.0,424.0,632.46,498.75
2018,1,6,12,15,513.0,167.0,0.85,14.0,426.5,639.39,504.31
2018,1,6,12,30,526.0,163.0,0.9,14.0,429.0,644.2,508.6
2018,1,6,12,45,599.0,142.5,0.9,14.05,441.0,682.09,537.38
2018,1,6,13,0,672.0,122.0,0.9,14.1,453.0,711.8,558.6
2018,1,6,13,15,702.5,110.5,0.95,14.0,447.0,712.91,560.33
2018,1,6,13,30,733.0,99.0,1.0,13.9,441.0,710.08,559.7
2018,1,6,13,45,646.0,110.5,1.0,13.8,401.5,641.68,510.99
2018,1,6,14,0,559.0,122.0,1.0,13.7,362.0,573.8,460.6
2018,1,6,14,15,483.0,127.0,1.0,13.5,324.5,504.92,408.75
2018,1,6,14,30,407.0,132.0,1.0,13.3,287.0,443.85,361.51
2018,1,6,14,45,444.0,112.5,1.0,13.15,267.5,429.93,351.81
2018,1,6,15,0,481.0,93.0,1.0,13.0,248.0,411.71,337.68
2018,1,6,15,15,600.0,71.5,1.0,13.0,240.5,437.32,357.01
2018,1,6,15,30,719.0,50.0,1.0,13.0,233.0,443.78,359.23
2018,1,6,15,45,666.0,46.0,0.95,11.65,192.0,380.38,306.34
2018,1,6,16,0,613.0,42.0,0.9,10.3,151.0,320.24,254.47
2018,1,6,16,15,524.0,36.0,1.0,9.65,111.0,248.37,191.49
2018,1,6,16,30,435.0,30.0,1.1,9.0,71.0,188.83,133.88
2018,1,6,16,45,271.0,20.0,1.15,8.35,41.0,102.49,5.54
2018,1,6,17,0,107.0,10.0,1.2,7.7,11.0,32.32,0.0
2018,1,6,17,15,53.5,5.0,1.2,7.55,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,7,7,15,18.5,3.0,0.9,4.65,3.5,0.0,0.0
2018,1,7,7,30,37.0,6.0,0.9,5.2,7.0,13.92,0.0
2018,1,7,7,45,174.0,19.0,0.9,5.75,35.5,79.2,27.09
2018,1,7,8,0,311.0,32.0,0.9,6.3,64.0,154.41,114.29
2018,1,7,8,15,344.5,39.0,0.9,6.65,90.0,191.93,152.06
2018,1,7,8,30,378.0,46.0,0.9,7.0,116.0,232.36,189.93
2018,1,7,8,45,219.5,73.5,0.9,7.4,116.5,195.76,162.58
2018,1,7,9,0,61.0,101.0,0.9,7.8,117.0,140.39,116.15
2018,1,7,9,15,82.5,118.5,0.9,8.3,143.5,174.21,145.37
2018,1,7,9,30,104.0,136.0,0.9,8.8,170.0,218.59,182.48
2018,1,7,9,45,90.5,136.5,0.9,9.3,168.5,212.56,176.81
2018,1,7,10,0,77.0,137.0,0.9,9.8,167.0,195.95,162.52
2018,1,7,10,15,53.5,152.0,0.95,10.15,173.5,198.21,163.46
2018,1,7,10,30,30.0,167.0,1.0,10.5,180.0,199.09,163.04
2018,1,7,10,45,67.0,186.5,1.0,10.9,217.5,250.47,205.55
2018,1,7,11,0,104.0,206.0,1.0,11.3,255.0,303.64,248.41
2018,1,7,11,15,95.0,211.5,1.0,11.45,257.5,303.98,247.72
2018,1,7,11,30,86.0,217.0,1.0,11.6,260.0,303.93,247.05
2018,1,7,11,45,51.5,197.5,1.0,11.8,223.5,252.12,204.5
2018,1,7,12,0,17.0,178.0,1.0,12.0,187.0,189.79,153.09
2018,1,7,12,15,12.0,173.5,1.0,12.05,180.0,180.7,145.72
2018,1,7,12,30,7.0,169.0,1.0,12.1,173.0,171.7,138.21
2018,1,7,12,45,28.0,183.0,0.95,12.2,197.0,215.52,174.59
2018,1,7,13,0,49.0,197.0,0.9,12.3,221.0,249.41,202.28
2018,1,7,13,15,62.5,200.0,0.9,12.15,230.0,263.83,214.31
2018,1,7,13,30,76.0,203.0,0.9,12.0,239.0,277.94,226.17
2018,1,7,13,45,43.0,168.5,0.9,11.9,188.5,210.41,171.19
2018,1,7,14,0,10.0,134.0,0.9,11.8,138.0,137.85,111.18
2018,1,7,14,15,19.0,123.5,0.85,11.45,131.0,133.33,108.25
2018,1,7,14,30,28.0,113.0,0.8,11.1,124.0,134.6,109.86
2018,1,7,14,45,58.5,120.5,0.75,10.8,140.5,163.11,134.56
2018,1,7,15,0,89.0,128.0,0.7,10.5,157.0,199.2,164.92
2018,1,7,15,15,74.0,112.5,0.7,10.5,134.5,161.76,133.24
2018,1,7,15,30,59.0,97.0,0.7,10.5,112.0,134.3,109.8
2018,1,7,15,45,46.0,79.0,0.5,9.95,89.5,105.89,85.35
2018,1,7,16,0,33.0,61.0,0.3,9.4,67.0,78.61,61.6
2018,1,7,16,15,40.0,47.5,0.35,9.3,53.0,65.83,49.66
2018,1,7,16,30,47.0,34.0,0.4,9.2,39.0,57.08,39.54
2018,1,7,16,45,30.0,20.0,0.45,9.1,22.5,31.48,2.06
2018,1,7,17,0,13.0,6.0,0.5,9.0,6.0,8.51,0.0
2018,1,7,17,15,6.5,3.0,0.5,8.9,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.25,9.6,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.3,9.7,2.0,1.91,0.0
2018,1,8,7,45,0.0,4.0,1.3,9.85,4.0,3.7,0.0
2018,1,8,8,0,0.0,6.0,1.3,10.0,6.0,5.55,0.0
2018,1,8,8,15,0.0,7.0,1.4,10.15,7.0,6.48,0.0
2018,1,8,8,30,0.0,8.0,1.5,10.3,8.0,7.4,0.75
2018,1,8,8,45,0.0,9.5,1.55,10.45,9.5,8.79,2.0
2018,1,8,9,0,0.0,11.0,1.6,10.6,11.0,10.19,3.24
2018,1,8,9,15,0.0,19.0,1.65,10.75,19.0,17.61,9.71
2018,1,8,9,30,0.0,27.0,1.7,10.9,27.0,25.05,16.16
2018,1,8,9,45,0.0,23.5,1.7,11.05,23.5,21.8,13.3
2018,1,8,10,0,0.0,20.0,1.7,11.2,20.0,18.55,10.45
2018,1,8,10,15,0.0,24.0,1.65,11.3,24.0,22.27,13.63
2018,1,8,10,30,0.0,28.0,1.6,11.4,28.0,25.99,16.8
2018,1,8,10,45,0.0,29.0,1.6,11.5,29.0,26.93,17.56
2018,1,8,11,0,0.0,30.0,1.6,11.6,30.0,27.86,18.32
2018,1,8,11,15,0.0,32.5,1.55,11.7,32.5,30.19,20.28
2018,1,8,11,30,0.0,35.0,1.5,11.8,35.0,32.52,22.24
2018,1,8,11,45,0.0,40.5,1.5,11.85,40.5,37.64,26.59
2018,1,8,12,0,0.0,46.0,1.5,11.9,46.0,42.77,30.93
2018,1,8,12,15,0.0,45.5,1.45,11.95,45.5,42.3,30.53
2018,1,8,12,30,0.0,45.0,1.4,12.0,45.0,41.83,30.13
2018,1,8,12,45,0.0,43.5,1.35,12.05,43.5,40.44,28.95
2018,1,8,13,0,0.0,42.0,1.3,12.1,42.0,39.04,27.77
2018,1,8,13,15,0.0,46.5,1.3,12.1,46.5,43.22,31.37
2018,1,8,13,30,0.0,51.0,1.3,12.1,51.0,47.41,34.98
2018,1,8,13,45,0.0,68.0,1.25,12.1,68.0,63.27,48.51
2018,1,8,14,0,0.0,85.0,1.2,12.1,85.0,79.51,62.33
2018,1,8,14,15,0.0,63.5,1.15,12.0,63.5,59.06,45.07
2018,1,8,14,30,0.0,42.0,1.1,11.9,42.0,39.01,28.03
2018,1,8,14,45,0.0,40.5,1.05,11.8,40.5,37.61,26.91
2018,1,8,15,0,0.0,39.0,1.0,11.7,39.0,36.21,25.76
2018,1,8,15,15,0.0,30.0,1.0,11.7,30.0,27.83,18.53
2018,1,8,15,30,0.0,21.0,1.0,11.7,21.0,19.47,11.27
2018,1,8,15,45,0.0,18.5,0.85,11.45,18.5,17.14,9.23
2018,1,8,16,0,0.0,16.0,0.7,11.2,16.0,14.82,7.14
2018,1,8,16,15,0.0,11.5,0.7,11.05,11.5,10.65,3.41
2018,1,8,16,30,0.0,7.0,0.7,10.9,7.0,6.48,0.0
2018,1,8,16,45,0.0,4.0,0.65,10.8,4.0,3.7,0.0
2018,1,8,17,0,0.0,1.0,0.6,10.7,1.0,0.95,0.0
2018,1,8,17,15,0.0,0.5,0.7,10.8,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,10.4,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.8,10.6,2.0,1.91,0.0
2018,1,9,7,45,0.0,3.5,0.75,10.75,3.5,3.24,0.0
2018,1,9,8,0,0.0,5.0,0.7,10.9,5.0,4.62,0.0
2018,1,9,8,15,0.0,6.5,0.7,11.1,6.5,6.01,0.0
2018,1,9,8,30,0.0,8.0,0.7,11.3,8.0,7.4,0.74
2018,1,9,8,45,0.0,9.0,0.7,11.5,9.0,8.33,1.59
2018,1,9,9,0,0.0,10.0,0.7,11.7,10.0,9.26,2.42
2018,1,9,9,15,0.0,11.5,0.65,11.85,11.5,10.65,3.63
2018,1,9,9,30,0.0,13.0,0.6,12.0,13.0,12.05,4.84
2018,1,9,9,45,0.0,26.0,0.6,12.1,26.0,24.12,15.28
2018,1,9,10,0,0.0,39.0,0.6,12.2,39.0,36.22,25.65
2018,1,9,10,15,0.0,42.0,0.55,12.3,42.0,39.02,27.98
2018,1,9,10,30,0.0,45.0,0.5,12.4,45.0,41.81,30.3
2018,1,9,10,45,0.0,51.5,0.5,12.45,51.5,47.88,35.4
2018,1,9,11,0,0.0,58.0,0.5,12.5,58.0,53.94,40.48
2018,1,9,11,15,10.5,107.0,0.4,12.5,112.0,109.61,87.49
2018,1,9,11,30,21.0,156.0,0.3,12.5,166.0,169.22,136.33
2018,1,9,11,45,12.0,133.0,0.25,12.5,139.0,137.54,109.76
2018,1,9,12,0,3.0,110.0,0.2,12.5,112.0,106.49,83.98
2018,1,9,12,15,4.0,122.0,0.25,12.45,124.5,119.52,94.94
2018,1,9,12,30,5.0,134.0,0.3,12.4,137.0,132.76,105.85
2018,1,9,12,45,6.5,145.0,0.4,12.35,148.5,145.57,116.48
2018,1,9,13,0,8.0,156.0,0.5,12.3,160.0,158.62,127.31
2018,1,9,13,15,4.0,130.0,0.65,12.15,132.0,128.06,102.32
2018,1,9,13,30,0.0,104.0,0.8,12.0,104.0,98.29,77.74
2018,1,9,13,45,0.0,85.5,1.0,11.85,85.5,79.85,62.49
2018,1,9,14,0,0.0,67.0,1.2,11.7,67.0,62.33,47.82
2018,1,9,14,15,0.0,72.0,1.3,11.5,72.0,67.0,51.94
2018,1,9,14,30,0.0,77.0,1.4,11.3,77.0,71.88,56.24
2018,1,9,14,45,17.5,79.0,1.45,11.1,85.0,89.54,71.92
2018,1,9,15,0,35.0,81.0,1.5,10.9,93.0,102.28,83.22
2018,1,9,15,15,22.5,66.5,1.5,10.9,74.0,78.49,62.57
2018,1,9,15,30,10.0,52.0,1.5,10.9,55.0,53.56,40.89
2018,1,9,15,45,5.0,41.5,1.6,10.55,43.0,40.93,29.86
2018,1,9,16,0,0.0,31.0,1.7,10.2,31.0,28.77,19.19
2018,1,9,16,15,0.0,23.0,1.75,10.1,23.0,21.33,12.53
2018,1,9,16,30,0.0,15.0,1.8,10.0,15.0,13.9,5.74
2018,1,9,16,45,1.5,9.5,1.85,9.85,9.5,9.21,0.0
2018,1,9,17,0,3.0,4.0,1.9,9.7,4.0,4.47,0.0
2018,1,9,17,15,1.5,2.0,1.95,9.65,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,10,7,15,9.5,3.0,1.15,7.1,3.0,0.0,0.0
2018,1,10,7,30,19.0,6.0,1.1,7.5,6.0,9.88,0.0
2018,1,10,7,45,9.5,15.0,1.1,7.85,15.0,16.79,2.24
2018,1,10,8,0,0.0,24.0,1.1,8.2,24.0,22.28,12.78
2018,1,10,8,15,0.0,35.0,1.05,8.35,35.0,32.62,22.33
2018,1,10,8,30,0.0,46.0,1.0,8.5,46.0,43.3,31.94
2018,1,10,8,45,0.0,56.5,1.0,8.7,56.5,53.44,40.95
2018,1,10,9,0,0.0,67.0,1.0,8.9,67.0,63.62,49.85
2018,1,10,9,15,0.0,73.5,0.95,9.0,73.5,69.63,55.04
2018,1,10,9,30,0.0,80.0,0.9,9.1,80.0,75.73,60.22
2018,1,10,9,45,2.5,101.5,0.9,9.25,102.5,99.28,80.28
2018,1,10,10,0,5.0,123.0,0.9,9.4,125.0,123.33,100.47
2018,1,10,10,15,6.5,135.5,0.9,9.45,138.5,137.23,111.94
2018,1,10,10,30,8.0,148.0,0.9,9.5,152.0,151.32,123.49
2018,1,10,10,45,6.0,140.0,0.85,9.55,143.0,140.67,114.28
2018,1,10,11,0,4.0,132.0,0.8,9.6,134.0,130.32,105.43
2018,1,10,11,15,4.5,143.5,0.8,9.7,146.0,142.61,115.55
2018,1,10,11,30,5.0,155.0,0.8,9.8,158.0,155.03,125.66
2018,1,10,11,45,4.0,156.5,0.85,9.9,159.0,155.64,125.98
2018,1,10,12,0,3.0,158.0,0.9,10.0,160.0,156.31,126.42
2018,1,10,12,15,4.5,163.0,0.9,10.05,165.5,162.87,131.84
2018,1,10,12,30,6.0,168.0,0.9,10.1,171.0,169.53,137.34
2018,1,10,12,45,18.5,178.0,0.9,10.15,187.5,190.84,155.31
2018,1,10,13,0,31.0,188.0,0.9,10.2,204.0,223.59,182.38
2018,1,10,13,15,35.0,185.0,0.85,10.25,202.5,223.35,182.2
2018,1,10,13,30,39.0,182.0,0.8,10.3,201.0,223.03,182.14
2018,1,10,13,45,20.0,154.0,0.8,10.35,163.5,166.48,135.48
2018,1,10,14,0,1.0,126.0,0.8,10.4,126.0,122.41,98.6
2018,1,10,14,15,2.0,125.5,0.75,10.35,126.0,123.18,99.59
2018,1,10,14,30,3.0,125.0,0.7,10.3,126.0,124.1,100.56
2018,1,10,14,45,5.0,120.0,0.65,10.3,121.5,120.91,98.08
2018,1,10,15,0,7.0,115.0,0.6,10.3,117.0,117.79,95.61
2018,1,10,15,15,6.0,92.5,0.6,10.3,94.0,93.43,75.03
2018,1,10,15,30,5.0,70.0,0.6,10.3,71.0,69.41,54.53
2018,1,10,15,45,2.5,55.0,0.55,10.1,55.5,52.99,40.33
2018,1,10,16,0,0.0,40.0,0.5,9.9,40.0,37.16,26.5
2018,1,10,16,15,64.0,30.0,0.55,9.8,37.0,62.43,46.85
2018,1,10,16,30,128.0,20.0,0.6,9.7,34.0,75.05,53.47
2018,1,10,16,45,99.0,15.0,0.7,9.6,22.5,51.52,19.52
2018,1,10,17,0,70.0,10.0,0.8,9.5,11.0,25.0,0.0
2018,1,10,17,15,35.0,5.0,0.8,9.5,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,11,7,15,31.5,5.0,0.6,9.1,5.5,0.0,0.0
2018,1,11,7,30,63.0,10.0,0.5,9.3,11.0,23.29,0.0
2018,1,11,7,45,88.5,22.5,0.45,9.5,29.0,54.22,19.47
2018,1,11,8,0,114.0,35.0,0.4,9.7,47.0,84.84,61.45
2018,1,11,8,15,191.5,48.5,0.4,10.15,80.0,142.26,111.38
2018,1,11,8,30,269.0,62.0,0.4,10.6,113.0,200.87,161.81
2018,1,11,8,45,366.5,67.0,0.4,11.0,154.0,266.03,217.1
2018,1,11,9,0,464.0,72.0,0.4,11.4,195.0,343.75,281.23
2018,1,11,9,15,432.5,91.5,0.4,11.65,220.0,365.8,299.32
2018,1,11,9,30,401.0,111.0,0.4,11.9,245.0,387.71,316.63
2018,1,11,9,45,590.0,89.0,0.45,12.15,309.0,504.7,409.33
2018,1,11,10,0,779.0,67.0,0.5,12.4,373.0,625.4,500.55
2018,1,11,10,15,724.0,85.5,0.45,12.75,386.0,636.65,504.95
2018,1,11,10,30,669.0,104.0,0.4,13.1,399.0,639.16,504.46
2018,1,11,10,45,753.5,88.5,0.4,13.4,436.5,698.76,545.67
2018,1,11,11,0,838.0,73.0,0.4,13.7,474.0,762.92,588.29
2018,1,11,11,15,858.5,70.5,0.35,14.0,492.5,784.48,599.94
2018,1,11,11,30,879.0,68.0,0.3,14.3,511.0,809.87,614.77
2018,1,11,11,45,817.5,85.5,0.25,14.6,502.0,796.29,603.27
2018,1,11,12,0,756.0,103.0,0.2,14.9,493.0,774.97,587.35
2018,1,11,12,15,563.5,151.5,0.25,15.0,442.5,666.42,512.85
2018,1,11,12,30,371.0,200.0,0.3,15.1,392.0,547.8,426.31
2018,1,11,12,45,439.0,183.5,0.3,15.25,407.5,596.34,463.91
2018,1,11,13,0,507.0,167.0,0.3,15.4,423.0,628.47,487.52
2018,1,11,13,15,614.5,135.0,0.4,15.35,436.0,676.26,524.75
2018,1,11,13,30,722.0,103.0,0.5,15.3,449.0,712.88,551.96
2018,1,11,13,45,748.0,91.5,0.6,15.25,436.0,703.31,547.0
2018,1,11,14,0,774.0,80.0,0.7,15.2,423.0,686.74,537.68
2018,1,11,14,15,615.0,103.0,0.7,15.0,364.5,581.54,461.69
2018,1,11,14,30,456.0,126.0,0.7,14.8,306.0,474.31,380.81
2018,1,11,14,45,332.5,131.0,0.75,14.6,256.0,372.65,302.59
2018,1,11,15,0,209.0,136.0,0.8,14.4,206.0,291.63,237.69
2018,1,11,15,15,193.5,121.0,0.8,14.4,180.0,256.97,209.84
2018,1,11,15,30,178.0,106.0,0.8,14.4,154.0,223.23,181.82
2018,1,11,15,45,247.5,83.0,0.7,13.2,137.5,221.3,179.9
