Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,552.5,119.0,0.5,14.85,351.0,524.65,418.17
2018,2,1,10,0,617.0,118.0,0.5,15.5,394.0,591.26,466.1
2018,2,1,10,15,627.5,124.0,0.55,16.1,421.5,627.88,491.14
2018,2,1,10,30,638.0,130.0,0.6,16.7,449.0,662.93,514.91
2018,2,1,10,45,618.0,143.5,0.6,17.3,464.5,680.15,524.51
2018,2,1,11,0,598.0,157.0,0.6,17.9,480.0,693.8,531.68
2018,2,1,11,15,617.0,156.5,0.65,18.2,499.0,721.88,550.99
2018,2,1,11,30,636.0,156.0,0.7,18.5,518.0,747.99,568.17
2018,2,1,11,45,622.0,164.0,0.7,18.8,522.5,752.58,569.91
2018,2,1,12,0,608.0,172.0,0.7,19.1,527.0,754.14,569.9
2018,2,1,12,15,620.0,168.5,0.75,19.15,531.5,763.38,576.78
2018,2,1,12,30,632.0,165.0,0.8,19.2,536.0,769.91,581.74
2018,2,1,12,45,685.5,146.0,0.8,19.3,544.5,792.63,596.98
2018,2,1,13,0,739.0,127.0,0.8,19.4,553.0,810.99,609.11
2018,2,1,13,15,745.0,120.5,0.8,19.3,541.5,798.97,601.45
2018,2,1,13,30,751.0,114.0,0.8,19.2,530.0,783.72,592.11
2018,2,1,13,45,765.5,104.5,0.85,19.1,514.5,764.83,581.12
2018,2,1,14,0,780.0,95.0,0.9,19.0,499.0,746.68,570.64
2018,2,1,14,15,762.5,93.0,0.9,18.65,470.5,708.93,546.28
2018,2,1,14,30,745.0,91.0,0.9,18.3,442.0,669.42,520.54
2018,2,1,14,45,697.5,93.5,0.85,17.95,403.0,615.85,483.08
2018,2,1,15,0,650.0,96.0,0.8,17.6,364.0,560.09,442.3
2018,2,1,15,15,688.0,79.5,0.8,17.6,338.5,537.06,425.74
2018,2,1,15,30,726.0,63.0,0.8,17.6,313.0,506.59,402.34
2018,2,1,15,45,595.0,70.5,0.75,16.1,257.5,413.33,330.72
2018,2,1,16,0,464.0,78.0,0.7,14.6,202.0,327.64,263.12
2018,2,1,16,15,409.5,67.5,0.7,13.8,162.0,264.97,211.36
2018,2,1,16,30,355.0,57.0,0.7,13.0,122.0,210.29,164.39
2018,2,1,16,45,277.5,45.5,0.75,12.2,87.0,152.57,114.54
2018,2,1,17,0,200.0,34.0,0.8,11.4,52.0,103.69,69.76
2018,2,1,17,15,116.5,19.5,0.8,11.15,28.5,50.77,0.0
2018,2,1,17,30,33.0,5.0,0.8,10.9,5.0,9.88,0.0
2018,2,1,17,45,16.5,2.5,0.8,10.65,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,2,7,15,69.5,10.0,0.75,8.55,14.0,20.96,0.0
2018,2,2,7,30,139.0,20.0,0.7,9.3,28.0,58.61,10.1
2018,2,2,7,45,214.5,34.5,0.7,10.05,60.0,109.82,77.29
2018,2,2,8,0,290.0,49.0,0.7,10.8,92.0,163.48,125.25
2018,2,2,8,15,374.5,58.5,0.7,11.4,134.0,223.03,177.02
2018,2,2,8,30,459.0,68.0,0.7,12.0,176.0,294.09,237.41
2018,2,2,8,45,614.5,60.5,0.65,12.55,236.0,387.09,313.54
2018,2,2,9,0,770.0,53.0,0.6,13.1,296.0,491.14,395.57
2018,2,2,9,15,773.0,60.5,0.65,13.85,332.5,537.84,431.35
2018,2,2,9,30,776.0,68.0,0.7,14.6,369.0,582.67,464.8
2018,2,2,9,45,627.0,109.5,0.7,15.3,367.5,565.29,448.82
2018,2,2,10,0,478.0,151.0,0.7,16.0,366.0,526.25,416.78
2018,2,2,10,15,473.5,164.5,0.75,16.45,390.0,555.34,437.89
2018,2,2,10,30,469.0,178.0,0.8,16.9,414.0,582.48,456.45
2018,2,2,10,45,451.5,193.0,0.8,17.4,429.0,598.89,466.19
2018,2,2,11,0,434.0,208.0,0.8,17.9,444.0,612.63,473.98
2018,2,2,11,15,466.5,204.5,0.85,18.15,465.5,645.37,497.52
2018,2,2,11,30,499.0,201.0,0.9,18.4,487.0,677.23,520.02
2018,2,2,11,45,538.5,192.0,0.9,18.7,505.0,707.63,540.96
2018,2,2,12,0,578.0,183.0,0.9,19.0,523.0,736.38,560.57
2018,2,2,12,15,621.5,169.5,0.9,19.15,536.0,767.22,581.6
2018,2,2,12,30,665.0,156.0,0.9,19.3,549.0,790.55,596.76
2018,2,2,12,45,623.5,167.0,0.9,19.45,532.5,763.15,577.63
2018,2,2,13,0,582.0,178.0,0.9,19.6,516.0,728.45,553.55
2018,2,2,13,15,596.0,169.0,0.9,19.55,508.0,727.73,554.14
2018,2,2,13,30,610.0,160.0,0.9,19.5,500.0,719.31,549.16
2018,2,2,13,45,659.0,138.0,0.9,19.4,493.0,722.15,552.36
2018,2,2,14,0,708.0,116.0,0.9,19.3,486.0,719.45,551.47
2018,2,2,14,15,758.5,96.0,0.85,18.9,473.0,711.09,546.81
2018,2,2,14,30,809.0,76.0,0.8,18.5,460.0,700.89,540.99
2018,2,2,14,45,799.0,73.5,0.8,18.15,430.0,662.51,515.77
2018,2,2,15,0,789.0,71.0,0.8,17.8,400.0,622.19,488.37
2018,2,2,15,15,722.5,75.5,0.8,17.8,354.0,552.87,436.8
2018,2,2,15,30,656.0,80.0,0.8,17.8,308.0,489.59,388.47
2018,2,2,15,45,551.0,80.5,0.75,16.5,255.0,402.32,321.75
2018,2,2,16,0,446.0,81.0,0.7,15.2,202.0,320.3,257.01
2018,2,2,16,15,401.0,70.0,0.75,14.65,163.5,264.88,211.04
2018,2,2,16,30,356.0,59.0,0.8,14.1,125.0,213.53,166.73
2018,2,2,16,45,290.5,46.0,0.8,13.55,90.0,157.66,118.15
2018,2,2,17,0,225.0,33.0,0.8,13.0,55.0,109.13,73.81
2018,2,2,17,15,137.5,20.5,0.8,12.75,31.5,56.88,0.0
2018,2,2,17,30,50.0,8.0,0.8,12.5,8.0,15.44,0.0
2018,2,2,17,45,25.0,4.0,0.8,12.25,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,3,7,15,138.0,12.0,0.8,9.6,20.0,34.21,0.0
2018,2,3,7,30,276.0,24.0,0.8,10.5,40.0,93.79,26.9
2018,2,3,7,45,409.0,32.0,0.8,11.4,80.5,162.28,113.57
2018,2,3,8,0,542.0,40.0,0.8,12.3,121.0,239.73,181.18
2018,2,3,8,15,613.0,45.5,0.8,12.95,167.5,302.01,236.48
2018,2,3,8,30,684.0,51.0,0.8,13.6,214.0,373.38,297.45
2018,2,3,8,45,728.0,55.0,0.75,14.3,259.5,435.59,348.89
2018,2,3,9,0,772.0,59.0,0.7,15.0,305.0,500.38,399.94
2018,2,3,9,15,804.5,61.5,0.65,15.8,348.0,558.77,443.73
2018,2,3,9,30,837.0,64.0,0.6,16.6,391.0,617.79,485.97
2018,2,3,9,45,860.5,65.0,0.55,17.4,429.5,664.36,517.29
2018,2,3,10,0,884.0,66.0,0.5,18.2,468.0,714.38,548.3
2018,2,3,10,15,896.5,67.5,0.45,18.7,499.0,755.61,572.91
2018,2,3,10,30,909.0,69.0,0.4,19.2,530.0,794.57,595.52
2018,2,3,10,45,918.0,70.5,0.35,19.7,555.0,828.2,614.16
2018,2,3,11,0,927.0,72.0,0.3,20.2,580.0,858.91,630.66
2018,2,3,11,15,933.0,73.0,0.25,20.45,597.5,883.35,643.59
2018,2,3,11,30,939.0,74.0,0.2,20.7,615.0,904.39,654.42
2018,2,3,11,45,942.0,74.0,0.2,20.95,624.5,918.06,661.61
2018,2,3,12,0,945.0,74.0,0.2,21.2,634.0,928.04,666.7
2018,2,3,12,15,945.0,74.0,0.15,21.3,635.5,931.6,667.46
2018,2,3,12,30,945.0,74.0,0.1,21.4,637.0,931.35,666.19
2018,2,3,12,45,942.5,74.0,0.1,21.55,630.5,925.08,662.07
2018,2,3,13,0,940.0,74.0,0.1,21.7,624.0,915.06,655.86
2018,2,3,13,15,934.5,73.5,0.1,21.7,609.5,898.16,645.89
2018,2,3,13,30,929.0,73.0,0.1,21.7,595.0,877.74,633.89
2018,2,3,13,45,920.5,72.0,0.1,21.7,573.0,850.87,617.84
2018,2,3,14,0,912.0,71.0,0.1,21.7,551.0,820.89,599.85
2018,2,3,14,15,899.5,69.5,0.15,21.65,522.0,784.31,578.22
2018,2,3,14,30,887.0,68.0,0.2,21.6,493.0,745.27,554.82
2018,2,3,14,45,869.5,66.5,0.25,21.55,458.0,700.5,527.15
2018,2,3,15,0,852.0,65.0,0.3,21.5,423.0,658.88,501.05
2018,2,3,15,15,827.0,62.5,0.3,21.5,382.5,604.91,462.88
2018,2,3,15,30,802.0,60.0,0.3,21.5,342.0,550.58,423.3
2018,2,3,15,45,765.5,56.5,0.45,20.0,297.5,488.92,380.4
2018,2,3,16,0,729.0,53.0,0.6,18.5,253.0,428.76,335.73
2018,2,3,16,15,672.5,48.5,0.7,17.8,207.0,360.63,280.92
2018,2,3,16,30,616.0,44.0,0.8,17.1,161.0,296.87,227.08
2018,2,3,16,45,521.5,37.0,0.9,16.45,117.0,222.9,164.01
2018,2,3,17,0,427.0,30.0,1.0,15.8,73.0,161.69,108.62
2018,2,3,17,15,263.5,20.0,1.0,15.5,42.0,84.24,7.1
2018,2,3,17,30,100.0,10.0,1.0,15.2,11.0,25.28,0.0
2018,2,3,17,45,50.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,7,15,21.5,10.5,0.85,9.9,12.0,13.57,0.0
2018,2,4,7,30,43.0,21.0,0.7,10.7,24.0,33.05,9.49
2018,2,4,7,45,52.0,37.0,0.6,11.5,43.0,57.38,39.98
2018,2,4,8,0,61.0,53.0,0.5,12.3,62.0,80.33,60.93
2018,2,4,8,15,75.5,72.0,0.45,12.85,87.5,110.07,86.9
2018,2,4,8,30,90.0,91.0,0.4,13.4,113.0,141.22,113.59
2018,2,4,8,45,210.5,103.5,0.4,13.95,168.0,225.78,183.66
2018,2,4,9,0,331.0,116.0,0.4,14.5,223.0,324.33,262.87
2018,2,4,9,15,411.5,120.5,0.4,15.2,271.0,393.16,316.36
2018,2,4,9,30,492.0,125.0,0.4,15.9,319.0,468.05,373.0
2018,2,4,9,45,557.0,123.5,0.4,16.6,363.0,535.3,421.98
2018,2,4,10,0,622.0,122.0,0.4,17.3,407.0,602.47,469.47
2018,2,4,10,15,625.5,131.0,0.45,17.85,434.0,637.55,492.9
2018,2,4,10,30,629.0,140.0,0.5,18.4,461.0,670.61,514.85
2018,2,4,10,45,485.0,185.5,0.55,18.95,440.0,618.98,474.5
2018,2,4,11,0,341.0,231.0,0.6,19.5,419.0,551.09,422.93
2018,2,4,11,15,280.0,245.5,0.6,19.7,403.0,523.18,401.52
2018,2,4,11,30,219.0,260.0,0.6,19.9,387.0,478.47,367.57
2018,2,4,11,45,363.0,233.0,0.65,20.1,447.5,589.06,450.76
2018,2,4,12,0,507.0,206.0,0.7,20.3,508.0,702.44,531.43
2018,2,4,12,15,554.0,193.5,0.7,20.4,524.5,731.92,550.93
2018,2,4,12,30,601.0,181.0,0.7,20.5,541.0,764.1,573.03
2018,2,4,12,45,612.5,175.5,0.7,20.6,539.5,765.57,573.78
2018,2,4,13,0,624.0,170.0,0.7,20.7,538.0,764.17,572.95
2018,2,4,13,15,550.0,185.5,0.7,20.6,504.5,704.53,531.68
2018,2,4,13,30,476.0,201.0,0.7,20.5,471.0,650.1,493.71
2018,2,4,13,45,414.5,208.0,0.65,20.35,436.5,596.8,455.81
2018,2,4,14,0,353.0,215.0,0.6,20.2,402.0,532.78,409.89
2018,2,4,14,15,521.0,162.0,0.6,19.9,422.0,604.35,466.2
2018,2,4,14,30,689.0,109.0,0.6,19.6,442.0,657.31,506.65
2018,2,4,14,45,723.0,96.5,0.6,19.3,423.5,642.14,496.57
2018,2,4,15,0,757.0,84.0,0.6,19.0,405.0,619.26,481.37
2018,2,4,15,15,738.5,79.0,0.6,19.0,367.5,570.09,445.44
2018,2,4,15,30,720.0,74.0,0.6,19.0,330.0,522.79,409.96
2018,2,4,15,45,720.5,65.0,0.6,17.6,293.5,475.93,375.65
2018,2,4,16,0,721.0,56.0,0.6,16.2,257.0,429.72,339.66
2018,2,4,16,15,668.5,51.0,0.7,15.55,211.0,362.96,285.38
2018,2,4,16,30,616.0,46.0,0.8,14.9,165.0,300.15,231.89
2018,2,4,16,45,525.0,39.0,0.9,14.25,121.0,229.66,171.09
2018,2,4,17,0,434.0,32.0,1.0,13.6,77.0,166.33,113.97
2018,2,4,17,15,268.5,21.5,1.0,13.3,44.5,87.72,19.18
2018,2,4,17,30,103.0,11.0,1.0,13.0,12.0,26.84,0.0
2018,2,4,17,45,51.5,5.5,1.05,12.7,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,5,6,45,11.5,1.5,0.65,10.55,1.0,0.0,0.0
2018,2,5,7,0,23.0,3.0,0.6,10.7,2.0,0.0,0.0
2018,2,5,7,15,168.5,14.0,0.5,11.15,23.5,41.38,0.0
2018,2,5,7,30,314.0,25.0,0.4,11.6,45.0,104.85,44.22
2018,2,5,7,45,439.5,32.0,0.3,12.0,86.5,171.58,120.71
2018,2,5,8,0,565.0,39.0,0.2,12.4,128.0,245.14,184.39
2018,2,5,8,15,632.5,44.5,0.25,12.9,174.5,310.24,241.41
2018,2,5,8,30,700.0,50.0,0.3,13.4,221.0,381.32,301.58
2018,2,5,8,45,742.0,53.5,0.3,13.9,266.5,442.97,352.18
2018,2,5,9,0,784.0,57.0,0.3,14.4,312.0,506.99,402.45
2018,2,5,9,15,814.0,59.0,0.4,14.9,355.0,564.05,446.6
2018,2,5,9,30,844.0,61.0,0.5,15.4,398.0,617.13,486.63
2018,2,5,9,45,865.0,63.0,0.55,15.9,436.0,668.04,522.54
2018,2,5,10,0,886.0,65.0,0.6,16.4,474.0,717.9,555.57
2018,2,5,10,15,899.0,67.0,0.7,16.75,506.0,760.37,583.97
2018,2,5,10,30,912.0,69.0,0.8,17.1,538.0,800.58,610.64
2018,2,5,10,45,920.5,70.5,0.85,17.45,563.0,834.05,631.75
2018,2,5,11,0,929.0,72.0,0.9,17.8,588.0,864.54,650.82
2018,2,5,11,15,935.5,72.0,0.95,18.05,605.5,888.35,665.69
2018,2,5,11,30,942.0,72.0,1.0,18.3,623.0,908.77,678.43
2018,2,5,11,45,946.5,72.5,1.0,18.5,633.5,924.5,687.49
2018,2,5,12,0,951.0,73.0,1.0,18.7,644.0,936.53,694.28
2018,2,5,12,15,843.5,106.5,1.05,18.85,614.0,892.24,665.37
2018,2,5,12,30,736.0,140.0,1.1,19.0,584.0,840.1,631.62
2018,2,5,12,45,787.5,123.0,1.1,19.1,594.0,857.53,643.9
2018,2,5,13,0,839.0,106.0,1.1,19.2,604.0,876.65,656.5
2018,2,5,13,15,879.5,91.5,1.1,19.15,603.0,884.0,661.75
2018,2,5,13,30,920.0,77.0,1.1,19.1,602.0,879.43,659.38
2018,2,5,13,45,783.0,110.0,1.1,19.1,545.5,792.85,601.8
2018,2,5,14,0,646.0,143.0,1.1,19.1,489.0,705.18,542.91
2018,2,5,14,15,655.5,130.0,1.05,18.85,465.0,679.22,526.41
2018,2,5,14,30,665.0,117.0,1.0,18.6,441.0,650.16,506.68
2018,2,5,14,45,653.5,110.0,1.0,18.4,409.5,609.96,478.53
2018,2,5,15,0,642.0,103.0,1.0,18.2,378.0,568.42,448.8
2018,2,5,15,15,686.5,86.0,1.0,18.2,355.0,549.66,435.44
2018,2,5,15,30,731.0,69.0,1.0,18.2,332.0,522.71,414.88
2018,2,5,15,45,734.5,61.0,0.85,16.9,296.5,480.53,382.17
2018,2,5,16,0,738.0,53.0,0.7,15.6,261.0,436.15,346.16
2018,2,5,16,15,669.0,49.5,0.8,14.85,212.5,362.86,286.76
2018,2,5,16,30,600.0,46.0,0.9,14.1,164.0,295.18,229.53
2018,2,5,16,45,526.5,38.5,1.0,13.3,121.5,230.47,172.94
2018,2,5,17,0,453.0,31.0,1.1,12.5,79.0,171.21,118.74
2018,2,5,17,15,284.5,20.5,1.1,12.5,45.5,91.28,29.11
2018,2,5,17,30,116.0,10.0,1.1,12.5,12.0,28.1,0.0
2018,2,5,17,45,58.0,5.0,1.15,12.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.1,7.05,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,2,6,7,15,227.5,13.5,1.05,7.9,27.0,50.93,0.0
2018,2,6,7,30,419.0,24.0,1.0,8.6,52.0,125.93,59.87
2018,2,6,7,45,533.0,30.0,0.95,9.3,96.0,193.89,138.3
2018,2,6,8,0,647.0,36.0,0.9,10.0,140.0,270.66,206.7
2018,2,6,8,15,711.0,40.5,0.8,10.6,188.5,337.68,266.51
2018,2,6,8,30,775.0,45.0,0.7,11.2,237.0,410.25,328.42
2018,2,6,8,45,814.5,48.0,0.6,11.8,284.5,470.82,378.38
2018,2,6,9,0,854.0,51.0,0.5,12.4,332.0,535.95,429.1
2018,2,6,9,15,881.0,53.0,0.5,13.0,376.0,594.03,473.08
2018,2,6,9,30,908.0,55.0,0.5,13.6,420.0,652.13,515.27
2018,2,6,9,45,928.5,56.5,0.5,14.25,460.0,704.8,550.58
2018,2,6,10,0,949.0,58.0,0.5,14.9,500.0,756.19,583.16
2018,2,6,10,15,962.0,59.0,0.55,15.35,533.0,799.67,610.87
2018,2,6,10,30,975.0,60.0,0.6,15.8,566.0,840.69,636.66
2018,2,6,10,45,982.5,61.0,0.65,16.25,591.0,874.52,657.41
2018,2,6,11,0,990.0,62.0,0.7,16.7,616.0,905.11,676.0
2018,2,6,11,15,994.0,62.5,0.75,17.0,633.5,928.66,690.36
2018,2,6,11,30,998.0,63.0,0.8,17.3,651.0,948.5,702.46
2018,2,6,11,45,1000.5,63.5,0.8,17.6,661.0,963.18,710.35
2018,2,6,12,0,1003.0,64.0,0.8,17.9,671.0,973.9,715.88
2018,2,6,12,15,1002.0,65.0,0.8,18.05,673.0,978.11,717.84
2018,2,6,12,30,1001.0,66.0,0.8,18.2,675.0,978.24,717.46
2018,2,6,12,45,996.5,67.0,0.85,18.3,668.0,971.22,713.91
2018,2,6,13,0,992.0,68.0,0.9,18.4,661.0,960.23,708.03
2018,2,6,13,15,986.0,67.5,0.9,18.4,645.5,942.21,697.05
2018,2,6,13,30,980.0,67.0,0.9,18.4,630.0,920.48,683.82
2018,2,6,13,45,971.0,66.0,0.9,18.4,607.0,892.06,666.28
2018,2,6,14,0,962.0,65.0,0.9,18.4,584.0,860.36,646.59
2018,2,6,14,15,950.5,64.0,0.85,18.15,554.5,823.63,623.2
2018,2,6,14,30,939.0,63.0,0.8,17.9,525.0,784.19,597.83
2018,2,6,14,45,922.5,61.5,0.8,17.7,488.5,738.1,568.21
2018,2,6,15,0,906.0,60.0,0.8,17.5,452.0,690.19,536.8
2018,2,6,15,15,883.5,57.5,0.8,17.5,410.5,635.73,498.27
2018,2,6,15,30,861.0,55.0,0.8,17.5,369.0,580.6,457.14
2018,2,6,15,45,826.5,52.5,0.7,16.15,323.0,518.64,410.56
2018,2,6,16,0,792.0,50.0,0.6,14.8,277.0,460.81,364.99
2018,2,6,16,15,739.5,46.0,0.75,14.1,228.5,391.4,309.15
2018,2,6,16,30,687.0,42.0,0.9,13.4,180.0,325.89,253.49
2018,2,6,16,45,600.5,36.5,1.05,12.65,134.0,251.73,189.24
2018,2,6,17,0,514.0,31.0,1.2,11.9,88.0,186.05,129.84
2018,2,6,17,15,342.5,22.5,1.2,11.95,52.5,106.92,42.81
2018,2,6,17,30,171.0,14.0,1.2,12.0,17.0,40.94,0.0
2018,2,6,17,45,85.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,7,6,45,15.0,1.5,1.0,7.65,1.0,0.0,0.0
2018,2,7,7,0,30.0,3.0,0.9,7.9,2.0,0.0,0.0
2018,2,7,7,15,200.0,14.5,0.85,8.85,27.0,47.46,0.0
2018,2,7,7,30,370.0,26.0,0.8,9.8,52.0,120.36,62.25
2018,2,7,7,45,483.0,32.5,0.75,10.75,94.0,182.71,130.5
2018,2,7,8,0,596.0,39.0,0.7,11.7,136.0,257.27,195.79
2018,2,7,8,15,660.0,44.0,0.65,12.25,183.5,322.38,253.3
2018,2,7,8,30,724.0,49.0,0.6,12.8,231.0,393.07,313.28
2018,2,7,8,45,764.0,52.0,0.55,13.4,277.0,454.57,363.71
2018,2,7,9,0,804.0,55.0,0.5,14.0,323.0,518.2,413.41
2018,2,7,9,15,831.5,57.5,0.45,14.8,366.0,571.56,452.95
2018,2,7,9,30,859.0,60.0,0.4,15.6,409.0,628.55,493.22
2018,2,7,9,45,877.5,62.0,0.4,16.4,447.0,678.6,526.51
2018,2,7,10,0,896.0,64.0,0.4,17.2,485.0,727.35,556.95
2018,2,7,10,15,908.0,65.5,0.45,17.75,516.5,768.96,583.16
2018,2,7,10,30,920.0,67.0,0.5,18.3,548.0,808.23,607.53
2018,2,7,10,45,929.0,68.5,0.5,18.8,573.5,842.46,627.49
2018,2,7,11,0,938.0,70.0,0.5,19.3,599.0,873.72,645.34
2018,2,7,11,15,944.0,70.5,0.55,19.55,616.5,898.0,660.21
2018,2,7,11,30,950.0,71.0,0.6,19.8,634.0,918.83,673.01
2018,2,7,11,45,952.5,71.5,0.65,20.05,644.0,932.98,681.67
2018,2,7,12,0,955.0,72.0,0.7,20.3,654.0,943.35,688.14
2018,2,7,12,15,952.0,73.5,0.7,20.3,655.0,946.2,689.64
2018,2,7,12,30,949.0,75.0,0.7,20.3,656.0,945.15,688.94
2018,2,7,12,45,942.5,76.5,0.75,20.3,649.0,937.15,685.03
2018,2,7,13,0,936.0,78.0,0.8,20.3,642.0,925.41,678.93
2018,2,7,13,15,930.0,77.5,0.8,20.15,627.0,908.07,668.76
2018,2,7,13,30,924.0,77.0,0.8,20.0,612.0,887.22,656.46
2018,2,7,13,45,916.0,75.5,0.8,19.85,590.0,860.12,640.11
2018,2,7,14,0,908.0,74.0,0.8,19.7,568.0,829.9,621.69
2018,2,7,14,15,895.5,73.0,0.75,19.4,539.0,793.82,598.79
2018,2,7,14,30,883.0,72.0,0.7,19.1,510.0,755.27,574.07
2018,2,7,14,45,865.5,70.0,0.7,18.8,474.5,709.72,544.94
2018,2,7,15,0,848.0,68.0,0.7,18.5,439.0,667.34,517.56
2018,2,7,15,15,823.5,66.0,0.7,18.5,398.5,614.02,479.32
2018,2,7,15,30,799.0,64.0,0.7,18.5,358.0,560.29,439.4
2018,2,7,15,45,764.0,60.0,0.6,17.05,313.0,498.46,393.35
2018,2,7,16,0,729.0,56.0,0.5,15.6,268.0,438.0,346.33
2018,2,7,16,15,675.5,51.5,0.6,14.7,221.5,370.51,292.34
2018,2,7,16,30,622.0,47.0,0.7,13.8,175.0,307.09,238.94
2018,2,7,16,45,532.5,40.5,0.85,12.9,130.0,236.39,178.35
2018,2,7,17,0,443.0,34.0,1.0,12.0,85.0,172.92,122.03
2018,2,7,17,15,288.5,23.5,1.0,11.75,50.5,97.12,44.56
2018,2,7,17,30,134.0,13.0,1.0,11.5,16.0,34.19,0.0
2018,2,7,17,45,67.0,6.5,1.0,11.25,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,6,45,14.0,2.0,1.15,8.5,1.5,0.0,0.0
2018,2,8,7,0,28.0,4.0,1.1,8.6,3.0,0.0,0.0
2018,2,8,7,15,194.0,15.0,1.0,9.4,28.0,47.12,0.0
2018,2,8,7,30,360.0,26.0,0.9,10.2,53.0,119.2,65.51
2018,2,8,7,45,473.0,33.5,0.75,11.05,96.0,184.1,132.28
2018,2,8,8,0,586.0,41.0,0.6,11.9,139.0,256.73,195.55
2018,2,8,8,15,651.0,46.0,0.55,12.5,186.5,321.94,252.76
2018,2,8,8,30,716.0,51.0,0.5,13.1,234.0,392.84,312.44
2018,2,8,8,45,757.5,55.0,0.45,13.7,281.0,456.02,363.77
2018,2,8,9,0,799.0,59.0,0.4,14.3,328.0,521.53,414.43
2018,2,8,9,15,829.0,61.0,0.4,15.1,371.5,579.68,457.57
2018,2,8,9,30,859.0,63.0,0.4,15.9,415.0,633.81,496.19
2018,2,8,9,45,881.0,64.0,0.35,16.7,454.0,685.14,529.57
2018,2,8,10,0,903.0,65.0,0.3,17.5,493.0,735.43,560.04
2018,2,8,10,15,916.5,66.5,0.3,18.3,525.5,778.5,585.56
2018,2,8,10,30,930.0,68.0,0.3,19.1,558.0,819.29,609.11
2018,2,8,10,45,939.0,69.0,0.3,19.9,583.5,853.26,627.79
2018,2,8,11,0,948.0,70.0,0.3,20.7,609.0,884.2,644.35
2018,2,8,11,15,953.5,70.5,0.35,21.0,626.5,908.31,658.69
2018,2,8,11,30,959.0,71.0,0.4,21.3,644.0,928.9,670.99
2018,2,8,11,45,962.0,71.5,0.4,21.6,654.0,943.63,678.67
2018,2,8,12,0,965.0,72.0,0.4,21.9,664.0,954.56,684.16
2018,2,8,12,15,966.5,71.5,0.45,21.9,666.0,959.04,687.73
2018,2,8,12,30,968.0,71.0,0.5,21.9,668.0,959.6,689.12
2018,2,8,12,45,966.5,70.5,0.5,21.95,661.5,953.54,685.36
2018,2,8,13,0,965.0,70.0,0.5,22.0,655.0,943.59,679.42
2018,2,8,13,15,960.0,69.5,0.55,21.9,640.5,926.74,670.76
2018,2,8,13,30,955.0,69.0,0.6,21.8,626.0,906.23,659.9
2018,2,8,13,45,946.5,68.0,0.6,21.7,603.5,878.65,643.52
2018,2,8,14,0,938.0,67.0,0.6,21.6,581.0,847.85,625.07
2018,2,8,14,15,927.0,66.0,0.6,21.45,552.0,812.06,603.36
2018,2,8,14,30,916.0,65.0,0.6,21.3,523.0,773.6,579.68
2018,2,8,14,45,900.0,63.5,0.65,21.15,487.5,728.5,551.91
2018,2,8,15,0,884.0,62.0,0.7,21.0,452.0,681.61,522.3
2018,2,8,15,15,861.5,59.5,0.7,21.0,410.5,627.86,484.97
2018,2,8,15,30,839.0,57.0,0.7,21.0,369.0,573.48,445.11
2018,2,8,15,45,806.0,54.0,0.65,19.0,324.0,515.92,403.94
2018,2,8,16,0,773.0,51.0,0.6,17.0,279.0,455.56,358.5
2018,2,8,16,15,723.0,47.0,0.7,16.0,231.5,387.91,304.73
2018,2,8,16,30,673.0,43.0,0.8,15.0,184.0,323.95,251.07
2018,2,8,16,45,590.5,37.5,0.9,14.0,138.0,251.5,188.93
2018,2,8,17,0,508.0,32.0,1.0,13.0,92.0,187.17,131.66
2018,2,8,17,15,342.5,23.5,1.0,12.65,55.5,110.17,55.4
2018,2,8,17,30,177.0,15.0,1.0,12.3,19.0,43.31,0.0
2018,2,8,17,45,88.5,7.5,1.0,11.95,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,6,45,20.0,2.0,0.85,10.65,1.5,0.0,0.0
2018,2,9,7,0,40.0,4.0,0.8,10.8,3.0,0.0,0.0
2018,2,9,7,15,235.0,14.5,0.7,11.4,30.5,53.82,0.0
2018,2,9,7,30,430.0,25.0,0.6,12.0,58.0,132.78,75.4
2018,2,9,7,45,534.5,31.0,0.45,12.6,102.0,197.49,140.66
2018,2,9,8,0,639.0,37.0,0.3,13.2,146.0,271.69,204.95
2018,2,9,8,15,699.0,41.0,0.3,13.75,194.0,336.57,261.62
2018,2,9,8,30,759.0,45.0,0.3,14.3,242.0,406.59,320.31
2018,2,9,8,45,797.0,48.0,0.25,14.8,289.0,465.93,368.29
2018,2,9,9,0,835.0,51.0,0.2,15.3,336.0,529.81,417.35
2018,2,9,9,15,861.5,53.0,0.25,16.05,379.5,587.08,459.97
2018,2,9,9,30,888.0,55.0,0.3,16.8,423.0,644.38,501.02
2018,2,9,9,45,907.0,56.5,0.3,17.55,462.0,695.54,534.1
2018,2,9,10,0,926.0,58.0,0.3,18.3,501.0,745.36,564.8
2018,2,9,10,15,939.0,59.0,0.4,18.8,533.5,788.31,592.41
2018,2,9,10,30,952.0,60.0,0.5,19.3,566.0,828.87,618.29
2018,2,9,10,45,960.5,61.5,0.6,19.85,592.0,863.72,640.13
2018,2,9,11,0,969.0,63.0,0.7,20.4,618.0,895.43,659.9
2018,2,9,11,15,973.5,64.0,0.75,20.55,636.0,919.76,674.95
2018,2,9,11,30,978.0,65.0,0.8,20.7,654.0,940.45,687.83
2018,2,9,11,45,980.5,66.0,0.85,20.9,664.0,955.61,697.19
2018,2,9,12,0,983.0,67.0,0.9,21.1,674.0,966.88,704.27
2018,2,9,12,15,982.0,68.0,0.95,21.15,676.0,971.04,707.43
2018,2,9,12,30,981.0,69.0,1.0,21.2,678.0,971.19,708.29
2018,2,9,12,45,971.0,71.0,1.05,21.2,669.0,960.51,702.56
2018,2,9,13,0,961.0,73.0,1.1,21.2,660.0,946.01,694.6
2018,2,9,13,15,897.0,87.0,1.1,21.05,625.5,895.01,662.48
2018,2,9,13,30,833.0,101.0,1.1,20.9,591.0,849.07,633.77
2018,2,9,13,45,842.0,95.0,1.1,20.75,575.0,832.4,624.33
2018,2,9,14,0,851.0,89.0,1.1,20.6,559.0,812.03,612.08
2018,2,9,14,15,887.0,77.5,1.1,20.2,545.5,796.61,603.82
2018,2,9,14,30,923.0,66.0,1.1,19.8,532.0,782.15,596.18
2018,2,9,14,45,881.0,66.5,1.05,19.45,486.5,720.43,554.91
2018,2,9,15,0,839.0,67.0,1.0,19.1,441.0,663.61,516.8
2018,2,9,15,15,804.0,64.5,1.0,19.1,396.5,603.15,473.43
2018,2,9,15,30,769.0,62.0,1.0,19.1,352.0,543.26,428.67
2018,2,9,15,45,726.0,60.5,0.85,17.7,307.5,481.13,381.69
2018,2,9,16,0,683.0,59.0,0.7,16.3,263.0,421.12,334.48
2018,2,9,16,15,664.5,51.0,0.8,15.4,222.0,367.5,290.92
2018,2,9,16,30,646.0,43.0,0.9,14.5,181.0,314.46,245.21
2018,2,9,16,45,548.0,38.5,0.95,13.65,135.0,239.14,180.7
2018,2,9,17,0,450.0,34.0,1.0,12.8,89.0,176.16,125.24
2018,2,9,17,15,295.5,24.5,1.05,12.65,54.0,101.78,54.92
2018,2,9,17,30,141.0,15.0,1.1,12.5,19.0,37.59,0.0
2018,2,9,17,45,70.5,7.5,1.15,12.35,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,6,45,23.5,3.0,0.85,6.75,2.5,0.0,0.0
2018,2,10,7,0,47.0,6.0,0.8,7.1,5.0,0.0,0.0
2018,2,10,7,15,178.5,17.5,0.8,7.7,29.5,47.28,0.0
2018,2,10,7,30,310.0,29.0,0.8,8.3,54.0,112.77,68.5
2018,2,10,7,45,453.5,35.5,0.8,8.9,100.0,181.77,133.08
2018,2,10,8,0,597.0,42.0,0.8,9.5,146.0,263.38,203.63
2018,2,10,8,15,669.5,45.5,0.85,10.15,195.0,330.88,263.46
2018,2,10,8,30,742.0,49.0,0.9,10.8,244.0,404.76,326.73
2018,2,10,8,45,781.5,52.0,0.9,11.5,291.0,467.3,378.68
2018,2,10,9,0,821.0,55.0,0.9,12.2,338.0,531.91,430.01
2018,2,10,9,15,846.0,57.5,1.0,12.8,381.5,584.88,471.57
2018,2,10,9,30,871.0,60.0,1.1,13.4,425.0,641.26,514.24
2018,2,10,9,45,887.5,62.5,1.15,14.05,463.0,691.33,549.03
2018,2,10,10,0,904.0,65.0,1.2,14.7,501.0,739.91,581.29
2018,2,10,10,15,917.0,66.5,1.2,15.05,533.5,782.8,609.03
2018,2,10,10,30,930.0,68.0,1.2,15.4,566.0,823.37,634.76
2018,2,10,10,45,938.5,69.5,1.2,15.7,591.5,857.67,656.0
2018,2,10,11,0,947.0,71.0,1.2,16.0,617.0,888.9,675.04
2018,2,10,11,15,857.0,100.5,1.2,16.15,606.0,872.43,662.33
2018,2,10,11,30,767.0,130.0,1.2,16.3,595.0,845.96,643.6
2018,2,10,11,45,693.0,157.0,1.2,16.45,582.0,820.68,625.88
2018,2,10,12,0,619.0,184.0,1.2,16.6,569.0,789.62,604.17
2018,2,10,12,15,554.5,206.5,1.25,16.65,552.5,754.31,578.94
2018,2,10,12,30,490.0,229.0,1.3,16.7,536.0,721.37,554.99
2018,2,10,12,45,583.0,195.5,1.3,16.7,557.0,764.73,588.32
2018,2,10,13,0,676.0,162.0,1.3,16.7,578.0,810.5,620.6
2018,2,10,13,15,759.0,132.0,1.35,16.65,589.5,840.33,641.74
2018,2,10,13,30,842.0,102.0,1.4,16.6,601.0,859.93,656.16
2018,2,10,13,45,882.0,87.5,1.45,16.5,593.5,852.28,652.36
2018,2,10,14,0,922.0,73.0,1.5,16.4,586.0,846.4,650.22
2018,2,10,14,15,920.0,70.0,1.5,16.15,560.0,815.61,630.63
2018,2,10,14,30,918.0,67.0,1.5,15.9,534.0,781.63,608.92
2018,2,10,14,45,850.0,75.0,1.5,15.7,484.5,715.35,563.69
2018,2,10,15,0,782.0,83.0,1.5,15.5,435.0,645.12,514.45
2018,2,10,15,15,790.5,74.0,1.5,15.5,402.0,607.26,486.65
2018,2,10,15,30,799.0,65.0,1.5,15.5,369.0,566.27,455.15
2018,2,10,15,45,796.5,58.5,1.4,14.6,330.5,519.1,418.42
2018,2,10,16,0,794.0,52.0,1.3,13.7,292.0,470.14,378.58
2018,2,10,16,15,686.0,53.5,1.3,13.05,236.0,381.13,305.79
2018,2,10,16,30,578.0,55.0,1.3,12.4,180.0,303.77,240.46
2018,2,10,16,45,562.5,43.5,1.25,11.75,140.5,252.35,193.16
2018,2,10,17,0,547.0,32.0,1.2,11.1,101.0,199.96,143.13
2018,2,10,17,15,379.0,24.0,1.2,10.75,62.0,118.88,67.56
2018,2,10,17,30,211.0,16.0,1.2,10.4,23.0,50.37,0.0
2018,2,10,17,45,105.5,8.0,1.25,10.0,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,11,6,45,34.0,3.5,1.0,6.2,3.0,0.0,0.0
2018,2,11,7,0,68.0,7.0,0.9,6.6,6.0,0.0,0.0
2018,2,11,7,15,247.0,17.5,0.8,7.35,35.0,59.33,0.0
2018,2,11,7,30,426.0,28.0,0.7,8.1,64.0,139.9,87.09
2018,2,11,7,45,531.0,34.5,0.6,8.85,109.0,201.51,147.18
2018,2,11,8,0,636.0,41.0,0.5,9.6,154.0,276.88,213.25
2018,2,11,8,15,696.0,45.5,0.55,10.25,203.0,342.66,271.55
2018,2,11,8,30,756.0,50.0,0.6,10.9,252.0,413.57,331.99
2018,2,11,8,45,793.5,53.5,0.65,11.5,299.5,476.55,384.14
2018,2,11,9,0,831.0,57.0,0.7,12.1,347.0,541.39,435.61
2018,2,11,9,15,856.0,60.0,0.75,12.5,391.0,595.6,477.59
2018,2,11,9,30,881.0,63.0,0.8,12.9,435.0,653.13,520.54
2018,2,11,9,45,784.5,89.5,0.9,13.3,443.0,658.48,523.27
2018,2,11,10,0,688.0,116.0,1.0,13.7,451.0,652.28,517.49
2018,2,11,10,15,617.5,144.0,1.1,13.7,459.0,654.44,518.44
2018,2,11,10,30,547.0,172.0,1.2,13.7,467.0,645.12,510.7
2018,2,11,10,45,557.0,175.5,1.3,13.75,488.0,673.14,531.69
2018,2,11,11,0,567.0,179.0,1.4,13.8,509.0,699.52,550.96
2018,2,11,11,15,396.0,233.0,1.5,13.55,466.5,611.18,483.24
2018,2,11,11,30,225.0,287.0,1.6,13.3,424.0,516.24,409.26
2018,2,11,11,45,161.0,280.5,1.65,13.05,379.5,453.97,361.62
2018,2,11,12,0,97.0,274.0,1.7,12.8,335.0,376.02,300.67
2018,2,11,12,15,56.5,242.5,1.6,12.65,278.0,303.35,243.1
2018,2,11,12,30,16.0,211.0,1.5,12.5,221.0,220.09,175.89
2018,2,11,12,45,110.0,237.5,1.4,12.3,305.5,359.18,289.64
2018,2,11,13,0,204.0,264.0,1.3,12.1,390.0,472.89,378.68
2018,2,11,13,15,385.0,225.5,1.35,11.9,457.5,612.76,487.91
2018,2,11,13,30,566.0,187.0,1.4,11.7,525.0,718.78,569.25
2018,2,11,13,45,476.0,197.5,1.45,11.45,475.0,642.64,512.09
2018,2,11,14,0,386.0,208.0,1.5,11.2,425.0,555.44,447.36
2018,2,11,14,15,203.5,185.0,1.7,10.95,299.0,373.51,305.62
2018,2,11,14,30,21.0,162.0,1.9,10.7,173.0,172.67,140.1
2018,2,11,14,45,63.0,148.5,2.1,10.4,178.0,196.0,161.84
2018,2,11,15,0,105.0,135.0,2.3,10.1,183.0,217.07,180.87
2018,2,11,15,15,378.5,114.0,2.3,10.1,263.5,385.69,323.96
2018,2,11,15,30,652.0,93.0,2.3,10.1,344.0,513.75,427.15
2018,2,11,15,45,656.0,83.0,2.35,9.55,309.5,472.81,393.1
2018,2,11,16,0,660.0,73.0,2.4,9.0,275.0,429.83,356.93
2018,2,11,16,15,619.0,66.0,2.35,8.7,231.0,367.92,303.13
2018,2,11,16,30,578.0,59.0,2.3,8.4,187.0,309.03,250.19
2018,2,11,16,45,488.0,51.5,2.2,8.15,141.0,236.19,185.13
