Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,15,879.5,72.0,0.25,8.35,497.0,665.63,528.27
2018,3,4,9,30,877.0,79.0,0.2,8.7,536.0,711.31,558.07
2018,3,4,9,45,834.5,98.5,0.2,9.05,559.0,743.42,577.75
2018,3,4,10,0,792.0,118.0,0.2,9.4,582.0,764.46,589.75
2018,3,4,10,15,877.0,98.0,0.25,9.65,637.5,839.89,639.93
2018,3,4,10,30,962.0,78.0,0.3,9.9,693.0,910.44,684.83
2018,3,4,10,45,970.0,78.5,0.3,10.15,719.0,944.52,704.17
2018,3,4,11,0,978.0,79.0,0.3,10.4,745.0,975.28,721.86
2018,3,4,11,15,982.5,80.0,0.35,10.55,763.0,999.89,737.02
2018,3,4,11,30,987.0,81.0,0.4,10.7,781.0,1020.7,749.98
2018,3,4,11,45,989.0,81.5,0.45,10.85,790.5,1034.65,758.79
2018,3,4,12,0,991.0,82.0,0.5,11.0,800.0,1044.52,765.33
2018,3,4,12,15,990.0,82.5,0.55,11.1,801.0,1047.41,767.84
2018,3,4,12,30,989.0,83.0,0.6,11.2,802.0,1046.15,768.01
2018,3,4,12,45,985.0,84.0,0.65,11.3,794.5,1038.47,764.35
2018,3,4,13,0,981.0,85.0,0.7,11.4,787.0,1026.75,758.32
2018,3,4,13,15,976.5,84.5,0.7,11.35,771.0,1008.86,747.72
2018,3,4,13,30,972.0,84.0,0.7,11.3,755.0,987.13,734.82
2018,3,4,13,45,915.5,98.5,0.7,11.3,714.5,932.67,700.43
2018,3,4,14,0,859.0,113.0,0.7,11.3,674.0,883.84,669.8
2018,3,4,14,15,888.5,99.5,0.75,11.15,656.5,867.52,661.99
2018,3,4,14,30,918.0,86.0,0.8,11.0,639.0,840.27,646.2
2018,3,4,14,45,914.0,81.0,0.8,10.9,604.0,798.03,619.04
2018,3,4,15,0,910.0,76.0,0.8,10.8,569.0,752.99,589.72
2018,3,4,15,15,891.0,74.5,0.8,10.8,525.5,699.13,553.39
2018,3,4,15,30,872.0,73.0,0.8,10.8,482.0,647.93,516.35
2018,3,4,15,45,844.5,70.0,0.9,10.25,433.0,585.15,470.88
2018,3,4,16,0,817.0,67.0,1.0,9.7,384.0,522.86,423.57
2018,3,4,16,15,777.5,63.0,1.05,8.9,332.0,454.55,369.15
2018,3,4,16,30,738.0,59.0,1.1,8.1,280.0,388.81,314.21
2018,3,4,16,45,677.5,54.0,1.1,7.3,228.0,317.24,252.21
2018,3,4,17,0,617.0,49.0,1.1,6.5,176.0,252.59,194.07
2018,3,4,17,15,515.5,42.0,1.1,6.1,127.5,181.04,130.58
2018,3,4,17,30,414.0,35.0,1.1,5.7,79.0,121.26,77.68
2018,3,4,17,45,251.0,22.5,1.15,5.25,45.0,57.4,9.58
2018,3,4,18,0,88.0,10.0,1.2,4.8,11.0,15.37,0.0
2018,3,4,18,15,44.0,5.0,1.2,4.75,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.4,0.15,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,1.4,1.0,3.0,0.0,0.0
2018,3,5,6,45,197.0,17.0,1.4,1.8,31.5,34.61,0.0
2018,3,5,7,0,366.0,30.0,1.4,2.6,60.0,93.28,51.21
2018,3,5,7,15,484.0,38.0,1.35,3.25,107.5,152.29,105.69
2018,3,5,7,30,602.0,46.0,1.3,3.9,155.0,224.65,169.74
2018,3,5,7,45,669.0,51.5,1.25,4.55,208.0,289.75,229.6
2018,3,5,8,0,736.0,57.0,1.2,5.2,261.0,362.84,294.72
2018,3,5,8,15,779.5,60.5,1.2,6.0,314.0,429.46,352.61
2018,3,5,8,30,823.0,64.0,1.2,6.8,367.0,499.27,410.59
2018,3,5,8,45,852.5,67.0,1.2,7.6,417.5,563.41,461.69
2018,3,5,9,0,882.0,70.0,1.2,8.4,468.0,625.01,508.78
2018,3,5,9,15,904.0,72.0,1.15,9.0,514.5,683.9,551.78
2018,3,5,9,30,926.0,74.0,1.1,9.6,561.0,742.16,590.8
2018,3,5,9,45,942.0,74.5,1.0,10.15,601.0,793.22,622.42
2018,3,5,10,0,958.0,75.0,0.9,10.7,641.0,842.44,651.76
2018,3,5,10,15,968.0,76.5,0.85,11.1,674.5,885.77,677.44
2018,3,5,10,30,978.0,78.0,0.8,11.5,708.0,926.26,700.75
2018,3,5,10,45,983.5,79.0,0.7,11.9,733.0,959.16,717.58
2018,3,5,11,0,989.0,80.0,0.6,12.3,758.0,988.54,731.84
2018,3,5,11,15,992.5,80.5,0.55,12.55,775.0,1011.83,743.58
2018,3,5,11,30,996.0,81.0,0.5,12.8,792.0,1031.24,752.91
2018,3,5,11,45,998.0,81.0,0.45,13.1,801.5,1044.66,758.43
2018,3,5,12,0,1000.0,81.0,0.4,13.4,811.0,1053.96,761.58
2018,3,5,12,15,1001.0,80.5,0.4,13.6,812.0,1057.57,762.95
2018,3,5,12,30,1002.0,80.0,0.4,13.8,813.0,1056.98,761.99
2018,3,5,12,45,1001.5,79.0,0.35,13.95,806.0,1050.17,756.31
2018,3,5,13,0,1001.0,78.0,0.3,14.1,799.0,1039.19,748.37
2018,3,5,13,15,996.5,78.0,0.3,14.15,783.0,1021.54,738.0
2018,3,5,13,30,992.0,78.0,0.3,14.2,767.0,999.96,725.38
2018,3,5,13,45,985.0,76.5,0.25,14.3,742.5,970.62,706.75
2018,3,5,14,0,978.0,75.0,0.2,14.4,718.0,937.76,686.1
2018,3,5,14,15,967.0,74.5,0.2,14.3,686.0,899.38,663.37
2018,3,5,14,30,956.0,74.0,0.2,14.2,654.0,858.13,638.59
2018,3,5,14,45,942.0,73.0,0.2,14.15,616.0,811.37,609.75
2018,3,5,15,0,928.0,72.0,0.2,14.1,578.0,762.49,579.07
2018,3,5,15,15,910.5,69.5,0.2,14.1,534.0,707.64,543.6
2018,3,5,15,30,893.0,67.0,0.2,14.1,490.0,651.6,505.05
2018,3,5,15,45,867.0,64.5,0.25,13.6,441.0,589.67,461.4
2018,3,5,16,0,841.0,62.0,0.3,13.1,392.0,530.75,417.9
2018,3,5,16,15,781.0,62.0,0.4,12.3,336.5,455.69,360.93
2018,3,5,16,30,721.0,62.0,0.5,11.5,281.0,385.23,304.76
2018,3,5,16,45,492.5,67.5,0.6,10.7,204.5,264.59,208.18
2018,3,5,17,0,264.0,73.0,0.7,9.9,128.0,166.54,129.19
2018,3,5,17,15,201.5,56.5,0.75,9.35,91.5,112.71,83.13
2018,3,5,17,30,139.0,40.0,0.8,8.8,55.0,71.02,47.43
2018,3,5,17,45,84.5,24.0,0.85,8.2,31.5,36.29,8.57
2018,3,5,18,0,30.0,8.0,0.9,7.6,8.0,9.62,0.0
2018,3,5,18,15,15.0,4.0,0.9,7.25,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,6,15,9.5,2.0,1.1,3.65,2.0,0.0,0.0
2018,3,6,6,30,19.0,4.0,1.1,4.4,4.0,0.0,0.0
2018,3,6,6,45,54.5,18.0,1.1,5.15,22.0,22.36,0.0
2018,3,6,7,0,90.0,32.0,1.1,5.9,40.0,50.38,30.22
2018,3,6,7,15,142.5,50.0,1.05,6.6,72.0,86.6,62.79
2018,3,6,7,30,195.0,68.0,1.0,7.3,104.0,129.29,100.03
2018,3,6,7,45,265.5,82.5,0.95,7.95,148.0,180.58,144.47
2018,3,6,8,0,336.0,97.0,0.9,8.6,192.0,245.78,200.21
2018,3,6,8,15,468.0,97.5,0.85,9.35,257.0,326.86,267.43
2018,3,6,8,30,600.0,98.0,0.8,10.1,322.0,425.52,346.72
2018,3,6,8,45,736.0,83.5,0.7,10.85,394.5,519.46,419.36
2018,3,6,9,0,872.0,69.0,0.6,11.6,467.0,619.86,493.66
2018,3,6,9,15,816.0,89.5,0.6,12.2,490.0,651.52,514.46
2018,3,6,9,30,760.0,110.0,0.6,12.8,513.0,674.34,528.7
2018,3,6,9,45,800.5,107.5,0.65,13.4,559.5,731.85,567.83
2018,3,6,10,0,841.0,105.0,0.7,14.0,606.0,792.37,607.12
2018,3,6,10,15,902.5,92.5,0.7,14.4,655.5,852.59,644.9
2018,3,6,10,30,964.0,80.0,0.7,14.8,705.0,918.9,685.78
2018,3,6,10,45,970.5,81.0,0.7,15.25,730.5,952.26,704.23
2018,3,6,11,0,977.0,82.0,0.7,15.7,756.0,982.21,720.83
2018,3,6,11,15,981.5,82.0,0.7,15.95,773.5,1005.57,733.75
2018,3,6,11,30,986.0,82.0,0.7,16.2,791.0,1025.13,744.39
2018,3,6,11,45,988.0,83.0,0.7,16.45,801.0,1039.53,751.94
2018,3,6,12,0,990.0,84.0,0.7,16.7,811.0,1049.87,757.15
2018,3,6,12,15,980.0,87.5,0.7,16.8,808.0,1047.45,755.07
2018,3,6,12,30,970.0,91.0,0.7,16.9,805.0,1040.88,750.78
2018,3,6,12,45,882.5,123.5,0.7,17.0,768.5,997.58,723.71
2018,3,6,13,0,795.0,156.0,0.7,17.1,732.0,947.77,692.85
2018,3,6,13,15,779.0,157.5,0.7,17.05,712.0,923.33,678.53
2018,3,6,13,30,763.0,159.0,0.7,17.0,692.0,896.05,661.96
2018,3,6,13,45,751.5,156.0,0.7,17.0,667.0,865.16,642.89
2018,3,6,14,0,740.0,153.0,0.7,17.0,642.0,831.75,622.11
2018,3,6,14,15,763.5,135.0,0.7,16.85,620.0,808.55,608.42
2018,3,6,14,30,787.0,117.0,0.7,16.7,598.0,777.83,589.44
2018,3,6,14,45,726.0,126.5,0.65,16.55,549.5,715.08,547.52
2018,3,6,15,0,665.0,136.0,0.6,16.4,501.0,650.91,502.82
2018,3,6,15,15,651.0,126.0,0.6,16.4,460.5,600.34,467.61
2018,3,6,15,30,637.0,116.0,0.6,16.4,420.0,549.04,430.66
2018,3,6,15,45,658.0,99.0,0.65,15.85,385.5,510.31,403.44
2018,3,6,16,0,679.0,82.0,0.7,15.3,351.0,467.67,371.57
2018,3,6,16,15,646.5,75.5,0.8,14.25,304.5,406.96,324.73
2018,3,6,16,30,614.0,69.0,0.9,13.2,258.0,348.45,277.32
2018,3,6,16,45,510.5,66.0,1.0,12.2,203.5,269.86,212.36
2018,3,6,17,0,407.0,63.0,1.1,11.2,149.0,200.25,153.52
2018,3,6,17,15,338.0,50.5,1.15,10.7,109.0,144.03,104.38
2018,3,6,17,30,269.0,38.0,1.2,10.2,69.0,96.16,62.71
2018,3,6,17,45,168.5,24.0,1.25,9.7,40.0,48.53,15.19
2018,3,6,18,0,68.0,10.0,1.3,9.2,11.0,14.05,0.0
2018,3,6,18,15,34.0,5.0,1.25,9.15,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,7.1,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,7.1,1.0,0.95,0.0
2018,3,7,6,45,0.0,5.0,0.9,7.1,5.0,4.77,0.0
2018,3,7,7,0,0.0,9.0,0.8,7.1,9.0,8.33,1.03
2018,3,7,7,15,0.0,13.5,0.8,7.75,13.5,12.5,5.1
2018,3,7,7,30,0.0,18.0,0.8,8.4,18.0,16.68,8.91
2018,3,7,7,45,6.0,42.0,0.8,9.05,43.5,41.07,30.17
2018,3,7,8,0,12.0,66.0,0.8,9.7,69.0,66.52,52.17
2018,3,7,8,15,11.5,83.0,0.8,10.35,86.5,83.32,66.43
2018,3,7,8,30,11.0,100.0,0.8,11.0,104.0,100.11,80.39
2018,3,7,8,45,23.0,127.5,0.8,11.65,137.5,139.06,112.73
2018,3,7,9,0,35.0,155.0,0.8,12.3,171.0,176.18,142.81
2018,3,7,9,15,32.0,180.0,0.85,12.85,196.0,202.02,162.93
2018,3,7,9,30,29.0,205.0,0.9,13.4,221.0,227.73,182.61
2018,3,7,9,45,74.0,234.5,0.95,14.0,278.0,294.3,235.48
2018,3,7,10,0,119.0,264.0,1.0,14.6,335.0,375.17,297.68
2018,3,7,10,15,320.5,244.5,1.0,14.9,450.5,535.16,421.45
2018,3,7,10,30,522.0,225.0,1.0,15.2,566.0,709.1,547.8
2018,3,7,10,45,742.5,152.5,1.05,15.5,657.5,845.05,641.72
2018,3,7,11,0,963.0,80.0,1.1,15.8,749.0,969.36,721.65
2018,3,7,11,15,968.0,80.5,1.1,15.95,767.0,993.44,734.31
2018,3,7,11,30,973.0,81.0,1.1,16.1,785.0,1013.79,746.03
2018,3,7,11,45,976.0,81.5,1.1,16.3,795.0,1028.36,754.04
2018,3,7,12,0,979.0,82.0,1.1,16.5,805.0,1038.94,759.7
2018,3,7,12,15,981.5,81.0,1.15,16.5,807.0,1043.22,763.14
2018,3,7,12,30,984.0,80.0,1.2,16.5,809.0,1043.38,764.2
2018,3,7,12,45,984.5,78.5,1.2,16.5,802.0,1036.9,760.28
2018,3,7,13,0,985.0,77.0,1.2,16.5,795.0,1026.31,753.97
2018,3,7,13,15,982.0,76.0,1.2,16.4,779.5,1008.94,743.79
2018,3,7,13,30,979.0,75.0,1.2,16.3,764.0,987.67,731.26
2018,3,7,13,45,973.0,74.5,1.15,16.2,740.5,960.49,714.09
2018,3,7,14,0,967.0,74.0,1.1,16.1,717.0,929.8,694.71
2018,3,7,14,15,957.5,73.0,1.1,15.85,686.0,892.23,671.97
2018,3,7,14,30,948.0,72.0,1.1,15.6,655.0,851.74,647.09
2018,3,7,14,45,935.0,70.5,1.1,15.35,617.0,805.28,617.8
2018,3,7,15,0,922.0,69.0,1.1,15.1,579.0,756.65,586.56
2018,3,7,15,15,904.5,67.0,1.1,15.1,535.5,702.46,550.27
2018,3,7,15,30,887.0,65.0,1.1,15.1,492.0,647.1,511.07
2018,3,7,15,45,861.5,62.5,1.05,14.2,443.0,585.58,466.02
2018,3,7,16,0,836.0,60.0,1.0,13.3,394.0,524.35,419.37
2018,3,7,16,15,799.0,57.0,0.95,12.5,342.5,459.84,367.97
2018,3,7,16,30,762.0,54.0,0.9,11.7,291.0,394.97,314.16
2018,3,7,16,45,707.5,49.5,0.8,10.85,238.5,324.65,253.91
2018,3,7,17,0,653.0,45.0,0.7,10.0,186.0,259.5,196.09
2018,3,7,17,15,561.0,38.5,0.75,9.45,136.5,188.41,133.82
2018,3,7,17,30,469.0,32.0,0.8,8.9,87.0,128.87,81.79
2018,3,7,17,45,300.5,22.5,0.85,8.35,51.0,64.67,23.27
2018,3,7,18,0,132.0,13.0,0.9,7.8,15.0,21.17,0.0
2018,3,7,18,15,66.0,6.5,0.9,7.75,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,6,15,2.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,3,8,6,30,4.0,4.0,0.7,9.1,4.0,3.98,0.0
2018,3,8,6,45,26.0,17.0,0.55,9.6,19.5,19.29,0.0
2018,3,8,7,0,48.0,30.0,0.4,10.1,35.0,38.97,23.79
2018,3,8,7,15,108.5,49.0,0.4,10.7,68.0,77.94,56.28
2018,3,8,7,30,169.0,68.0,0.4,11.3,101.0,122.24,93.59
2018,3,8,7,45,151.0,85.5,0.4,11.9,121.5,145.04,114.87
2018,3,8,8,0,133.0,103.0,0.4,12.5,142.0,160.67,129.19
2018,3,8,8,15,167.5,125.0,0.4,12.85,183.0,207.44,168.12
2018,3,8,8,30,202.0,147.0,0.4,13.2,224.0,264.42,214.18
2018,3,8,8,45,176.0,172.0,0.4,13.55,245.5,280.61,226.38
2018,3,8,9,0,150.0,197.0,0.4,13.9,267.0,300.41,240.96
2018,3,8,9,15,194.5,218.0,0.45,14.2,317.5,360.05,287.29
2018,3,8,9,30,239.0,239.0,0.5,14.5,368.0,423.38,335.07
2018,3,8,9,45,212.0,257.5,0.5,14.8,378.0,433.33,340.38
2018,3,8,10,0,185.0,276.0,0.5,15.1,388.0,440.57,343.99
2018,3,8,10,15,326.5,257.0,0.55,15.35,467.0,554.38,430.12
2018,3,8,10,30,468.0,238.0,0.6,15.6,546.0,677.84,518.74
2018,3,8,10,45,512.0,237.5,0.6,15.85,586.0,730.3,553.1
2018,3,8,11,0,556.0,237.0,0.6,16.1,626.0,782.82,587.75
2018,3,8,11,15,641.5,210.0,0.65,16.35,669.0,849.15,633.1
2018,3,8,11,30,727.0,183.0,0.7,16.6,712.0,911.55,672.89
2018,3,8,11,45,832.5,140.0,0.7,16.9,753.0,967.82,706.92
2018,3,8,12,0,938.0,97.0,0.7,17.2,794.0,1018.62,737.01
2018,3,8,12,15,940.5,96.0,0.75,17.25,796.0,1022.74,739.66
2018,3,8,12,30,943.0,95.0,0.8,17.3,798.0,1022.91,740.74
2018,3,8,12,45,956.0,89.5,0.8,17.3,796.0,1024.0,741.62
2018,3,8,13,0,969.0,84.0,0.8,17.3,794.0,1020.87,740.0
2018,3,8,13,15,941.0,91.5,0.8,17.25,769.5,990.04,721.25
2018,3,8,13,30,913.0,99.0,0.8,17.2,745.0,956.16,700.91
2018,3,8,13,45,921.5,92.5,0.8,17.1,727.0,936.48,689.82
2018,3,8,14,0,930.0,86.0,0.8,17.0,709.0,912.76,675.93
2018,3,8,14,15,933.5,81.0,0.75,16.85,682.5,882.52,656.99
2018,3,8,14,30,937.0,76.0,0.7,16.7,656.0,848.61,635.66
2018,3,8,14,45,898.0,82.5,0.7,16.5,611.5,791.59,599.62
2018,3,8,15,0,859.0,89.0,0.7,16.3,567.0,739.07,566.25
2018,3,8,15,15,753.5,105.5,0.7,16.3,501.5,649.05,503.9
2018,3,8,15,30,648.0,122.0,0.7,16.3,436.0,563.39,441.48
2018,3,8,15,45,705.5,98.5,0.65,15.6,409.5,538.68,424.72
2018,3,8,16,0,763.0,75.0,0.6,14.9,383.0,504.9,399.17
2018,3,8,16,15,729.0,70.5,0.55,14.1,333.5,441.15,349.07
2018,3,8,16,30,695.0,66.0,0.5,13.3,284.0,380.49,299.54
2018,3,8,16,45,565.0,64.5,0.5,12.55,221.0,288.86,225.03
2018,3,8,17,0,435.0,63.0,0.5,11.8,158.0,211.16,160.69
2018,3,8,17,15,336.5,52.0,0.5,11.05,114.0,145.13,105.05
2018,3,8,17,30,238.0,41.0,0.5,10.3,70.0,93.21,61.89
2018,3,8,17,45,174.0,27.0,0.5,9.6,42.5,52.73,22.21
2018,3,8,18,0,110.0,13.0,0.5,8.9,15.0,19.72,0.0
2018,3,8,18,15,55.0,6.5,0.55,8.65,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,0.85,6.45,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,0.8,6.9,6.0,6.58,0.0
2018,3,9,6,45,129.0,21.5,0.7,7.35,33.5,36.07,0.0
2018,3,9,7,0,238.0,37.0,0.6,7.8,61.0,82.6,51.92
2018,3,9,7,15,428.5,42.0,0.6,8.25,116.0,148.19,103.95
2018,3,9,7,30,619.0,47.0,0.6,8.7,171.0,235.39,176.14
2018,3,9,7,45,651.0,54.5,0.6,9.15,218.0,293.19,228.92
2018,3,9,8,0,683.0,62.0,0.6,9.6,265.0,353.78,282.41
2018,3,9,8,15,496.5,104.0,0.65,10.15,265.5,350.07,283.72
2018,3,9,8,30,310.0,146.0,0.7,10.7,266.0,319.6,260.76
2018,3,9,8,45,307.0,169.0,0.75,11.2,300.5,359.65,293.01
2018,3,9,9,0,304.0,192.0,0.8,11.7,335.0,398.78,322.99
2018,3,9,9,15,328.0,207.0,0.75,12.15,374.5,446.26,358.51
2018,3,9,9,30,352.0,222.0,0.7,12.6,414.0,495.08,393.95
2018,3,9,9,45,535.5,185.0,0.65,13.0,500.5,619.56,486.97
2018,3,9,10,0,719.0,148.0,0.6,13.4,587.0,752.02,579.99
2018,3,9,10,15,633.0,185.0,0.6,13.7,586.0,746.66,571.65
2018,3,9,10,30,547.0,222.0,0.6,14.0,585.0,729.23,556.48
2018,3,9,10,45,481.0,248.0,0.6,14.3,575.5,715.06,544.11
2018,3,9,11,0,415.0,274.0,0.6,14.6,566.0,695.41,527.85
2018,3,9,11,15,452.0,277.0,0.65,14.65,602.0,742.22,561.15
2018,3,9,11,30,489.0,280.0,0.7,14.7,638.0,788.28,592.71
2018,3,9,11,45,523.0,271.5,0.75,14.8,659.0,817.81,613.12
2018,3,9,12,0,557.0,263.0,0.8,14.9,680.0,845.46,632.45
2018,3,9,12,15,590.5,251.5,0.8,14.9,694.0,867.04,647.22
2018,3,9,12,30,624.0,240.0,0.8,14.9,708.0,889.66,662.63
2018,3,9,12,45,603.0,244.5,0.8,14.9,693.0,867.05,647.14
2018,3,9,13,0,582.0,249.0,0.8,14.9,678.0,845.77,633.07
2018,3,9,13,15,565.5,248.0,0.8,14.8,658.0,820.54,616.78
2018,3,9,13,30,549.0,247.0,0.8,14.7,638.0,793.33,599.11
2018,3,9,13,45,531.0,243.5,0.8,14.65,612.0,760.34,577.33
2018,3,9,14,0,513.0,240.0,0.8,14.6,586.0,725.97,554.44
2018,3,9,14,15,482.0,238.0,0.8,14.4,551.5,681.17,524.01
2018,3,9,14,30,451.0,236.0,0.8,14.2,517.0,636.37,493.17
2018,3,9,14,45,395.0,235.0,0.8,14.0,470.5,563.65,441.31
2018,3,9,15,0,339.0,234.0,0.8,13.8,424.0,505.06,398.62
2018,3,9,15,15,413.5,195.5,0.8,13.8,409.5,508.17,403.4
2018,3,9,15,30,488.0,157.0,0.8,13.8,395.0,494.23,394.4
2018,3,9,15,45,527.0,132.5,0.8,13.1,366.5,465.6,373.92
2018,3,9,16,0,566.0,108.0,0.8,12.4,338.0,435.71,351.29
2018,3,9,16,15,541.5,97.5,0.8,11.85,294.5,380.29,306.88
2018,3,9,16,30,517.0,87.0,0.8,11.3,251.0,326.44,262.21
2018,3,9,16,45,462.5,76.0,0.75,10.75,203.5,262.76,208.16
2018,3,9,17,0,408.0,65.0,0.7,10.2,156.0,202.71,155.97
2018,3,9,17,15,354.5,52.5,0.7,9.8,116.5,150.13,109.43
2018,3,9,17,30,301.0,40.0,0.7,9.4,77.0,104.94,69.46
2018,3,9,17,45,195.0,26.5,0.7,9.0,46.0,55.09,24.84
2018,3,9,18,0,89.0,13.0,0.7,8.6,15.0,18.33,0.0
2018,3,9,18,15,44.5,6.5,0.7,8.45,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,8.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.2,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.75,8.25,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.8,8.3,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.75,8.55,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.8,8.0,7.4,0.83
2018,3,10,7,45,0.0,11.0,0.65,9.0,11.0,10.19,3.31
2018,3,10,8,0,0.0,14.0,0.6,9.2,14.0,12.97,5.76
2018,3,10,8,15,0.0,22.5,0.6,9.3,22.5,20.87,12.66
2018,3,10,8,30,0.0,31.0,0.6,9.4,31.0,28.77,19.5
2018,3,10,8,45,0.0,35.0,0.6,9.55,35.0,32.5,22.64
2018,3,10,9,0,0.0,39.0,0.6,9.7,39.0,36.24,25.75
2018,3,10,9,15,0.0,37.5,0.6,9.9,37.5,34.85,24.44
2018,3,10,9,30,0.0,36.0,0.6,10.1,36.0,33.47,23.15
2018,3,10,9,45,0.0,61.0,0.6,10.35,61.0,56.78,42.88
2018,3,10,10,0,0.0,86.0,0.6,10.6,86.0,80.15,62.31
2018,3,10,10,15,0.0,94.5,0.6,11.1,94.5,88.14,68.64
2018,3,10,10,30,0.0,103.0,0.6,11.6,103.0,96.29,75.09
2018,3,10,10,45,0.0,83.0,0.55,12.1,83.0,77.4,59.21
2018,3,10,11,0,0.0,63.0,0.5,12.6,63.0,58.72,43.59
2018,3,10,11,15,2.0,113.0,0.5,12.65,114.5,107.79,84.05
2018,3,10,11,30,4.0,163.0,0.5,12.7,166.0,158.38,124.72
2018,3,10,11,45,7.0,186.5,0.5,12.75,192.0,184.51,145.31
2018,3,10,12,0,10.0,210.0,0.5,12.8,218.0,210.89,166.01
2018,3,10,12,15,7.0,186.5,0.5,12.7,192.0,184.56,145.02
2018,3,10,12,30,4.0,163.0,0.5,12.6,166.0,158.44,124.32
2018,3,10,12,45,3.0,155.5,0.5,12.5,157.5,150.1,117.8
2018,3,10,13,0,2.0,148.0,0.5,12.4,149.0,141.78,111.22
2018,3,10,13,15,2.0,148.0,0.5,12.3,149.0,141.76,111.36
2018,3,10,13,30,2.0,148.0,0.5,12.2,149.0,141.73,111.48
2018,3,10,13,45,1.0,141.0,0.5,12.05,141.5,133.96,105.35
2018,3,10,14,0,0.0,134.0,0.5,11.9,134.0,126.26,99.29
2018,3,10,14,15,0.0,139.0,0.5,11.8,139.0,131.18,103.55
2018,3,10,14,30,0.0,144.0,0.5,11.7,144.0,136.16,107.83
2018,3,10,14,45,0.0,136.0,0.5,11.6,136.0,128.41,101.76
2018,3,10,15,0,0.0,128.0,0.5,11.5,128.0,120.7,95.75
2018,3,10,15,15,1.0,129.5,0.5,11.5,130.0,123.04,98.01
2018,3,10,15,30,2.0,131.0,0.5,11.5,132.0,125.37,100.26
2018,3,10,15,45,1.5,123.5,0.45,11.2,124.0,117.87,94.4
2018,3,10,16,0,1.0,116.0,0.4,10.9,116.0,110.48,88.61
2018,3,10,16,15,3.0,108.5,0.4,10.65,109.5,104.42,83.9
2018,3,10,16,30,5.0,101.0,0.4,10.4,103.0,98.23,78.91
2018,3,10,16,45,2.5,77.0,0.45,10.15,78.0,73.6,58.05
2018,3,10,17,0,0.0,53.0,0.5,9.9,53.0,49.45,37.29
2018,3,10,17,15,0.0,40.0,0.5,9.7,40.0,37.17,26.43
2018,3,10,17,30,0.0,27.0,0.5,9.5,27.0,25.07,15.55
2018,3,10,17,45,0.0,16.5,0.55,9.3,16.5,15.31,5.27
2018,3,10,18,0,0.0,6.0,0.6,9.1,6.0,5.72,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.95,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.5,1.0,6.0,6.0,0.0,0.0
2018,3,11,6,30,87.0,11.0,1.0,6.4,12.0,14.57,0.0
2018,3,11,6,45,242.5,23.5,0.95,6.8,46.0,51.89,12.95
2018,3,11,7,0,398.0,36.0,0.9,7.2,80.0,110.34,69.17
2018,3,11,7,15,495.5,43.5,0.85,7.75,128.0,167.25,118.36
2018,3,11,7,30,593.0,51.0,0.8,8.3,176.0,235.72,178.41
2018,3,11,7,45,651.5,57.0,0.75,8.8,228.5,299.93,235.74
2018,3,11,8,0,710.0,63.0,0.7,9.3,281.0,369.35,295.66
2018,3,11,8,15,749.5,66.5,0.65,10.0,332.5,433.35,348.94
2018,3,11,8,30,789.0,70.0,0.6,10.7,384.0,500.11,401.91
2018,3,11,8,45,816.5,73.0,0.55,11.4,433.0,561.77,448.55
2018,3,11,9,0,844.0,76.0,0.5,12.1,482.0,624.13,493.55
2018,3,11,9,15,865.5,77.5,0.45,12.9,527.0,677.19,529.83
2018,3,11,9,30,887.0,79.0,0.4,13.7,572.0,733.03,564.5
2018,3,11,9,45,899.0,81.5,0.35,14.45,610.5,781.82,593.23
2018,3,11,10,0,911.0,84.0,0.3,15.2,649.0,828.56,619.89
2018,3,11,10,15,925.5,84.0,0.25,15.7,683.0,872.23,644.46
2018,3,11,10,30,940.0,84.0,0.2,16.2,717.0,913.47,667.03
2018,3,11,10,45,942.0,87.0,0.2,16.7,740.5,944.3,683.61
2018,3,11,11,0,944.0,90.0,0.2,17.2,764.0,971.56,698.01
2018,3,11,11,15,901.5,111.0,0.2,17.5,767.0,973.81,697.43
2018,3,11,11,30,859.0,132.0,0.2,17.8,770.0,979.05,699.31
2018,3,11,11,45,901.5,115.0,0.2,18.05,791.5,1002.22,712.42
2018,3,11,12,0,944.0,98.0,0.2,18.3,813.0,1030.64,728.42
2018,3,11,12,15,847.0,140.0,0.2,18.45,782.0,994.85,705.57
2018,3,11,12,30,750.0,182.0,0.2,18.6,751.0,951.75,679.25
2018,3,11,12,45,699.0,197.5,0.2,18.75,723.5,915.13,656.91
2018,3,11,13,0,648.0,213.0,0.2,18.9,696.0,875.72,632.56
2018,3,11,13,15,621.0,217.0,0.25,18.9,672.5,844.71,614.26
2018,3,11,13,30,594.0,221.0,0.3,18.9,649.0,811.7,594.13
2018,3,11,13,45,661.0,193.0,0.3,18.9,655.0,828.39,607.31
2018,3,11,14,0,728.0,165.0,0.3,18.9,661.0,838.45,614.44
2018,3,11,14,15,746.5,149.5,0.35,18.75,638.5,814.27,600.75
2018,3,11,14,30,765.0,134.0,0.4,18.6,616.0,786.01,584.79
2018,3,11,14,45,772.5,122.5,0.45,18.4,585.0,749.61,563.32
2018,3,11,15,0,780.0,111.0,0.5,18.2,554.0,707.6,537.7
2018,3,11,15,15,727.0,112.5,0.5,18.2,501.0,640.11,491.19
2018,3,11,15,30,674.0,114.0,0.5,18.2,448.0,572.56,443.11
2018,3,11,15,45,667.5,103.0,0.6,17.55,407.0,522.1,408.5
2018,3,11,16,0,661.0,92.0,0.7,16.9,366.0,470.59,371.02
2018,3,11,16,15,628.0,85.0,0.75,15.95,318.5,409.64,324.3
2018,3,11,16,30,595.0,78.0,0.8,15.0,271.0,350.99,277.26
2018,3,11,16,45,570.5,69.5,0.85,14.05,228.5,296.59,231.35
2018,3,11,17,0,546.0,61.0,0.9,13.1,186.0,244.18,185.06
2018,3,11,17,15,469.0,51.5,0.85,12.4,139.5,179.69,129.08
2018,3,11,17,30,392.0,42.0,0.8,11.7,93.0,124.23,81.28
2018,3,11,17,45,251.0,29.0,0.75,10.95,56.0,65.78,32.7
2018,3,11,18,0,110.0,16.0,0.7,10.2,19.0,22.6,0.0
2018,3,11,18,15,55.0,8.0,0.65,10.0,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,12,6,15,44.0,5.5,0.8,8.9,6.5,0.0,0.0
2018,3,12,6,30,88.0,11.0,0.8,9.6,13.0,14.78,0.0
2018,3,12,6,45,239.0,24.0,0.8,10.3,47.5,52.95,17.74
2018,3,12,7,0,390.0,37.0,0.8,11.0,82.0,110.88,69.44
2018,3,12,7,15,487.5,44.5,0.85,11.65,130.0,167.56,117.56
2018,3,12,7,30,585.0,52.0,0.9,12.3,178.0,235.81,176.59
2018,3,12,7,45,622.0,59.0,0.9,12.95,225.0,293.12,227.91
2018,3,12,8,0,659.0,66.0,0.9,13.6,272.0,353.9,280.43
2018,3,12,8,15,684.5,73.5,1.0,14.2,319.5,412.92,330.1
2018,3,12,8,30,710.0,81.0,1.1,14.8,367.0,473.42,379.06
2018,3,12,8,45,695.5,96.5,1.2,15.45,405.0,520.73,415.9
2018,3,12,9,0,681.0,112.0,1.3,16.1,443.0,564.77,448.89
2018,3,12,9,15,696.0,120.0,1.35,16.45,485.0,617.34,487.59
2018,3,12,9,30,711.0,128.0,1.4,16.8,527.0,669.22,524.64
2018,3,12,9,45,684.5,137.0,1.45,17.15,542.0,689.58,537.89
2018,3,12,10,0,658.0,146.0,1.5,17.5,557.0,705.53,547.82
2018,3,12,10,15,387.0,218.0,1.5,17.7,463.0,575.93,448.1
2018,3,12,10,30,116.0,290.0,1.5,17.9,369.0,408.69,317.42
2018,3,12,10,45,190.5,307.5,1.5,18.1,442.0,497.96,386.12
2018,3,12,11,0,265.0,325.0,1.5,18.3,515.0,603.35,462.58
2018,3,12,11,15,402.5,275.5,1.5,18.35,572.0,696.22,531.02
2018,3,12,11,30,540.0,226.0,1.5,18.4,629.0,779.97,591.75
2018,3,12,11,45,738.5,160.0,1.5,18.5,718.5,910.57,680.08
2018,3,12,12,0,937.0,94.0,1.5,18.6,808.0,1020.94,749.99
2018,3,12,12,15,853.0,131.0,1.5,18.55,781.5,992.01,729.95
2018,3,12,12,30,769.0,168.0,1.5,18.5,755.0,955.6,706.84
2018,3,12,12,45,472.0,244.5,1.5,18.45,603.5,742.76,561.31
2018,3,12,13,0,175.0,321.0,1.5,18.4,452.0,510.51,390.81
2018,3,12,13,15,164.0,327.0,1.5,18.25,448.0,504.17,387.91
2018,3,12,13,30,153.0,333.0,1.5,18.1,444.0,497.5,383.11
2018,3,12,13,45,111.5,306.5,1.5,17.95,386.0,427.11,330.81
2018,3,12,14,0,70.0,280.0,1.5,17.8,328.0,346.53,270.15
2018,3,12,14,15,49.0,251.0,1.45,17.6,284.0,295.44,231.4
2018,3,12,14,30,28.0,222.0,1.4,17.4,240.0,245.83,192.99
2018,3,12,14,45,19.5,196.5,1.4,17.25,208.5,203.67,160.28
2018,3,12,15,0,11.0,171.0,1.4,17.1,177.0,171.28,134.82
2018,3,12,15,15,44.5,164.0,1.4,17.1,186.5,193.23,153.82
2018,3,12,15,30,78.0,157.0,1.4,17.1,196.0,205.73,164.82
2018,3,12,15,45,66.0,129.0,1.35,16.5,160.0,165.91,132.97
2018,3,12,16,0,54.0,101.0,1.3,15.9,124.0,127.5,101.81
2018,3,12,16,15,43.0,90.0,1.25,15.4,106.5,108.25,85.96
2018,3,12,16,30,32.0,79.0,1.2,14.9,89.0,90.2,70.91
2018,3,12,16,45,16.0,53.5,1.15,14.4,58.5,57.01,42.94
2018,3,12,17,0,0.0,28.0,1.1,13.9,28.0,25.97,16.66
2018,3,12,17,15,0.0,21.0,1.05,13.6,21.0,19.47,10.97
2018,3,12,17,30,0.0,14.0,1.0,13.3,14.0,12.97,5.22
2018,3,12,17,45,1.0,9.0,1.0,12.95,9.0,8.46,0.63
2018,3,12,18,0,2.0,4.0,1.0,12.6,4.0,3.95,0.0
2018,3,12,18,15,1.0,2.0,0.95,12.5,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,1.15,11.5,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,1.2,11.6,2.0,2.01,0.0
2018,3,13,6,45,1.0,4.0,1.2,11.65,4.0,3.81,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.7,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.8,7.5,6.94,0.3
2018,3,13,7,30,0.0,9.0,1.2,11.9,9.0,8.33,1.56
2018,3,13,7,45,0.0,11.0,1.15,11.95,11.0,10.19,3.21
2018,3,13,8,0,0.0,13.0,1.1,12.0,13.0,12.05,4.82
2018,3,13,8,15,0.0,18.0,1.15,12.0,18.0,16.69,8.83
2018,3,13,8,30,0.0,23.0,1.2,12.0,23.0,21.34,12.8
2018,3,13,8,45,0.0,27.0,1.2,11.95,27.0,25.07,15.95
2018,3,13,9,0,0.0,31.0,1.2,11.9,31.0,28.8,19.08
2018,3,13,9,15,0.0,35.0,1.25,11.95,35.0,32.53,22.18
2018,3,13,9,30,0.0,39.0,1.3,12.0,39.0,36.26,25.26
2018,3,13,9,45,0.0,45.5,1.35,12.05,45.5,42.33,30.31
2018,3,13,10,0,0.0,52.0,1.4,12.1,52.0,48.41,35.33
2018,3,13,10,15,0.0,66.0,1.4,12.2,66.0,61.49,46.18
2018,3,13,10,30,0.0,80.0,1.4,12.3,80.0,74.59,56.97
2018,3,13,10,45,0.0,93.0,1.45,12.4,93.0,86.76,66.91
2018,3,13,11,0,0.0,106.0,1.5,12.5,106.0,99.19,77.02
2018,3,13,11,15,3.5,144.5,1.5,12.55,147.0,139.68,110.14
2018,3,13,11,30,7.0,183.0,1.5,12.6,188.0,180.86,143.3
2018,3,13,11,45,11.0,211.5,1.5,12.65,219.5,213.12,168.97
2018,3,13,12,0,15.0,240.0,1.5,12.7,251.0,245.72,194.67
2018,3,13,12,15,13.5,229.5,1.45,12.75,239.5,233.69,184.9
2018,3,13,12,30,12.0,219.0,1.4,12.8,228.0,221.66,175.33
2018,3,13,12,45,21.5,249.0,1.4,12.8,265.0,261.07,206.84
2018,3,13,13,0,31.0,279.0,1.4,12.8,302.0,313.19,247.64
2018,3,13,13,15,35.5,267.0,1.35,12.85,293.0,304.07,240.57
2018,3,13,13,30,40.0,255.0,1.3,12.9,284.0,294.73,233.67
2018,3,13,13,45,37.0,251.0,1.25,12.95,277.0,286.89,227.6
2018,3,13,14,0,34.0,247.0,1.2,13.0,270.0,279.08,221.58
2018,3,13,14,15,36.0,236.0,1.2,13.0,259.5,268.11,213.45
2018,3,13,14,30,38.0,225.0,1.2,13.0,249.0,256.95,205.17
2018,3,13,14,45,29.5,204.5,1.2,13.05,222.5,227.35,181.83
2018,3,13,15,0,21.0,184.0,1.2,13.1,196.0,191.6,153.39
2018,3,13,15,15,12.5,151.5,1.2,13.1,158.5,152.59,121.96
2018,3,13,15,30,4.0,119.0,1.2,13.1,121.0,114.67,90.95
2018,3,13,15,45,27.5,132.0,1.2,12.7,143.5,145.98,117.89
2018,3,13,16,0,51.0,145.0,1.2,12.3,166.0,171.34,139.44
2018,3,13,16,15,76.5,124.5,1.1,11.85,152.0,160.14,130.49
2018,3,13,16,30,102.0,104.0,1.0,11.4,138.0,150.72,122.47
2018,3,13,16,45,117.5,92.0,0.95,10.95,124.5,138.16,111.09
2018,3,13,17,0,133.0,80.0,0.9,10.5,111.0,123.7,97.32
2018,3,13,17,15,105.5,62.5,0.85,9.9,83.5,90.57,68.41
2018,3,13,17,30,78.0,45.0,0.8,9.3,56.0,60.84,42.64
2018,3,13,17,45,49.5,29.0,0.8,8.65,35.0,36.0,20.2
2018,3,13,18,0,21.0,13.0,0.8,8.0,14.0,13.8,0.0
2018,3,13,18,15,10.5,6.5,0.8,7.85,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,6.25,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.8,2.0,1.91,0.0
2018,3,14,6,45,0.0,4.0,1.1,7.4,4.0,3.7,0.0
2018,3,14,7,0,0.0,6.0,1.1,8.0,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,1.2,8.15,7.5,6.94,0.38
2018,3,14,7,30,0.0,9.0,1.3,8.3,9.0,8.33,1.66
2018,3,14,7,45,0.0,11.0,1.35,8.5,11.0,10.19,3.31
2018,3,14,8,0,0.0,13.0,1.4,8.7,13.0,12.05,4.94
2018,3,14,8,15,0.0,16.0,1.4,8.7,16.0,14.84,7.36
2018,3,14,8,30,0.0,19.0,1.4,8.7,19.0,17.63,9.76
2018,3,14,8,45,0.0,22.5,1.4,8.65,22.5,20.88,12.56
2018,3,14,9,0,0.0,26.0,1.4,8.6,26.0,24.15,15.33
2018,3,14,9,15,0.0,30.5,1.4,8.65,30.5,28.34,18.89
2018,3,14,9,30,0.0,35.0,1.4,8.7,35.0,32.54,22.42
2018,3,14,9,45,0.0,56.5,1.35,8.7,56.5,52.59,39.49
2018,3,14,10,0,0.0,78.0,1.3,8.7,78.0,72.68,56.4
2018,3,14,10,15,0.0,83.5,1.3,8.85,83.5,77.84,60.56
2018,3,14,10,30,0.0,89.0,1.3,9.0,89.0,83.01,64.73
2018,3,14,10,45,0.0,88.0,1.3,9.15,88.0,82.09,63.81
2018,3,14,11,0,0.0,87.0,1.3,9.3,87.0,81.17,62.93
2018,3,14,11,15,0.5,100.0,1.25,9.35,100.5,93.94,73.51
2018,3,14,11,30,1.0,113.0,1.2,9.4,114.0,106.89,84.16
2018,3,14,11,45,3.0,144.0,1.2,9.45,146.5,138.8,110.41
2018,3,14,12,0,5.0,175.0,1.2,9.5,179.0,171.09,136.64
2018,3,14,12,15,10.0,208.0,1.2,9.5,216.0,208.67,167.02
2018,3,14,12,30,15.0,241.0,1.2,9.5,253.0,246.64,197.34
2018,3,14,12,45,39.0,282.0,1.2,9.45,312.0,324.25,259.21
2018,3,14,13,0,63.0,323.0,1.2,9.4,371.0,391.49,311.55
2018,3,14,13,15,69.0,327.0,1.2,9.35,378.5,400.72,318.57
2018,3,14,13,30,75.0,331.0,1.2,9.3,386.0,409.55,325.74
2018,3,14,13,45,61.5,303.5,1.2,9.3,347.5,365.61,291.92
2018,3,14,14,0,48.0,276.0,1.2,9.3,309.0,322.37,258.57
2018,3,14,14,15,72.5,280.0,1.2,9.2,327.5,346.26,278.85
2018,3,14,14,30,97.0,284.0,1.2,9.1,346.0,368.49,297.3
2018,3,14,14,45,213.0,258.5,1.2,9.05,385.0,437.68,354.71
2018,3,14,15,0,329.0,233.0,1.2,9.0,424.0,496.21,402.18
2018,3,14,15,15,417.5,187.0,1.2,9.0,410.5,502.17,408.54
2018,3,14,15,30,506.0,141.0,1.2,9.0,397.0,489.12,400.27
2018,3,14,15,45,491.5,134.5,1.15,8.8,363.5,447.16,366.98
2018,3,14,16,0,477.0,128.0,1.1,8.6,330.0,405.39,333.2
