Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,1.35,3.45,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,1.3,3.6,2.0,0.0,0.0
2018,3,25,6,15,82.0,15.0,1.2,4.2,21.5,15.81,0.0
2018,3,25,6,30,158.0,28.0,1.1,4.8,41.0,40.94,19.8
2018,3,25,6,45,281.0,39.5,1.0,5.35,83.0,82.06,51.97
2018,3,25,7,0,404.0,51.0,0.9,5.9,125.0,139.82,98.82
2018,3,25,7,15,245.5,67.5,0.95,6.2,117.0,138.87,107.31
2018,3,25,7,30,87.0,84.0,1.0,6.5,109.0,112.54,90.77
2018,3,25,7,45,203.0,112.0,1.05,6.8,185.0,195.78,161.08
2018,3,25,8,0,319.0,140.0,1.1,7.1,261.0,289.55,239.22
2018,3,25,8,15,386.5,146.5,1.1,7.4,313.5,355.61,293.57
2018,3,25,8,30,454.0,153.0,1.1,7.7,366.0,423.01,348.01
2018,3,25,8,45,315.0,172.5,1.15,8.05,327.5,375.67,309.3
2018,3,25,9,0,176.0,192.0,1.2,8.4,289.0,313.17,257.49
2018,3,25,9,15,137.5,191.0,1.25,8.6,270.5,293.45,241.06
2018,3,25,9,30,99.0,190.0,1.3,8.8,252.0,269.84,220.9
2018,3,25,9,45,413.5,177.0,1.35,9.05,458.0,529.41,431.3
2018,3,25,10,0,728.0,164.0,1.4,9.3,664.0,798.67,630.24
2018,3,25,10,15,702.0,182.5,1.4,9.4,682.0,821.84,641.94
2018,3,25,10,30,676.0,201.0,1.4,9.5,700.0,840.57,653.53
2018,3,25,10,45,488.0,235.5,1.45,9.6,601.5,718.55,563.42
2018,3,25,11,0,300.0,270.0,1.5,9.7,503.0,577.33,457.1
2018,3,25,11,15,267.0,302.0,1.55,9.75,512.5,586.55,463.54
2018,3,25,11,30,234.0,334.0,1.6,9.8,522.0,593.57,467.01
2018,3,25,11,45,306.0,289.0,1.65,9.85,537.5,618.15,488.12
2018,3,25,12,0,378.0,244.0,1.7,9.9,553.0,656.69,518.89
2018,3,25,12,15,291.5,276.0,1.75,9.9,514.0,592.14,468.76
2018,3,25,12,30,205.0,308.0,1.8,9.9,475.0,540.64,428.09
2018,3,25,12,45,144.0,271.5,1.85,9.9,388.5,426.61,341.22
2018,3,25,13,0,83.0,235.0,1.9,9.9,302.0,326.48,262.56
2018,3,25,13,15,72.5,242.5,1.95,9.85,300.0,322.91,259.99
2018,3,25,13,30,62.0,250.0,2.0,9.8,298.0,307.95,248.07
2018,3,25,13,45,200.5,249.0,2.0,9.8,397.5,454.48,367.46
2018,3,25,14,0,339.0,248.0,2.0,9.8,497.0,582.49,467.61
2018,3,25,14,15,467.0,207.0,2.05,9.7,534.5,636.53,511.49
2018,3,25,14,30,595.0,166.0,2.1,9.6,572.0,685.83,551.6
2018,3,25,14,45,453.0,196.0,2.1,9.5,495.0,577.26,467.31
2018,3,25,15,0,311.0,226.0,2.1,9.4,418.0,473.33,385.62
2018,3,25,15,15,386.0,203.5,2.1,9.4,425.0,496.16,405.68
2018,3,25,15,30,461.0,181.0,2.1,9.4,432.0,501.56,410.97
2018,3,25,15,45,539.5,149.5,2.1,9.05,417.5,491.15,404.0
2018,3,25,16,0,618.0,118.0,2.1,8.7,403.0,475.26,391.52
2018,3,25,16,15,674.0,95.5,2.05,8.4,373.5,443.85,364.77
2018,3,25,16,30,730.0,73.0,2.0,8.1,344.0,404.31,329.56
2018,3,25,16,45,708.0,65.5,1.95,7.75,295.0,343.9,275.81
2018,3,25,17,0,686.0,58.0,1.9,7.4,246.0,284.98,221.61
2018,3,25,17,15,611.5,52.0,1.85,6.95,192.5,215.85,159.4
2018,3,25,17,30,537.0,46.0,1.8,6.5,139.0,155.28,105.27
2018,3,25,17,45,407.0,37.0,1.7,6.0,93.5,93.38,55.26
2018,3,25,18,0,277.0,28.0,1.6,5.5,48.0,46.9,18.11
2018,3,25,18,15,146.0,15.5,1.6,5.4,25.0,15.76,0.0
2018,3,25,18,30,15.0,3.0,1.6,5.3,2.0,0.0,0.0
2018,3,25,18,45,7.5,1.5,1.6,5.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.0,1.4,3.9,2.5,0.0,0.0
2018,3,26,6,0,43.0,6.0,1.4,4.1,5.0,0.0,0.0
2018,3,26,6,15,202.5,18.0,1.45,4.65,33.0,21.38,0.0
2018,3,26,6,30,362.0,30.0,1.5,5.2,61.0,61.34,29.06
2018,3,26,6,45,482.5,37.5,1.55,5.8,109.5,111.44,67.96
2018,3,26,7,0,603.0,45.0,1.6,6.4,158.0,176.56,122.23
2018,3,26,7,15,670.5,50.5,1.65,6.85,213.0,239.75,179.6
2018,3,26,7,30,738.0,56.0,1.7,7.3,268.0,310.49,243.57
2018,3,26,7,45,780.5,59.5,1.75,7.8,323.0,376.41,302.87
2018,3,26,8,0,823.0,63.0,1.8,8.3,378.0,446.0,363.23
2018,3,26,8,15,850.0,66.0,1.85,8.7,431.0,510.44,417.56
2018,3,26,8,30,877.0,69.0,1.9,9.1,484.0,573.8,469.11
2018,3,26,8,45,896.5,71.0,1.9,9.55,533.0,633.95,515.95
2018,3,26,9,0,916.0,73.0,1.9,10.0,582.0,693.71,560.79
2018,3,26,9,15,930.5,75.0,1.9,10.35,626.5,749.17,599.09
2018,3,26,9,30,945.0,77.0,1.9,10.7,671.0,803.12,635.24
2018,3,26,9,45,956.0,78.5,1.9,11.05,710.0,851.91,667.05
2018,3,26,10,0,967.0,80.0,1.9,11.4,749.0,898.3,696.73
2018,3,26,10,15,972.5,82.0,1.9,11.65,779.5,937.84,721.55
2018,3,26,10,30,978.0,84.0,1.9,11.9,810.0,974.14,744.0
2018,3,26,10,45,982.0,85.0,1.9,12.1,833.5,1004.53,762.48
2018,3,26,11,0,986.0,86.0,1.9,12.3,857.0,1031.26,778.51
2018,3,26,11,15,989.5,86.0,1.85,12.5,873.0,1052.6,790.28
2018,3,26,11,30,993.0,86.0,1.8,12.7,889.0,1070.0,799.53
2018,3,26,11,45,994.0,87.0,1.8,12.85,897.0,1082.03,806.31
2018,3,26,12,0,995.0,88.0,1.8,13.0,905.0,1089.91,810.6
2018,3,26,12,15,994.0,87.5,1.75,13.1,903.5,1089.95,809.34
2018,3,26,12,30,993.0,87.0,1.7,13.2,902.0,1085.8,805.63
2018,3,26,12,45,990.5,87.0,1.7,13.3,892.5,1076.57,799.67
2018,3,26,13,0,988.0,87.0,1.7,13.4,883.0,1063.25,791.27
2018,3,26,13,15,983.0,87.0,1.65,13.45,865.5,1043.51,778.21
2018,3,26,13,30,978.0,87.0,1.6,13.5,848.0,1019.94,762.83
2018,3,26,13,45,969.5,87.0,1.55,13.5,822.0,989.48,743.15
2018,3,26,14,0,961.0,87.0,1.5,13.5,796.0,955.66,721.33
2018,3,26,14,15,949.5,86.0,1.5,13.4,762.0,915.01,695.85
2018,3,26,14,30,938.0,85.0,1.5,13.3,728.0,871.64,668.32
2018,3,26,14,45,923.5,84.5,1.5,13.2,688.5,823.99,637.5
2018,3,26,15,0,909.0,84.0,1.5,13.1,649.0,774.39,604.87
2018,3,26,15,15,892.5,82.5,1.5,13.1,604.5,720.63,568.49
2018,3,26,15,30,876.0,81.0,1.5,13.1,560.0,665.69,529.3
2018,3,26,15,45,851.5,78.0,1.5,12.7,509.5,606.07,484.95
2018,3,26,16,0,827.0,75.0,1.5,12.3,459.0,543.63,436.9
2018,3,26,16,15,792.5,72.0,1.5,11.85,405.5,476.9,383.73
2018,3,26,16,30,758.0,69.0,1.5,11.4,352.0,412.31,330.14
2018,3,26,16,45,711.5,65.0,1.5,10.95,298.5,344.62,272.2
2018,3,26,17,0,665.0,61.0,1.5,10.5,245.0,281.32,216.08
2018,3,26,17,15,592.5,54.5,1.5,9.7,192.5,213.39,156.19
2018,3,26,17,30,520.0,48.0,1.5,8.9,140.0,153.82,103.81
2018,3,26,17,45,397.5,38.5,1.45,8.1,95.0,93.45,55.41
2018,3,26,18,0,275.0,29.0,1.4,7.3,50.0,47.76,19.72
2018,3,26,18,15,145.5,16.0,1.4,7.1,26.0,16.21,0.0
2018,3,26,18,30,16.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.5,1.4,6.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.5,1.0,4.9,3.0,0.0,0.0
2018,3,27,6,0,45.0,7.0,1.0,5.2,6.0,0.0,0.0
2018,3,27,6,15,197.5,19.0,0.95,6.05,34.5,22.7,0.0
2018,3,27,6,30,350.0,31.0,0.9,6.9,63.0,62.25,30.75
2018,3,27,6,45,463.0,39.0,0.9,7.75,110.5,111.18,68.27
2018,3,27,7,0,576.0,47.0,0.9,8.6,158.0,174.21,120.36
2018,3,27,7,15,641.5,52.5,0.9,9.15,211.5,235.47,175.04
2018,3,27,7,30,707.0,58.0,0.9,9.7,265.0,303.92,235.62
2018,3,27,7,45,749.0,62.5,0.85,10.25,319.5,368.95,292.3
2018,3,27,8,0,791.0,67.0,0.8,10.8,374.0,437.65,349.67
2018,3,27,8,15,819.5,70.5,0.8,11.35,426.5,501.66,401.35
2018,3,27,8,30,848.0,74.0,0.8,11.9,479.0,567.02,451.87
2018,3,27,8,45,868.0,76.5,0.8,12.45,527.5,624.3,494.46
2018,3,27,9,0,888.0,79.0,0.8,13.0,576.0,683.54,536.79
2018,3,27,9,15,902.5,81.0,0.8,13.4,620.0,737.68,572.52
2018,3,27,9,30,917.0,83.0,0.8,13.8,664.0,790.38,606.04
2018,3,27,9,45,928.0,85.0,0.85,14.25,702.0,838.55,636.49
2018,3,27,10,0,939.0,87.0,0.9,14.7,740.0,884.41,665.03
2018,3,27,10,15,946.0,89.0,0.9,15.0,771.5,924.24,688.73
2018,3,27,10,30,953.0,91.0,0.9,15.3,803.0,961.02,710.25
2018,3,27,10,45,957.0,92.5,0.9,15.6,826.5,991.24,727.39
2018,3,27,11,0,961.0,94.0,0.9,15.9,850.0,1017.89,742.27
2018,3,27,11,15,963.0,95.0,0.9,16.1,865.0,1038.36,753.56
2018,3,27,11,30,965.0,96.0,0.9,16.3,880.0,1054.96,762.56
2018,3,27,11,45,965.5,97.0,0.9,16.55,887.5,1066.12,768.18
2018,3,27,12,0,966.0,98.0,0.9,16.8,895.0,1073.25,771.5
2018,3,27,12,15,913.0,125.0,0.9,16.9,878.0,1051.39,757.49
2018,3,27,12,30,860.0,152.0,0.9,17.0,861.0,1034.7,747.22
2018,3,27,12,45,766.5,197.5,0.9,17.15,824.5,991.41,720.07
2018,3,27,13,0,673.0,243.0,0.9,17.3,788.0,939.23,687.28
2018,3,27,13,15,707.5,219.5,0.9,17.3,782.0,936.8,687.06
2018,3,27,13,30,742.0,196.0,0.9,17.3,776.0,929.73,683.17
2018,3,27,13,45,768.0,175.0,0.9,17.3,759.5,912.67,672.98
2018,3,27,14,0,794.0,154.0,0.9,17.3,743.0,886.79,657.23
2018,3,27,14,15,798.0,143.5,0.9,17.2,714.0,853.8,637.08
2018,3,27,14,30,802.0,133.0,0.9,17.1,685.0,817.55,614.68
2018,3,27,14,45,827.5,114.5,0.95,16.95,657.0,786.43,596.42
2018,3,27,15,0,853.0,96.0,1.0,16.8,629.0,750.23,574.31
2018,3,27,15,15,848.0,89.5,1.0,16.8,588.0,700.89,541.73
2018,3,27,15,30,843.0,83.0,1.0,16.8,547.0,649.49,505.71
2018,3,27,15,45,842.0,76.0,0.95,16.3,504.5,598.12,468.46
2018,3,27,16,0,841.0,69.0,0.9,15.8,462.0,542.66,426.74
2018,3,27,16,15,812.5,66.0,0.85,15.15,410.0,480.24,378.08
2018,3,27,16,30,784.0,63.0,0.8,14.5,358.0,417.22,327.04
2018,3,27,16,45,741.5,58.5,0.8,13.9,304.0,349.1,270.27
2018,3,27,17,0,699.0,54.0,0.8,13.3,250.0,284.82,214.57
2018,3,27,17,15,629.5,48.5,0.75,12.45,197.0,216.77,155.41
2018,3,27,17,30,560.0,43.0,0.7,11.6,144.0,156.44,102.99
2018,3,27,17,45,442.5,35.5,0.7,10.75,98.5,96.28,55.25
2018,3,27,18,0,325.0,28.0,0.7,9.9,53.0,50.26,20.65
2018,3,27,18,15,174.5,15.5,0.75,9.65,27.5,15.9,0.0
2018,3,27,18,30,24.0,3.0,0.8,9.4,2.0,0.0,0.0
2018,3,27,18,45,12.0,1.5,0.85,9.2,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,0.75,8.05,3.0,0.0,0.0
2018,3,28,6,0,45.0,6.0,0.8,8.0,6.0,5.72,0.0
2018,3,28,6,15,190.0,19.0,0.7,8.6,35.0,21.97,0.0
2018,3,28,6,30,335.0,32.0,0.6,9.2,64.0,62.72,31.93
2018,3,28,6,45,442.5,40.5,0.5,9.8,111.0,110.66,68.36
2018,3,28,7,0,550.0,49.0,0.4,10.4,158.0,172.02,118.69
2018,3,28,7,15,616.0,55.0,0.35,11.05,211.0,232.38,171.42
2018,3,28,7,30,682.0,61.0,0.3,11.7,264.0,300.24,229.88
2018,3,28,7,45,726.0,65.0,0.3,12.3,318.0,364.15,284.27
2018,3,28,8,0,770.0,69.0,0.3,12.9,372.0,431.98,339.67
2018,3,28,8,15,799.5,72.5,0.3,13.65,424.0,495.36,389.26
2018,3,28,8,30,829.0,76.0,0.3,14.4,476.0,560.23,437.74
2018,3,28,8,45,850.5,78.5,0.35,15.15,524.5,620.16,481.19
2018,3,28,9,0,872.0,81.0,0.4,15.9,573.0,676.81,520.87
2018,3,28,9,15,891.5,81.0,0.4,16.5,617.5,731.56,555.73
2018,3,28,9,30,911.0,81.0,0.4,17.1,662.0,785.32,588.59
2018,3,28,9,45,927.0,80.5,0.45,17.7,701.0,834.41,618.51
2018,3,28,10,0,943.0,80.0,0.5,18.3,740.0,881.57,646.75
2018,3,28,10,15,951.0,81.0,0.5,18.7,771.5,921.22,669.29
2018,3,28,10,30,959.0,82.0,0.5,19.1,803.0,957.86,689.74
2018,3,28,10,45,965.0,83.0,0.5,19.55,827.0,989.44,706.73
2018,3,28,11,0,971.0,84.0,0.5,20.0,851.0,1017.52,721.5
2018,3,28,11,15,974.5,84.5,0.5,20.25,867.0,1038.98,732.79
2018,3,28,11,30,978.0,85.0,0.5,20.5,883.0,1056.57,741.88
2018,3,28,11,45,980.0,85.0,0.5,20.7,891.0,1068.15,747.63
2018,3,28,12,0,982.0,85.0,0.5,20.9,899.0,1075.66,751.16
2018,3,28,12,15,981.5,85.5,0.55,20.95,898.5,1077.12,752.99
2018,3,28,12,30,981.0,86.0,0.6,21.0,898.0,1074.45,752.58
2018,3,28,12,45,979.5,85.0,0.65,21.05,889.0,1065.0,748.28
2018,3,28,13,0,978.0,84.0,0.7,21.1,880.0,1051.49,741.71
2018,3,28,13,15,974.0,84.0,0.75,21.0,863.0,1032.71,732.45
2018,3,28,13,30,970.0,84.0,0.8,20.9,846.0,1010.11,720.88
2018,3,28,13,45,964.0,83.5,0.85,20.8,821.0,981.42,705.49
2018,3,28,14,0,958.0,83.0,0.9,20.7,796.0,949.28,687.83
2018,3,28,14,15,949.5,81.5,0.9,20.45,763.5,910.61,665.27
2018,3,28,14,30,941.0,80.0,0.9,20.2,731.0,869.04,640.63
2018,3,28,14,45,929.5,78.5,0.95,19.95,692.0,822.44,613.1
2018,3,28,15,0,918.0,77.0,1.0,19.7,653.0,773.63,583.51
2018,3,28,15,15,903.0,75.0,1.0,19.7,608.5,719.9,548.68
2018,3,28,15,30,888.0,73.0,1.0,19.7,564.0,664.85,511.36
2018,3,28,15,45,866.5,71.0,1.0,18.95,515.0,604.86,469.16
2018,3,28,16,0,845.0,69.0,1.0,18.2,466.0,544.84,425.15
2018,3,28,16,15,815.5,66.0,0.95,17.55,413.5,481.64,376.31
2018,3,28,16,30,786.0,63.0,0.9,16.9,361.0,418.0,325.17
2018,3,28,16,45,743.0,59.0,0.85,16.2,307.0,350.08,268.87
2018,3,28,17,0,700.0,55.0,0.8,15.5,253.0,286.07,213.78
2018,3,28,17,15,634.5,49.0,0.8,14.65,200.0,218.46,155.46
2018,3,28,17,30,569.0,43.0,0.8,13.8,147.0,158.32,103.45
2018,3,28,17,45,457.5,35.0,0.75,12.9,101.0,97.61,55.35
2018,3,28,18,0,346.0,27.0,0.7,12.0,55.0,50.76,20.9
2018,3,28,18,15,186.5,15.5,0.7,11.75,29.0,15.95,0.0
2018,3,28,18,30,27.0,4.0,0.7,11.5,3.0,0.0,0.0
2018,3,28,18,45,13.5,2.0,0.7,11.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,3,29,5,45,40.5,4.5,0.25,10.75,4.5,0.0,0.0
2018,3,29,6,0,81.0,9.0,0.3,10.8,9.0,8.58,0.0
2018,3,29,6,15,226.0,20.5,0.25,11.3,39.0,24.93,0.0
2018,3,29,6,30,371.0,32.0,0.2,11.8,69.0,66.8,33.83
2018,3,29,6,45,468.5,40.0,0.15,12.25,116.0,115.23,70.44
2018,3,29,7,0,566.0,48.0,0.1,12.7,163.0,175.79,120.04
2018,3,29,7,15,640.0,53.0,0.1,13.2,218.5,238.67,174.09
2018,3,29,7,30,714.0,58.0,0.1,13.7,274.0,309.66,234.39
2018,3,29,7,45,757.5,61.5,0.1,14.2,329.0,374.75,289.11
2018,3,29,8,0,801.0,65.0,0.1,14.7,384.0,443.65,344.67
2018,3,29,8,15,828.5,68.5,0.1,15.45,436.5,507.69,393.99
2018,3,29,8,30,856.0,72.0,0.1,16.2,489.0,570.79,440.45
2018,3,29,8,45,875.5,74.0,0.15,16.9,537.5,629.81,482.57
2018,3,29,9,0,895.0,76.0,0.2,17.6,586.0,688.48,522.91
2018,3,29,9,15,911.5,77.5,0.2,18.2,630.5,743.74,557.03
2018,3,29,9,30,928.0,79.0,0.2,18.8,675.0,797.7,589.32
2018,3,29,9,45,941.0,79.5,0.25,19.45,713.5,846.12,618.0
2018,3,29,10,0,954.0,80.0,0.3,20.1,752.0,892.34,644.91
2018,3,29,10,15,961.5,81.0,0.3,20.5,783.0,931.85,666.88
2018,3,29,10,30,969.0,82.0,0.3,20.9,814.0,968.28,686.75
2018,3,29,10,45,974.0,83.0,0.35,21.35,838.0,999.12,704.03
2018,3,29,11,0,979.0,84.0,0.4,21.8,862.0,1026.37,719.2
2018,3,29,11,15,981.5,85.0,0.45,22.05,877.5,1047.48,731.33
2018,3,29,11,30,984.0,86.0,0.5,22.3,893.0,1064.66,741.31
2018,3,29,11,45,985.0,86.5,0.5,22.5,900.5,1075.78,746.73
2018,3,29,12,0,986.0,87.0,0.5,22.7,908.0,1082.79,749.93
2018,3,29,12,15,986.0,86.5,0.55,22.75,907.0,1083.56,751.35
2018,3,29,12,30,986.0,86.0,0.6,22.8,906.0,1080.17,750.55
2018,3,29,12,45,984.0,86.0,0.65,22.85,897.0,1071.23,746.62
2018,3,29,13,0,982.0,86.0,0.7,22.9,888.0,1058.22,740.42
2018,3,29,13,15,978.0,86.0,0.7,22.8,871.0,1039.3,730.01
2018,3,29,13,30,974.0,86.0,0.7,22.7,854.0,1016.54,717.41
2018,3,29,13,45,968.5,84.5,0.75,22.6,828.5,987.03,701.81
2018,3,29,14,0,963.0,83.0,0.8,22.5,803.0,954.04,683.94
2018,3,29,14,15,910.0,98.5,0.85,22.25,756.5,895.62,650.02
2018,3,29,14,30,857.0,114.0,0.9,22.0,710.0,842.59,619.07
2018,3,29,14,45,851.5,107.0,0.9,21.75,672.0,797.23,591.64
2018,3,29,15,0,846.0,100.0,0.9,21.5,634.0,749.44,562.01
2018,3,29,15,15,840.0,92.0,0.9,21.5,591.0,698.01,528.82
2018,3,29,15,30,834.0,84.0,0.9,21.5,548.0,644.64,492.15
2018,3,29,15,45,841.5,76.0,0.95,20.65,509.0,597.7,460.42
2018,3,29,16,0,849.0,68.0,1.0,19.8,470.0,545.91,423.38
2018,3,29,16,15,823.5,65.5,0.95,19.05,419.0,484.96,376.56
2018,3,29,16,30,798.0,63.0,0.9,18.3,368.0,423.14,327.19
2018,3,29,16,45,757.5,59.0,0.9,17.55,314.0,355.47,271.59
2018,3,29,17,0,717.0,55.0,0.9,16.8,260.0,291.37,216.77
2018,3,29,17,15,652.0,49.5,0.85,15.9,206.5,223.37,158.21
2018,3,29,17,30,587.0,44.0,0.8,15.0,153.0,162.72,105.91
2018,3,29,17,45,474.5,36.5,0.75,14.05,106.0,101.19,57.39
2018,3,29,18,0,362.0,29.0,0.7,13.1,59.0,53.84,23.16
2018,3,29,18,15,205.0,17.5,0.7,12.8,32.0,17.96,0.0
2018,3,29,18,30,48.0,6.0,0.7,12.5,5.0,0.0,0.0
2018,3,29,18,45,24.0,3.0,0.7,12.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,30,5,45,25.0,4.5,1.05,9.25,4.5,0.0,0.0
2018,3,30,6,0,50.0,9.0,1.0,9.3,9.0,8.58,0.0
2018,3,30,6,15,123.0,22.5,0.85,10.1,33.0,23.45,0.0
2018,3,30,6,30,196.0,36.0,0.7,10.9,57.0,54.21,30.91
2018,3,30,6,45,270.0,51.0,0.6,11.65,97.0,94.69,62.51
2018,3,30,7,0,344.0,66.0,0.5,12.4,137.0,144.53,103.56
2018,3,30,7,15,269.0,91.5,0.45,12.95,157.0,168.79,129.03
2018,3,30,7,30,194.0,117.0,0.4,13.5,177.0,186.19,146.92
2018,3,30,7,45,221.0,137.0,0.4,14.05,217.0,230.04,183.2
2018,3,30,8,0,248.0,157.0,0.4,14.6,257.0,276.88,220.83
2018,3,30,8,15,350.5,163.0,0.4,15.3,324.5,351.12,278.88
2018,3,30,8,30,453.0,169.0,0.4,16.0,392.0,442.88,348.27
2018,3,30,8,45,446.0,190.5,0.4,16.7,428.0,485.94,378.47
2018,3,30,9,0,439.0,212.0,0.4,17.4,464.0,527.22,406.75
2018,3,30,9,15,424.5,236.0,0.4,17.95,494.5,563.81,430.85
2018,3,30,9,30,410.0,260.0,0.4,18.5,525.0,589.24,446.65
2018,3,30,9,45,449.5,261.0,0.4,19.0,567.0,649.25,487.12
2018,3,30,10,0,489.0,262.0,0.4,19.5,609.0,701.96,521.38
2018,3,30,10,15,498.0,271.5,0.4,19.9,637.5,737.76,543.24
2018,3,30,10,30,507.0,281.0,0.4,20.3,666.0,772.19,564.04
2018,3,30,10,45,477.0,303.0,0.4,20.65,674.0,781.91,567.62
2018,3,30,11,0,447.0,325.0,0.4,21.0,682.0,788.13,569.27
2018,3,30,11,15,458.5,330.0,0.4,21.25,702.0,813.71,584.86
2018,3,30,11,30,470.0,335.0,0.4,21.5,722.0,837.51,598.94
2018,3,30,11,45,537.5,312.5,0.4,21.75,759.0,886.1,630.25
2018,3,30,12,0,605.0,290.0,0.4,22.0,796.0,932.82,659.56
2018,3,30,12,15,693.0,245.5,0.4,22.1,824.5,978.04,688.45
2018,3,30,12,30,781.0,201.0,0.4,22.2,853.0,1016.37,710.77
2018,3,30,12,45,815.5,180.5,0.4,22.35,855.0,1016.03,709.75
2018,3,30,13,0,850.0,160.0,0.4,22.5,857.0,1018.68,711.3
2018,3,30,13,15,798.0,178.5,0.45,22.5,822.5,974.41,686.06
2018,3,30,13,30,746.0,197.0,0.5,22.5,788.0,934.9,664.14
2018,3,30,13,45,680.5,217.5,0.5,22.5,744.0,877.62,629.57
2018,3,30,14,0,615.0,238.0,0.5,22.5,700.0,819.91,592.76
2018,3,30,14,15,598.0,229.5,0.5,22.75,663.5,772.45,562.8
2018,3,30,14,30,581.0,221.0,0.5,23.0,627.0,727.17,533.55
2018,3,30,14,45,603.0,198.5,0.55,23.25,599.5,700.92,517.99
2018,3,30,15,0,625.0,176.0,0.6,23.5,572.0,667.45,496.95
2018,3,30,15,15,705.5,140.0,0.6,23.5,558.0,656.84,491.74
2018,3,30,15,30,786.0,104.0,0.6,23.5,544.0,634.73,477.69
2018,3,30,15,45,593.0,136.5,0.6,23.15,451.5,512.81,390.0
2018,3,30,16,0,400.0,169.0,0.6,22.8,359.0,403.07,309.31
2018,3,30,16,15,436.5,142.5,0.6,21.6,328.5,370.25,286.23
2018,3,30,16,30,473.0,116.0,0.6,20.4,298.0,332.56,257.07
2018,3,30,16,45,367.0,110.0,0.65,19.25,238.5,256.64,197.85
2018,3,30,17,0,261.0,104.0,0.7,18.1,179.0,189.23,144.62
2018,3,30,17,15,256.5,84.0,0.7,16.95,145.5,150.93,111.78
2018,3,30,17,30,252.0,64.0,0.7,15.8,112.0,115.17,80.33
2018,3,30,17,45,193.5,47.5,0.75,14.65,77.5,73.53,46.9
2018,3,30,18,0,135.0,31.0,0.8,13.5,43.0,39.37,20.02
2018,3,30,18,15,77.0,17.5,0.8,13.15,23.5,17.15,0.0
2018,3,30,18,30,19.0,4.0,0.8,12.8,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,0.8,12.45,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,31,5,45,4.5,3.0,0.5,10.65,3.0,0.0,0.0
2018,3,31,6,0,9.0,6.0,0.5,10.7,6.0,5.72,0.0
2018,3,31,6,15,43.5,23.0,0.45,11.2,27.5,22.17,3.43
2018,3,31,6,30,78.0,40.0,0.4,11.7,49.0,45.59,28.76
2018,3,31,6,45,126.5,59.5,0.35,12.2,82.5,79.03,55.69
2018,3,31,7,0,175.0,79.0,0.3,12.7,116.0,118.12,87.96
2018,3,31,7,15,242.0,95.5,0.25,13.05,162.0,165.59,127.14
2018,3,31,7,30,309.0,112.0,0.2,13.4,208.0,221.18,172.98
2018,3,31,7,45,366.5,124.0,0.2,13.75,258.5,280.75,221.65
2018,3,31,8,0,424.0,136.0,0.2,14.1,309.0,342.77,271.15
2018,3,31,8,15,430.5,156.0,0.25,14.8,351.0,392.21,309.49
2018,3,31,8,30,437.0,176.0,0.3,15.5,393.0,441.56,346.47
2018,3,31,8,45,424.5,199.5,0.3,16.2,427.0,482.31,375.22
2018,3,31,9,0,412.0,223.0,0.3,16.9,461.0,520.78,401.31
2018,3,31,9,15,387.5,249.0,0.35,17.35,486.0,542.91,415.77
2018,3,31,9,30,363.0,275.0,0.4,17.8,511.0,569.55,433.04
2018,3,31,9,45,435.0,266.0,0.45,18.25,565.0,643.19,484.77
2018,3,31,10,0,507.0,257.0,0.5,18.7,619.0,712.41,531.85
2018,3,31,10,15,502.5,271.5,0.5,19.0,643.0,742.15,549.38
2018,3,31,10,30,498.0,286.0,0.5,19.3,667.0,769.69,565.7
2018,3,31,10,45,462.5,311.0,0.55,19.65,673.0,777.04,568.53
2018,3,31,11,0,427.0,336.0,0.6,20.0,679.0,780.66,569.17
2018,3,31,11,15,434.0,340.5,0.6,20.1,694.5,801.0,581.89
2018,3,31,11,30,441.0,345.0,0.6,20.2,710.0,819.51,593.16
2018,3,31,11,45,441.0,348.0,0.65,20.35,716.0,827.57,598.36
2018,3,31,12,0,441.0,351.0,0.7,20.5,722.0,833.47,602.38
2018,3,31,12,15,460.0,344.5,0.7,20.35,731.0,846.31,611.43
2018,3,31,12,30,479.0,338.0,0.7,20.2,740.0,856.84,618.96
2018,3,31,12,45,469.0,336.0,0.75,20.1,726.0,840.86,609.61
2018,3,31,13,0,459.0,334.0,0.8,20.0,712.0,822.81,599.24
2018,3,31,13,15,424.5,340.5,0.8,19.75,684.5,788.07,576.71
2018,3,31,13,30,390.0,347.0,0.8,19.5,657.0,742.43,547.12
2018,3,31,13,45,401.0,331.5,0.8,19.25,642.0,725.76,538.0
2018,3,31,14,0,412.0,316.0,0.8,19.0,627.0,706.93,526.98
2018,3,31,14,15,445.0,288.5,0.8,18.6,611.5,702.22,526.27
2018,3,31,14,30,478.0,261.0,0.8,18.2,596.0,683.7,516.07
2018,3,31,14,45,522.0,229.5,0.8,17.85,577.0,665.53,506.19
2018,3,31,15,0,566.0,198.0,0.8,17.5,558.0,642.04,492.21
2018,3,31,15,15,608.5,169.5,0.8,17.5,532.5,619.14,477.35
2018,3,31,15,30,651.0,141.0,0.8,17.5,507.0,586.83,455.17
2018,3,31,15,45,574.0,146.5,0.8,16.55,448.5,511.26,400.47
2018,3,31,16,0,497.0,152.0,0.8,15.6,390.0,438.87,346.79
2018,3,31,16,15,503.5,131.5,0.8,14.95,349.5,391.96,310.98
2018,3,31,16,30,510.0,111.0,0.8,14.3,309.0,343.42,271.96
2018,3,31,16,45,512.0,94.5,0.75,13.7,268.5,298.4,233.64
2018,3,31,17,0,514.0,78.0,0.7,13.1,228.0,249.57,190.6
2018,3,31,17,15,426.0,69.0,0.7,12.35,176.5,184.17,135.57
2018,3,31,17,30,338.0,60.0,0.7,11.6,125.0,127.84,88.69
2018,3,31,17,45,266.5,45.5,0.75,10.8,87.0,81.07,50.79
2018,3,31,18,0,195.0,31.0,0.8,10.0,49.0,43.36,21.84
2018,3,31,18,15,110.5,18.0,0.8,9.65,27.0,17.84,0.0
2018,3,31,18,30,26.0,5.0,0.8,9.3,5.0,0.0,0.0
2018,3,31,18,45,13.0,2.5,0.8,9.0,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.0,8.2,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.0,8.4,12.0,10.48,0.0
2018,4,1,6,15,208.0,25.5,1.0,8.7,46.0,30.05,7.86
2018,4,1,6,30,348.0,40.0,1.0,9.0,80.0,74.91,42.39
2018,4,1,6,45,446.5,49.0,1.0,9.3,128.5,123.86,80.24
2018,4,1,7,0,545.0,58.0,1.0,9.6,177.0,185.08,131.66
2018,4,1,7,15,608.5,65.0,0.95,10.0,231.0,246.13,185.68
2018,4,1,7,30,672.0,72.0,0.9,10.4,285.0,314.29,245.17
2018,4,1,7,45,714.5,76.5,0.85,10.8,339.0,377.99,299.94
2018,4,1,8,0,757.0,81.0,0.8,11.2,393.0,445.24,355.46
2018,4,1,8,15,787.5,84.0,0.8,11.85,445.0,508.08,405.4
2018,4,1,8,30,818.0,87.0,0.8,12.5,497.0,572.48,454.44
2018,4,1,8,45,840.5,89.0,0.75,13.2,545.5,631.97,497.28
2018,4,1,9,0,863.0,91.0,0.7,13.9,594.0,691.45,538.25
2018,4,1,9,15,880.0,92.5,0.7,14.45,638.0,742.23,571.01
2018,4,1,9,30,897.0,94.0,0.7,15.0,682.0,795.12,604.0
2018,4,1,9,45,910.0,95.5,0.7,15.55,720.5,843.28,633.05
2018,4,1,10,0,923.0,97.0,0.7,16.1,759.0,889.32,660.19
2018,4,1,10,15,931.0,98.5,0.75,16.45,790.0,928.59,683.99
2018,4,1,10,30,939.0,100.0,0.8,16.8,821.0,964.91,705.81
2018,4,1,10,45,944.5,101.0,0.85,17.15,844.5,995.21,723.73
2018,4,1,11,0,950.0,102.0,0.9,17.5,868.0,1022.05,739.52
2018,4,1,11,15,954.0,102.5,0.95,17.6,884.0,1043.29,752.58
2018,4,1,11,30,958.0,103.0,1.0,17.7,900.0,1060.76,763.45
2018,4,1,11,45,960.0,103.5,1.1,17.8,908.0,1072.36,771.91
2018,4,1,12,0,962.0,104.0,1.2,17.9,916.0,1079.98,778.05
2018,4,1,12,15,962.5,104.0,1.25,17.8,915.5,1081.52,780.16
2018,4,1,12,30,963.0,104.0,1.3,17.7,915.0,1079.02,779.96
2018,4,1,12,45,961.5,103.5,1.4,17.65,906.0,1069.95,776.59
2018,4,1,13,0,960.0,103.0,1.5,17.6,897.0,1056.9,770.78
2018,4,1,13,15,956.0,102.0,1.55,17.35,879.5,1036.99,760.36
2018,4,1,13,30,952.0,101.0,1.6,17.1,862.0,1013.34,747.58
2018,4,1,13,45,946.0,100.0,1.65,16.9,836.5,984.24,731.07
2018,4,1,14,0,940.0,99.0,1.7,16.7,811.0,951.78,712.23
2018,4,1,14,15,931.0,97.5,1.75,16.4,778.0,913.0,689.22
2018,4,1,14,30,922.0,96.0,1.8,16.1,745.0,871.42,664.01
2018,4,1,14,45,909.5,94.5,1.8,15.8,706.0,824.53,634.19
2018,4,1,15,0,897.0,93.0,1.8,15.5,667.0,775.58,602.49
2018,4,1,15,15,881.0,90.5,1.8,15.5,622.0,721.35,565.8
2018,4,1,15,30,865.0,88.0,1.8,15.5,577.0,668.97,528.23
2018,4,1,15,45,843.0,85.0,1.85,14.7,527.5,608.06,484.19
2018,4,1,16,0,821.0,82.0,1.9,13.9,478.0,547.24,438.36
2018,4,1,16,15,789.5,79.0,1.9,13.4,425.5,482.14,386.56
2018,4,1,16,30,758.0,76.0,1.9,12.9,373.0,418.87,334.2
2018,4,1,16,45,712.5,71.0,1.9,12.4,318.0,350.37,275.9
2018,4,1,17,0,667.0,66.0,1.9,11.9,263.0,286.09,219.34
2018,4,1,17,15,597.0,59.5,1.8,11.3,209.5,218.63,159.92
2018,4,1,17,30,527.0,53.0,1.7,10.7,156.0,159.22,107.86
2018,4,1,17,45,412.0,43.5,1.6,10.1,109.0,99.35,59.93
2018,4,1,18,0,297.0,34.0,1.5,9.5,62.0,53.98,27.16
2018,4,1,18,15,165.0,20.0,1.5,9.2,34.0,20.08,0.0
2018,4,1,18,30,33.0,6.0,1.5,8.9,6.0,5.72,0.0
2018,4,1,18,45,16.5,3.0,1.45,8.65,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,5,45,20.0,5.5,1.4,8.35,6.0,0.0,0.0
2018,4,2,6,0,40.0,11.0,1.4,8.5,12.0,10.48,0.0
2018,4,2,6,15,109.5,26.0,1.45,8.75,37.5,27.56,9.92
2018,4,2,6,30,179.0,41.0,1.5,9.0,63.0,58.47,35.9
2018,4,2,6,45,144.5,60.5,1.6,9.3,83.5,83.36,59.46
2018,4,2,7,0,110.0,80.0,1.7,9.6,104.0,102.96,79.07
2018,4,2,7,15,136.0,101.0,1.7,9.85,139.0,138.59,109.96
2018,4,2,7,30,162.0,122.0,1.7,10.1,174.0,177.47,143.44
2018,4,2,7,45,214.0,142.5,1.7,10.4,224.0,233.59,190.54
2018,4,2,8,0,266.0,163.0,1.7,10.7,274.0,292.36,239.18
2018,4,2,8,15,427.0,153.0,1.7,11.1,357.5,388.79,317.57
2018,4,2,8,30,588.0,143.0,1.7,11.5,441.0,500.0,405.69
2018,4,2,8,45,485.5,187.0,1.65,11.9,448.5,509.26,410.55
2018,4,2,9,0,383.0,231.0,1.6,12.3,456.0,502.74,403.08
2018,4,2,9,15,339.0,259.5,1.55,12.75,469.5,519.53,413.61
2018,4,2,9,30,295.0,288.0,1.5,13.2,483.0,531.55,419.89
2018,4,2,9,45,241.0,317.5,1.45,13.6,482.5,522.48,410.25
2018,4,2,10,0,187.0,347.0,1.4,14.0,482.0,517.67,403.63
2018,4,2,10,15,302.0,334.0,1.4,14.25,562.5,622.48,482.17
2018,4,2,10,30,417.0,321.0,1.4,14.5,643.0,733.03,561.22
2018,4,2,10,45,616.5,242.5,1.45,14.75,734.0,852.81,647.76
2018,4,2,11,0,816.0,164.0,1.5,15.0,825.0,969.65,725.19
2018,4,2,11,15,884.5,130.5,1.5,15.15,859.0,1006.69,746.91
2018,4,2,11,30,953.0,97.0,1.5,15.3,893.0,1050.13,773.6
2018,4,2,11,45,954.0,98.0,1.5,15.45,900.5,1061.15,779.3
2018,4,2,12,0,955.0,99.0,1.5,15.6,908.0,1068.21,783.03
2018,4,2,12,15,955.0,98.5,1.5,15.65,907.0,1068.62,783.02
2018,4,2,12,30,955.0,98.0,1.5,15.7,906.0,1065.01,780.68
2018,4,2,12,45,953.0,98.5,1.5,15.7,897.5,1056.52,775.56
2018,4,2,13,0,951.0,99.0,1.5,15.7,889.0,1044.11,768.13
2018,4,2,13,15,946.5,98.0,1.55,15.65,871.0,1023.79,756.71
2018,4,2,13,30,942.0,97.0,1.6,15.6,853.0,999.79,742.98
2018,4,2,13,45,934.5,97.5,1.6,15.55,828.0,971.13,725.43
2018,4,2,14,0,927.0,98.0,1.6,15.5,803.0,939.22,705.72
2018,4,2,14,15,917.0,97.0,1.6,15.35,770.5,900.48,681.6
2018,4,2,14,30,907.0,96.0,1.6,15.2,738.0,859.06,655.48
2018,4,2,14,45,893.0,95.5,1.6,15.05,699.0,812.59,625.56
2018,4,2,15,0,879.0,95.0,1.6,14.9,660.0,764.25,593.92
2018,4,2,15,15,862.5,92.5,1.6,14.9,615.5,713.97,560.07
2018,4,2,15,30,846.0,90.0,1.6,14.9,571.0,658.57,520.17
2018,4,2,15,45,822.5,88.0,1.6,14.35,522.0,598.74,476.21
2018,4,2,16,0,799.0,86.0,1.6,13.8,473.0,539.19,430.81
2018,4,2,16,15,761.5,82.5,1.55,13.35,419.0,471.75,377.24
2018,4,2,16,30,724.0,79.0,1.5,12.9,365.0,406.97,323.9
2018,4,2,16,45,656.0,77.0,1.5,12.4,307.5,334.93,263.53
2018,4,2,17,0,588.0,75.0,1.5,11.9,250.0,269.8,207.39
2018,4,2,17,15,535.5,66.5,1.45,11.2,201.5,209.58,154.3
2018,4,2,17,30,483.0,58.0,1.4,10.5,153.0,155.36,106.48
2018,4,2,17,45,379.5,47.5,1.35,9.8,108.0,98.77,61.01
2018,4,2,18,0,276.0,37.0,1.3,9.1,63.0,54.23,28.43
2018,4,2,18,15,153.5,21.5,1.3,8.75,34.5,18.52,0.0
2018,4,2,18,30,31.0,6.0,1.3,8.4,6.0,5.72,0.0
2018,4,2,18,45,15.5,3.0,1.25,8.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.0,0.95,6.05,8.0,0.0,0.0
2018,4,3,6,0,73.0,14.0,0.9,6.5,16.0,13.34,0.0
2018,4,3,6,15,204.5,30.0,0.9,7.0,52.0,35.29,14.71
2018,4,3,6,30,336.0,46.0,0.9,7.5,88.0,79.93,47.59
2018,4,3,6,45,438.5,55.0,0.9,8.05,137.5,130.44,86.88
2018,4,3,7,0,541.0,64.0,0.9,8.6,187.0,192.58,139.0
2018,4,3,7,15,608.0,69.5,0.9,9.15,241.5,253.23,192.51
2018,4,3,7,30,675.0,75.0,0.9,9.7,296.0,321.34,251.79
2018,4,3,7,45,722.5,78.5,0.85,10.2,351.5,386.38,307.36
2018,4,3,8,0,770.0,82.0,0.8,10.7,407.0,455.55,364.08
2018,4,3,8,15,800.0,85.5,0.75,11.4,460.0,519.38,414.13
2018,4,3,8,30,830.0,89.0,0.7,12.1,513.0,584.71,462.98
2018,4,3,8,45,853.0,90.5,0.65,12.75,562.0,644.57,505.77
2018,4,3,9,0,876.0,92.0,0.6,13.4,611.0,704.4,546.7
2018,4,3,9,15,890.0,95.0,0.6,13.9,654.5,755.14,579.04
2018,4,3,9,30,904.0,98.0,0.6,14.4,698.0,807.67,611.63
2018,4,3,9,45,914.0,100.5,0.6,14.95,736.0,854.64,639.65
2018,4,3,10,0,924.0,103.0,0.6,15.5,774.0,899.24,665.66
2018,4,3,10,15,932.0,104.0,0.6,15.9,804.5,937.86,687.78
2018,4,3,10,30,940.0,105.0,0.6,16.3,835.0,973.52,707.83
2018,4,3,10,45,944.5,106.5,0.6,16.7,858.0,1003.29,724.02
2018,4,3,11,0,949.0,108.0,0.6,17.1,881.0,1029.55,738.03
2018,4,3,11,15,952.5,108.5,0.65,17.4,896.0,1050.13,750.04
2018,4,3,11,30,956.0,109.0,0.7,17.7,911.0,1066.91,759.91
2018,4,3,11,45,958.0,108.5,0.7,18.0,918.0,1077.25,764.76
2018,4,3,12,0,960.0,108.0,0.7,18.3,925.0,1083.61,767.42
2018,4,3,12,15,956.0,109.5,0.7,18.4,922.5,1082.11,766.08
2018,4,3,12,30,952.0,111.0,0.7,18.5,920.0,1076.59,762.58
2018,4,3,12,45,944.0,113.5,0.7,18.55,908.5,1064.25,755.26
2018,4,3,13,0,936.0,116.0,0.7,18.6,897.0,1048.11,745.85
2018,4,3,13,15,930.5,115.5,0.75,18.5,878.5,1027.53,735.41
2018,4,3,13,30,925.0,115.0,0.8,18.4,860.0,1003.37,722.76
2018,4,3,13,45,918.5,113.5,0.8,18.35,834.5,973.79,705.46
2018,4,3,14,0,912.0,112.0,0.8,18.3,809.0,940.97,686.11
2018,4,3,14,15,900.5,110.5,0.85,18.05,775.0,900.8,663.33
2018,4,3,14,30,889.0,109.0,0.9,17.8,741.0,858.11,638.55
2018,4,3,14,45,867.0,109.5,0.95,17.55,698.5,811.87,610.91
2018,4,3,15,0,845.0,110.0,1.0,17.3,656.0,759.08,578.16
2018,4,3,15,15,833.0,104.5,1.0,17.3,612.0,706.07,543.32
2018,4,3,15,30,821.0,99.0,1.0,17.3,568.0,651.71,504.92
2018,4,3,15,45,797.5,96.5,1.05,16.4,520.0,592.48,463.62
2018,4,3,16,0,774.0,94.0,1.1,15.5,472.0,533.6,420.68
2018,4,3,16,15,740.0,90.0,1.1,14.85,419.0,469.02,370.79
2018,4,3,16,30,706.0,86.0,1.1,14.2,366.0,406.17,320.25
2018,4,3,16,45,659.0,80.5,1.15,13.55,312.5,339.44,265.0
2018,4,3,17,0,612.0,75.0,1.2,12.9,259.0,277.26,211.61
2018,4,3,17,15,542.5,67.5,1.15,12.1,207.0,212.18,155.43
2018,4,3,17,30,473.0,60.0,1.1,11.3,155.0,155.18,106.34
2018,4,3,17,45,365.0,49.0,1.1,10.55,109.0,98.15,61.01
2018,4,3,18,0,257.0,38.0,1.1,9.8,63.0,53.69,28.85
2018,4,3,18,15,142.0,22.0,1.1,9.35,34.5,18.82,0.0
2018,4,3,18,30,27.0,6.0,1.1,8.9,6.0,5.72,0.0
2018,4,3,18,45,13.5,3.0,1.05,8.45,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
