Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.0,0.9,7.1,7.0,0.0,0.0
2018,4,24,5,30,84.0,12.0,0.8,7.6,14.0,11.44,0.0
2018,4,24,5,45,216.5,25.5,0.7,8.1,47.0,21.14,8.11
2018,4,24,6,0,349.0,39.0,0.6,8.6,80.0,42.43,23.7
2018,4,24,6,15,433.5,48.5,0.6,9.15,125.5,82.76,47.56
2018,4,24,6,30,518.0,58.0,0.6,9.7,171.0,133.71,85.83
2018,4,24,6,45,556.5,68.5,0.6,10.25,219.5,186.19,131.01
2018,4,24,7,0,595.0,79.0,0.6,10.8,268.0,243.11,181.04
2018,4,24,7,15,636.5,85.0,0.6,11.35,320.5,300.8,231.26
2018,4,24,7,30,678.0,91.0,0.6,11.9,373.0,362.65,283.59
2018,4,24,7,45,740.5,89.0,0.6,12.45,434.0,430.22,338.57
2018,4,24,8,0,803.0,87.0,0.6,13.0,495.0,502.76,395.44
2018,4,24,8,15,823.0,91.5,0.6,13.55,545.5,563.23,441.2
2018,4,24,8,30,843.0,96.0,0.6,14.1,596.0,623.97,485.4
2018,4,24,8,45,857.5,99.0,0.6,14.7,642.0,679.43,524.09
2018,4,24,9,0,872.0,102.0,0.6,15.3,688.0,730.97,558.11
2018,4,24,9,15,884.0,104.0,0.65,15.75,728.5,780.83,589.91
2018,4,24,9,30,896.0,106.0,0.7,16.2,769.0,828.98,620.07
2018,4,24,9,45,905.5,107.5,0.7,16.6,804.5,872.55,646.0
2018,4,24,10,0,915.0,109.0,0.7,17.0,840.0,913.7,670.02
2018,4,24,10,15,922.0,110.5,0.75,17.25,869.0,949.98,692.02
2018,4,24,10,30,929.0,112.0,0.8,17.5,898.0,983.27,712.08
2018,4,24,10,45,933.5,112.5,0.85,17.8,919.0,1009.98,727.85
2018,4,24,11,0,938.0,113.0,0.9,18.1,940.0,1033.26,741.57
2018,4,24,11,15,942.0,112.5,0.95,18.2,953.5,1051.46,752.8
2018,4,24,11,30,946.0,112.0,1.0,18.3,967.0,1065.98,761.91
2018,4,24,11,45,948.0,111.5,1.05,18.45,972.5,1074.72,767.48
2018,4,24,12,0,950.0,111.0,1.1,18.6,978.0,1079.62,770.88
2018,4,24,12,15,951.5,109.5,1.15,18.7,976.0,1079.09,771.24
2018,4,24,12,30,953.0,108.0,1.2,18.8,974.0,1074.65,769.38
2018,4,24,12,45,953.5,105.5,1.2,18.85,964.0,1064.27,763.13
2018,4,24,13,0,954.0,103.0,1.2,18.9,954.0,1050.01,754.67
2018,4,24,13,15,950.5,102.5,1.2,18.9,936.0,1030.15,742.98
2018,4,24,13,30,947.0,102.0,1.2,18.9,918.0,1006.69,729.13
2018,4,24,13,45,941.5,101.0,1.25,18.85,892.0,977.37,712.6
2018,4,24,14,0,936.0,100.0,1.3,18.8,866.0,944.8,693.86
2018,4,24,14,15,927.0,99.0,1.3,18.55,833.0,906.14,670.71
2018,4,24,14,30,918.0,98.0,1.3,18.3,800.0,864.82,645.6
2018,4,24,14,45,902.0,98.5,1.3,18.1,759.5,817.14,615.74
2018,4,24,15,0,886.0,99.0,1.3,17.9,719.0,767.82,584.34
2018,4,24,15,15,871.5,96.0,1.3,17.9,674.0,714.61,549.25
2018,4,24,15,30,857.0,93.0,1.3,17.9,629.0,660.24,510.91
2018,4,24,15,45,831.0,91.5,1.25,17.25,577.5,601.35,468.32
2018,4,24,16,0,805.0,90.0,1.2,16.6,526.0,540.87,423.14
2018,4,24,16,15,776.5,87.0,1.2,16.0,474.0,478.58,375.16
2018,4,24,16,30,748.0,84.0,1.2,15.4,422.0,417.9,326.5
2018,4,24,16,45,675.5,84.5,1.2,14.85,361.0,345.16,267.08
2018,4,24,17,0,603.0,85.0,1.2,14.3,300.0,280.38,212.74
2018,4,24,17,15,593.0,73.5,1.15,13.5,256.5,228.02,166.13
2018,4,24,17,30,583.0,62.0,1.1,12.7,213.0,176.45,119.73
2018,4,24,17,45,496.0,54.0,1.1,11.9,162.0,118.68,73.16
2018,4,24,18,0,409.0,46.0,1.1,11.1,111.0,71.62,39.78
2018,4,24,18,15,294.5,34.5,1.05,10.5,72.5,31.79,18.11
2018,4,24,18,30,180.0,23.0,1.0,9.9,34.0,18.27,1.56
2018,4,24,18,45,90.0,11.5,0.95,9.3,17.0,10.96,0.0
2018,4,24,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,5,15,42.0,6.5,0.9,5.6,7.5,0.0,0.0
2018,4,25,5,30,84.0,13.0,0.9,6.2,15.0,12.39,0.0
2018,4,25,5,45,191.0,25.5,0.9,6.75,44.5,20.09,8.6
2018,4,25,6,0,298.0,38.0,0.9,7.3,74.0,40.57,22.97
2018,4,25,6,15,304.5,48.5,0.85,7.75,101.0,70.87,42.93
2018,4,25,6,30,311.0,59.0,0.8,8.2,128.0,102.69,69.34
2018,4,25,6,45,182.5,87.5,0.8,8.6,130.5,121.93,92.64
2018,4,25,7,0,54.0,116.0,0.8,9.0,133.0,123.23,99.04
2018,4,25,7,15,90.5,137.5,0.75,9.55,172.5,161.67,130.68
2018,4,25,7,30,127.0,159.0,0.7,10.1,212.0,203.18,164.51
2018,4,25,7,45,250.5,164.0,0.7,10.6,286.0,275.67,222.84
2018,4,25,8,0,374.0,169.0,0.7,11.1,360.0,363.64,292.57
2018,4,25,8,15,273.5,209.0,0.7,11.7,356.0,363.52,291.08
2018,4,25,8,30,173.0,249.0,0.7,12.3,352.0,351.89,280.14
2018,4,25,8,45,436.5,203.0,0.65,12.95,490.5,503.23,397.76
2018,4,25,9,0,700.0,157.0,0.6,13.6,629.0,670.18,519.12
2018,4,25,9,15,787.0,135.0,0.6,14.15,696.0,743.8,568.02
2018,4,25,9,30,874.0,113.0,0.6,14.7,763.0,819.07,615.59
2018,4,25,9,45,883.0,115.0,0.65,15.25,797.5,861.84,641.31
2018,4,25,10,0,892.0,117.0,0.7,15.8,832.0,902.24,665.64
2018,4,25,10,15,898.0,118.5,0.7,16.2,859.5,936.83,685.37
2018,4,25,10,30,904.0,120.0,0.7,16.6,887.0,968.47,703.1
2018,4,25,10,45,907.5,121.5,0.75,17.0,907.5,994.61,718.36
2018,4,25,11,0,911.0,123.0,0.8,17.4,928.0,1017.37,731.59
2018,4,25,11,15,913.0,123.5,0.85,17.6,940.5,1034.14,741.72
2018,4,25,11,30,915.0,124.0,0.9,17.8,953.0,1047.31,749.8
2018,4,25,11,45,914.5,125.0,1.0,18.0,958.0,1054.8,755.6
2018,4,25,12,0,914.0,126.0,1.1,18.2,963.0,1058.56,759.22
2018,4,25,12,15,914.5,125.0,1.15,18.2,960.5,1057.54,759.56
2018,4,25,12,30,915.0,124.0,1.2,18.2,958.0,1052.77,757.73
2018,4,25,12,45,914.0,122.5,1.25,18.25,947.5,1042.26,752.3
2018,4,25,13,0,913.0,121.0,1.3,18.3,937.0,1028.08,744.69
2018,4,25,13,15,907.0,121.5,1.35,18.25,918.5,1007.51,733.37
2018,4,25,13,30,901.0,122.0,1.4,18.2,900.0,983.59,719.94
2018,4,25,13,45,893.0,121.0,1.45,18.1,873.5,953.08,702.31
2018,4,25,14,0,885.0,120.0,1.5,18.0,847.0,919.63,682.63
2018,4,25,14,15,874.0,119.5,1.5,17.8,814.0,881.36,659.14
2018,4,25,14,30,863.0,119.0,1.5,17.6,781.0,840.73,633.84
2018,4,25,14,45,848.5,118.0,1.5,17.35,741.5,799.04,607.64
2018,4,25,15,0,834.0,117.0,1.5,17.1,702.0,750.92,576.57
2018,4,25,15,15,818.0,114.5,1.5,17.1,658.5,698.88,541.17
2018,4,25,15,30,802.0,112.0,1.5,17.1,615.0,645.97,503.01
2018,4,25,15,45,778.0,109.5,1.55,16.3,566.0,587.66,461.44
2018,4,25,16,0,754.0,107.0,1.6,15.5,517.0,529.9,418.59
2018,4,25,16,15,721.5,103.5,1.55,14.9,465.0,467.56,369.8
2018,4,25,16,30,689.0,100.0,1.5,14.3,413.0,407.38,321.03
2018,4,25,16,45,648.0,95.0,1.5,13.65,360.5,344.98,269.2
2018,4,25,17,0,607.0,90.0,1.5,13.0,308.0,286.43,219.0
2018,4,25,17,15,552.5,82.0,1.5,12.2,256.0,225.65,166.61
2018,4,25,17,30,498.0,74.0,1.5,11.4,204.0,171.07,119.52
2018,4,25,17,45,418.5,64.0,1.45,10.6,156.0,117.65,76.21
2018,4,25,18,0,339.0,54.0,1.4,9.8,108.0,72.59,43.45
2018,4,25,18,15,231.0,39.0,1.35,9.3,70.0,33.98,20.55
2018,4,25,18,30,123.0,24.0,1.3,8.8,32.0,19.02,3.58
2018,4,25,18,45,61.5,12.0,1.2,8.35,16.0,11.44,0.0
2018,4,25,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,15,8.0,3.5,1.0,5.2,3.5,0.0,0.0
2018,4,26,5,30,16.0,7.0,1.0,5.6,7.0,6.67,0.0
2018,4,26,5,45,55.5,19.5,1.0,6.05,25.5,16.39,6.69
2018,4,26,6,0,95.0,32.0,1.0,6.5,44.0,30.46,18.39
2018,4,26,6,15,128.0,46.0,1.0,6.95,70.0,53.42,35.4
2018,4,26,6,30,161.0,60.0,1.0,7.4,96.0,80.68,57.47
2018,4,26,6,45,92.5,80.0,1.05,7.85,102.0,95.19,73.68
2018,4,26,7,0,24.0,100.0,1.1,8.3,108.0,100.17,80.67
2018,4,26,7,15,37.0,124.5,1.1,8.8,139.0,129.5,105.22
2018,4,26,7,30,50.0,149.0,1.1,9.3,170.0,160.61,130.91
2018,4,26,7,45,53.5,175.5,1.1,9.75,200.5,191.01,155.65
2018,4,26,8,0,57.0,202.0,1.1,10.2,231.0,221.98,180.35
2018,4,26,8,15,120.5,227.5,1.05,10.7,297.0,290.86,235.43
2018,4,26,8,30,184.0,253.0,1.0,11.2,363.0,362.55,291.29
2018,4,26,8,45,446.0,203.5,1.0,11.7,498.5,510.16,407.09
2018,4,26,9,0,708.0,154.0,1.0,12.2,634.0,673.11,528.43
2018,4,26,9,15,790.5,133.0,1.0,12.65,698.5,744.73,577.21
2018,4,26,9,30,873.0,112.0,1.0,13.1,763.0,817.6,624.53
2018,4,26,9,45,889.0,110.0,1.0,13.55,799.5,861.98,651.4
2018,4,26,10,0,905.0,108.0,1.0,14.0,836.0,904.45,676.92
2018,4,26,10,15,912.5,109.0,1.0,14.3,864.5,940.2,698.07
2018,4,26,10,30,920.0,110.0,1.0,14.6,893.0,973.02,717.2
2018,4,26,10,45,925.5,110.5,1.05,14.9,914.5,1000.33,733.67
2018,4,26,11,0,931.0,111.0,1.1,15.2,936.0,1024.28,748.07
2018,4,26,11,15,934.0,111.5,1.15,15.35,949.5,1042.29,759.2
2018,4,26,11,30,937.0,112.0,1.2,15.5,963.0,1056.64,768.19
2018,4,26,11,45,939.0,112.0,1.25,15.65,969.0,1065.73,774.02
2018,4,26,12,0,941.0,112.0,1.3,15.8,975.0,1071.02,777.64
2018,4,26,12,15,941.5,111.5,1.3,15.8,973.0,1070.44,777.22
2018,4,26,12,30,942.0,111.0,1.3,15.8,971.0,1066.02,774.59
2018,4,26,12,45,940.0,110.5,1.35,15.8,960.5,1055.28,769.08
2018,4,26,13,0,938.0,110.0,1.4,15.8,950.0,1040.79,761.33
2018,4,26,13,15,935.5,109.0,1.4,15.75,933.0,1021.62,749.94
2018,4,26,13,30,933.0,108.0,1.4,15.7,916.0,998.86,736.34
2018,4,26,13,45,928.0,106.5,1.45,15.6,890.5,969.82,719.6
2018,4,26,14,0,923.0,105.0,1.5,15.5,865.0,937.55,700.65
2018,4,26,14,15,915.5,103.5,1.5,15.25,832.5,900.09,677.74
2018,4,26,14,30,908.0,102.0,1.5,15.0,800.0,859.91,652.8
2018,4,26,14,45,898.5,100.0,1.5,14.8,762.0,815.15,624.29
2018,4,26,15,0,889.0,98.0,1.5,14.6,724.0,768.27,593.91
2018,4,26,15,15,874.5,96.0,1.5,14.6,679.5,716.02,558.8
2018,4,26,15,30,860.0,94.0,1.5,14.6,635.0,662.61,520.41
2018,4,26,15,45,842.0,91.0,1.55,13.85,586.5,606.84,480.31
2018,4,26,16,0,824.0,88.0,1.6,13.1,538.0,548.73,436.78
2018,4,26,16,15,798.0,85.0,1.6,12.65,486.5,486.76,387.75
2018,4,26,16,30,772.0,82.0,1.6,12.2,435.0,426.08,337.88
2018,4,26,16,45,736.0,78.0,1.6,11.7,381.0,362.23,283.83
2018,4,26,17,0,700.0,74.0,1.6,11.2,327.0,300.47,229.85
2018,4,26,17,15,650.5,68.5,1.55,10.7,274.0,238.03,174.63
2018,4,26,17,30,601.0,63.0,1.5,10.2,221.0,181.0,124.19
2018,4,26,17,45,524.0,55.0,1.45,9.65,170.5,123.53,76.77
2018,4,26,18,0,447.0,47.0,1.4,9.1,120.0,75.49,41.96
2018,4,26,18,15,322.5,36.0,1.35,8.7,79.0,33.62,19.51
2018,4,26,18,30,198.0,25.0,1.3,8.3,38.0,19.84,5.41
2018,4,26,18,45,99.0,12.5,1.25,7.9,19.0,11.91,0.0
2018,4,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,27,5,15,43.5,7.5,0.7,7.6,9.0,0.0,0.0
2018,4,27,5,30,87.0,15.0,0.7,8.0,18.0,14.3,0.0
2018,4,27,5,45,162.5,28.0,0.65,8.4,45.0,21.98,11.43
2018,4,27,6,0,238.0,41.0,0.6,8.8,72.0,41.43,24.41
2018,4,27,6,15,298.5,55.0,0.65,9.2,111.5,77.06,48.14
2018,4,27,6,30,359.0,69.0,0.7,9.6,151.0,120.23,81.78
2018,4,27,6,45,212.0,97.0,0.7,10.05,148.5,137.52,104.13
2018,4,27,7,0,65.0,125.0,0.7,10.5,146.0,134.63,107.64
2018,4,27,7,15,84.5,149.0,0.7,10.95,181.5,168.49,135.63
2018,4,27,7,30,104.0,173.0,0.7,11.4,217.0,207.37,167.22
2018,4,27,7,45,118.0,195.0,0.7,11.85,251.0,242.21,195.03
2018,4,27,8,0,132.0,217.0,0.7,12.3,285.0,278.6,223.54
2018,4,27,8,15,167.0,230.0,0.7,12.7,325.0,319.5,255.32
2018,4,27,8,30,202.0,243.0,0.7,13.1,365.0,363.74,289.15
2018,4,27,8,45,181.0,272.5,0.7,13.5,388.0,390.1,307.66
2018,4,27,9,0,160.0,302.0,0.7,13.9,411.0,414.22,324.09
2018,4,27,9,15,119.5,314.0,0.7,14.25,398.0,403.87,314.3
2018,4,27,9,30,79.0,326.0,0.7,14.6,385.0,382.03,296.13
2018,4,27,9,45,80.5,343.0,0.75,14.9,405.5,404.02,312.06
2018,4,27,10,0,82.0,360.0,0.8,15.2,426.0,425.92,327.44
2018,4,27,10,15,115.0,386.5,0.85,15.35,482.5,495.23,378.16
2018,4,27,10,30,148.0,413.0,0.9,15.5,539.0,557.22,422.32
2018,4,27,10,45,194.5,406.0,0.9,15.7,576.0,598.64,451.79
2018,4,27,11,0,241.0,399.0,0.9,15.9,613.0,651.63,488.91
2018,4,27,11,15,163.5,401.5,0.95,16.0,547.5,571.81,430.58
2018,4,27,11,30,86.0,404.0,1.0,16.1,482.0,488.19,369.37
2018,4,27,11,45,78.0,402.5,1.0,16.2,473.5,479.44,363.29
2018,4,27,12,0,70.0,401.0,1.0,16.3,465.0,470.19,356.23
2018,4,27,12,15,48.0,361.5,1.05,16.3,405.5,407.26,310.26
2018,4,27,12,30,26.0,322.0,1.1,16.3,346.0,344.45,263.79
2018,4,27,12,45,56.5,364.0,1.15,16.25,415.0,417.29,319.48
2018,4,27,13,0,87.0,406.0,1.2,16.2,484.0,489.43,372.74
2018,4,27,13,15,167.0,400.0,1.2,16.1,546.0,569.19,432.38
2018,4,27,13,30,247.0,394.0,1.2,16.0,608.0,644.16,487.21
2018,4,27,13,45,149.0,359.5,1.25,15.9,487.5,501.66,383.75
2018,4,27,14,0,51.0,325.0,1.3,15.8,367.0,364.81,281.67
2018,4,27,14,15,69.0,313.0,1.35,15.65,367.5,366.02,284.78
2018,4,27,14,30,87.0,301.0,1.4,15.5,368.0,365.82,285.96
2018,4,27,14,45,189.0,304.5,1.4,15.3,440.5,453.03,354.84
2018,4,27,15,0,291.0,308.0,1.4,15.1,513.0,530.19,413.93
2018,4,27,15,15,372.5,268.0,1.4,15.1,514.0,532.27,417.05
2018,4,27,15,30,454.0,228.0,1.4,15.1,515.0,532.24,418.51
2018,4,27,15,45,474.5,202.0,1.45,14.55,481.5,494.05,391.16
2018,4,27,16,0,495.0,176.0,1.5,14.0,448.0,452.76,360.58
2018,4,27,16,15,526.5,151.5,1.5,13.65,415.5,415.3,331.09
2018,4,27,16,30,558.0,127.0,1.5,13.3,383.0,376.12,298.62
2018,4,27,16,45,565.5,110.0,1.55,12.9,342.5,327.97,257.67
2018,4,27,17,0,573.0,93.0,1.6,12.5,302.0,278.23,213.73
2018,4,27,17,15,554.0,83.0,1.55,12.05,258.5,226.9,167.76
2018,4,27,17,30,535.0,73.0,1.5,11.6,215.0,177.45,123.3
2018,4,27,17,45,461.5,64.0,1.45,11.1,167.0,123.56,79.18
2018,4,27,18,0,388.0,55.0,1.4,10.6,119.0,78.78,46.7
2018,4,27,18,15,270.5,42.0,1.35,10.15,79.0,37.14,22.74
2018,4,27,18,30,153.0,29.0,1.3,9.7,39.0,23.1,8.48
2018,4,27,18,45,78.5,15.5,1.25,9.25,20.5,14.77,0.0
2018,4,27,19,0,4.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.5,0.95,8.3,7.0,0.0,0.0
2018,4,28,5,30,36.0,13.0,1.0,8.6,14.0,12.39,0.0
2018,4,28,5,45,155.0,28.0,1.05,8.95,46.5,21.91,11.83
2018,4,28,6,0,274.0,43.0,1.1,9.3,79.0,44.76,26.2
2018,4,28,6,15,249.0,57.5,1.15,9.65,101.5,74.99,48.34
2018,4,28,6,30,224.0,72.0,1.2,10.0,124.0,101.89,72.23
2018,4,28,6,45,215.5,96.0,1.3,10.35,156.5,137.6,104.26
2018,4,28,7,0,207.0,120.0,1.4,10.7,189.0,172.53,135.52
2018,4,28,7,15,392.0,117.0,1.35,11.05,275.0,249.29,196.73
2018,4,28,7,30,577.0,114.0,1.3,11.4,361.0,347.84,276.29
2018,4,28,7,45,653.5,110.0,1.3,11.7,423.5,414.0,330.67
2018,4,28,8,0,730.0,106.0,1.3,12.0,486.0,487.32,389.52
2018,4,28,8,15,601.0,148.5,1.25,12.25,481.5,497.79,397.52
2018,4,28,8,30,472.0,191.0,1.2,12.5,477.0,490.03,390.53
2018,4,28,8,45,275.5,215.5,1.2,12.7,385.5,401.99,321.15
2018,4,28,9,0,79.0,240.0,1.2,12.9,294.0,288.29,229.25
2018,4,28,9,15,47.0,235.0,1.15,13.05,267.5,263.02,208.66
2018,4,28,9,30,15.0,230.0,1.1,13.2,241.0,229.35,180.8
2018,4,28,9,45,23.5,263.5,1.1,13.4,282.0,276.23,217.3
2018,4,28,10,0,32.0,297.0,1.1,13.6,323.0,318.44,249.22
2018,4,28,10,15,19.0,231.5,1.15,13.7,247.0,242.56,189.93
2018,4,28,10,30,6.0,166.0,1.2,13.8,171.0,161.86,126.12
2018,4,28,10,45,17.0,228.0,1.2,13.9,243.0,238.74,187.14
2018,4,28,11,0,28.0,290.0,1.2,14.0,315.0,312.27,243.49
2018,4,28,11,15,37.0,333.5,1.25,14.0,367.0,366.01,283.88
2018,4,28,11,30,46.0,377.0,1.3,14.0,419.0,420.2,324.11
2018,4,28,11,45,82.5,395.5,1.3,13.95,471.5,476.45,366.45
2018,4,28,12,0,119.0,414.0,1.3,13.9,524.0,544.28,416.32
2018,4,28,12,15,107.0,423.5,1.35,13.85,522.0,541.94,413.85
2018,4,28,12,30,95.0,433.0,1.4,13.8,520.0,527.56,403.46
2018,4,28,12,45,128.0,433.0,1.4,13.75,549.0,570.49,435.78
2018,4,28,13,0,161.0,433.0,1.4,13.7,578.0,600.55,458.27
2018,4,28,13,15,198.5,428.0,1.45,13.6,603.0,628.0,479.54
2018,4,28,13,30,236.0,423.0,1.5,13.5,628.0,653.14,499.13
2018,4,28,13,45,305.5,373.5,1.55,13.4,631.0,668.86,513.55
2018,4,28,14,0,375.0,324.0,1.6,13.3,634.0,669.95,517.79
2018,4,28,14,15,602.5,230.5,1.65,13.3,706.5,769.01,594.85
2018,4,28,14,30,830.0,137.0,1.7,13.3,779.0,835.72,643.89
2018,4,28,14,45,666.5,188.0,1.7,13.3,687.0,728.74,567.61
2018,4,28,15,0,503.0,239.0,1.7,13.3,595.0,625.39,490.8
2018,4,28,15,15,482.5,230.5,1.7,13.3,555.0,578.02,456.72
2018,4,28,15,30,462.0,222.0,1.7,13.3,515.0,531.17,421.81
2018,4,28,15,45,441.0,209.0,1.7,12.95,471.0,480.39,383.74
2018,4,28,16,0,420.0,196.0,1.7,12.6,427.0,430.76,345.57
2018,4,28,16,15,488.0,160.0,1.7,12.35,404.0,404.3,324.7
2018,4,28,16,30,556.0,124.0,1.7,12.1,381.0,372.14,297.38
2018,4,28,16,45,618.0,100.5,1.7,11.85,353.5,338.55,266.73
2018,4,28,17,0,680.0,77.0,1.7,11.6,326.0,296.89,227.29
2018,4,28,17,15,631.5,71.0,1.65,11.25,274.0,235.49,172.92
2018,4,28,17,30,583.0,65.0,1.6,10.9,222.0,179.39,123.37
2018,4,28,17,45,498.5,57.0,1.55,10.5,170.5,122.04,76.48
2018,4,28,18,0,414.0,49.0,1.5,10.1,119.0,75.04,42.65
2018,4,28,18,15,315.5,38.5,1.45,9.75,81.0,36.03,21.4
2018,4,28,18,30,217.0,28.0,1.4,9.4,43.0,22.24,9.0
2018,4,28,18,45,113.5,15.0,1.35,9.05,22.5,14.3,0.0
2018,4,28,19,0,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,1.3,8.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,5,15,7.0,3.0,1.15,8.15,3.5,0.0,0.0
2018,4,29,5,30,14.0,6.0,1.2,8.4,7.0,5.72,0.0
2018,4,29,5,45,52.5,16.0,1.25,8.6,22.5,13.58,5.45
2018,4,29,6,0,91.0,26.0,1.3,8.8,38.0,25.89,14.31
2018,4,29,6,15,53.0,30.5,1.4,9.1,38.5,33.59,21.21
2018,4,29,6,30,15.0,35.0,1.5,9.4,39.0,35.32,24.5
2018,4,29,6,45,7.5,45.0,1.55,9.65,47.0,43.46,32.0
2018,4,29,7,0,0.0,55.0,1.6,9.9,55.0,51.12,38.85
2018,4,29,7,15,1.0,82.0,1.65,10.15,82.5,76.63,60.59
2018,4,29,7,30,2.0,109.0,1.7,10.4,110.0,102.32,82.1
2018,4,29,7,45,9.5,142.5,1.7,10.6,147.5,137.39,111.12
2018,4,29,8,0,17.0,176.0,1.7,10.8,185.0,173.57,140.6
2018,4,29,8,15,10.0,159.0,1.7,11.05,164.5,154.57,124.3
2018,4,29,8,30,3.0,142.0,1.7,11.3,144.0,134.75,107.44
2018,4,29,8,45,18.0,186.0,1.75,11.55,198.5,186.81,149.98
2018,4,29,9,0,33.0,230.0,1.8,11.8,253.0,245.5,196.86
2018,4,29,9,15,21.0,202.5,1.8,12.05,217.5,211.2,168.43
2018,4,29,9,30,9.0,175.0,1.8,12.3,182.0,171.74,136.03
2018,4,29,9,45,8.5,188.5,1.8,12.55,195.0,184.65,146.1
2018,4,29,10,0,8.0,202.0,1.8,12.8,208.0,197.55,155.96
2018,4,29,10,15,10.0,213.0,1.8,12.9,221.0,210.28,165.83
2018,4,29,10,30,12.0,224.0,1.8,13.0,234.0,223.11,175.75
2018,4,29,10,45,22.5,274.5,1.85,13.05,294.0,290.42,228.52
2018,4,29,11,0,33.0,325.0,1.9,13.1,354.0,352.4,276.02
2018,4,29,11,15,30.0,318.5,1.9,13.1,345.5,343.67,268.78
2018,4,29,11,30,27.0,312.0,1.9,13.1,337.0,334.67,261.72
2018,4,29,11,45,20.5,284.5,1.9,13.1,303.5,300.65,235.37
2018,4,29,12,0,14.0,257.0,1.9,13.1,270.0,258.5,202.6
2018,4,29,12,15,19.0,283.0,1.9,13.15,300.5,288.86,226.47
2018,4,29,12,30,24.0,309.0,1.9,13.2,331.0,328.87,257.27
2018,4,29,12,45,39.0,343.5,1.9,13.2,379.0,378.45,295.46
2018,4,29,13,0,54.0,378.0,1.9,13.2,427.0,427.64,332.82
2018,4,29,13,15,61.0,380.0,1.85,13.2,434.0,435.13,338.47
2018,4,29,13,30,68.0,382.0,1.8,13.2,441.0,442.06,343.96
2018,4,29,13,45,82.5,351.0,1.8,13.2,420.5,421.56,329.65
2018,4,29,14,0,97.0,320.0,1.8,13.2,400.0,409.21,321.49
2018,4,29,14,15,107.5,294.0,1.8,13.15,379.5,387.83,306.3
2018,4,29,14,30,118.0,268.0,1.8,13.1,359.0,365.52,290.28
2018,4,29,14,45,180.0,266.5,1.8,13.05,398.0,407.16,324.46
2018,4,29,15,0,242.0,265.0,1.8,13.0,437.0,449.76,358.37
2018,4,29,15,15,319.0,231.0,1.8,13.0,443.0,457.12,365.78
2018,4,29,15,30,396.0,197.0,1.8,13.0,449.0,463.15,371.73
2018,4,29,15,45,474.5,171.5,1.8,12.7,450.5,463.28,372.78
2018,4,29,16,0,553.0,146.0,1.8,12.4,452.0,457.49,368.24
2018,4,29,16,15,649.0,117.0,1.85,12.1,443.0,444.3,356.86
2018,4,29,16,30,745.0,88.0,1.9,11.8,434.0,419.88,334.63
2018,4,29,16,45,711.5,83.5,1.9,11.5,381.5,357.24,280.93
2018,4,29,17,0,678.0,79.0,1.9,11.2,329.0,298.17,228.87
2018,4,29,17,15,631.0,72.5,1.85,10.85,276.5,236.82,174.45
2018,4,29,17,30,584.0,66.0,1.8,10.5,224.0,180.6,124.64
2018,4,29,17,45,513.0,58.0,1.75,10.15,175.0,125.07,78.55
2018,4,29,18,0,442.0,50.0,1.7,9.8,126.0,78.2,44.31
2018,4,29,18,15,327.5,39.5,1.65,9.5,85.0,37.22,22.23
2018,4,29,18,30,213.0,29.0,1.6,9.2,44.0,23.01,10.38
2018,4,29,18,45,111.5,15.5,1.55,8.85,23.0,14.77,0.0
2018,4,29,19,0,10.0,2.0,1.5,8.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,1.45,8.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.1,7.95,1.5,1.43,0.0
2018,4,30,5,30,0.0,3.0,1.1,8.1,3.0,2.86,0.0
2018,4,30,5,45,0.0,4.5,1.1,8.25,4.5,4.16,0.0
2018,4,30,6,0,0.0,6.0,1.1,8.4,6.0,5.55,0.0
2018,4,30,6,15,0.0,14.5,1.1,8.65,14.5,13.43,6.06
2018,4,30,6,30,0.0,23.0,1.1,8.9,23.0,21.32,13.05
2018,4,30,6,45,3.0,47.0,1.1,9.15,48.0,44.33,33.03
2018,4,30,7,0,6.0,71.0,1.1,9.4,73.0,67.72,53.11
2018,4,30,7,15,15.0,96.0,1.1,9.75,102.0,94.42,75.57
2018,4,30,7,30,24.0,121.0,1.1,10.1,131.0,123.69,99.92
2018,4,30,7,45,30.0,158.0,1.1,10.4,172.5,163.36,132.54
2018,4,30,8,0,36.0,195.0,1.1,10.7,214.0,204.14,165.35
2018,4,30,8,15,82.5,231.5,1.1,11.05,280.5,268.47,216.85
2018,4,30,8,30,129.0,268.0,1.1,11.4,347.0,342.9,275.04
2018,4,30,8,45,134.5,294.5,1.05,11.7,382.0,380.42,302.66
2018,4,30,9,0,140.0,321.0,1.0,12.0,417.0,418.3,330.18
2018,4,30,9,15,205.0,333.5,1.05,12.3,483.5,487.54,382.59
2018,4,30,9,30,270.0,346.0,1.1,12.6,550.0,569.16,442.56
2018,4,30,9,45,304.0,357.0,1.15,12.85,596.5,620.57,478.96
2018,4,30,10,0,338.0,368.0,1.2,13.1,643.0,673.34,516.04
2018,4,30,10,15,291.5,390.5,1.25,13.2,633.5,666.32,508.88
2018,4,30,10,30,245.0,413.0,1.3,13.3,624.0,655.58,499.65
2018,4,30,10,45,393.0,367.0,1.4,13.35,714.5,764.77,580.93
2018,4,30,11,0,541.0,321.0,1.5,13.4,805.0,871.13,657.13
2018,4,30,11,15,719.5,233.0,1.55,13.35,887.0,969.15,725.96
2018,4,30,11,30,898.0,145.0,1.6,13.3,969.0,1050.19,778.22
2018,4,30,11,45,899.0,145.5,1.7,13.2,974.0,1058.3,784.04
2018,4,30,12,0,900.0,146.0,1.8,13.1,979.0,1062.78,788.59
2018,4,30,12,15,898.5,146.5,1.85,12.95,976.5,1061.1,788.66
2018,4,30,12,30,897.0,147.0,1.9,12.8,974.0,1055.78,786.54
2018,4,30,12,45,893.0,147.5,1.95,12.7,963.0,1044.37,780.43
2018,4,30,13,0,889.0,148.0,2.0,12.6,952.0,1029.46,772.14
2018,4,30,13,15,886.0,146.5,2.0,12.55,934.0,1010.11,760.18
2018,4,30,13,30,883.0,145.0,2.0,12.5,916.0,987.39,746.06
2018,4,30,13,45,878.0,142.0,2.0,12.5,890.5,958.09,727.41
2018,4,30,14,0,873.0,139.0,2.0,12.5,865.0,932.19,711.09
2018,4,30,14,15,865.0,137.0,2.05,12.35,833.0,894.81,687.71
2018,4,30,14,30,857.0,135.0,2.1,12.2,801.0,854.91,662.39
2018,4,30,14,45,845.0,133.0,2.1,12.05,762.5,809.57,632.42
2018,4,30,15,0,833.0,131.0,2.1,11.9,724.0,762.47,600.82
2018,4,30,15,15,816.5,128.0,2.1,11.9,679.5,709.71,563.2
2018,4,30,15,30,800.0,125.0,2.1,11.9,635.0,656.13,523.38
2018,4,30,15,45,777.5,121.5,2.1,11.45,586.0,598.28,479.98
2018,4,30,16,0,755.0,118.0,2.1,11.0,537.0,540.22,435.01
2018,4,30,16,15,723.0,114.0,2.1,10.65,484.5,477.7,384.87
2018,4,30,16,30,691.0,110.0,2.1,10.3,432.0,417.27,334.76
2018,4,30,16,45,648.5,105.0,2.1,9.95,378.5,354.31,281.22
2018,4,30,17,0,606.0,100.0,2.1,9.6,325.0,295.37,229.69
2018,4,30,17,15,550.5,92.5,2.05,9.3,272.5,235.0,176.64
2018,4,30,17,30,495.0,85.0,2.0,9.0,220.0,179.16,127.83
2018,4,30,17,45,415.5,74.5,1.95,8.7,171.0,125.51,83.8
2018,4,30,18,0,336.0,64.0,1.9,8.4,122.0,81.43,51.38
2018,4,30,18,15,231.0,48.5,1.85,8.2,82.0,42.31,27.57
2018,4,30,18,30,126.0,33.0,1.8,8.0,42.0,26.83,13.94
2018,4,30,18,45,64.5,17.5,1.75,7.8,22.0,16.68,0.0
2018,4,30,19,0,3.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,1.7,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,1.2,6.95,8.0,7.15,0.0
2018,5,1,5,30,13.0,15.0,1.2,7.1,16.0,13.79,0.0
2018,5,1,5,45,36.5,33.0,1.25,7.3,38.0,28.15,18.14
2018,5,1,6,0,60.0,51.0,1.3,7.5,60.0,46.68,32.87
2018,5,1,6,15,94.0,71.0,1.25,7.65,91.0,73.05,53.7
2018,5,1,6,30,128.0,91.0,1.2,7.8,122.0,103.97,79.02
2018,5,1,6,45,137.0,111.0,1.2,7.95,151.5,133.66,104.92
2018,5,1,7,0,146.0,131.0,1.2,8.1,181.0,164.55,131.82
2018,5,1,7,15,262.0,139.5,1.15,8.4,247.5,224.45,180.43
2018,5,1,7,30,378.0,148.0,1.1,8.7,314.0,299.37,241.67
2018,5,1,7,45,231.5,167.5,1.05,8.95,273.0,270.93,220.44
2018,5,1,8,0,85.0,187.0,1.0,9.2,232.0,221.62,180.31
2018,5,1,8,15,298.5,194.5,0.95,9.7,374.5,363.68,295.63
2018,5,1,8,30,512.0,202.0,0.9,10.2,517.0,526.0,420.36
2018,5,1,8,45,648.0,171.0,0.85,10.7,599.5,616.52,486.75
2018,5,1,9,0,784.0,140.0,0.8,11.2,682.0,712.79,555.72
2018,5,1,9,15,810.0,136.5,0.8,11.75,725.0,764.16,588.95
2018,5,1,9,30,836.0,133.0,0.8,12.3,768.0,815.07,620.78
2018,5,1,9,45,862.5,126.0,0.8,12.9,806.5,856.85,645.72
2018,5,1,10,0,889.0,119.0,0.8,13.5,845.0,902.24,672.72
2018,5,1,10,15,896.0,120.0,0.8,13.9,873.0,936.71,692.6
2018,5,1,10,30,903.0,121.0,0.8,14.3,901.0,968.29,710.57
2018,5,1,10,45,908.0,122.0,0.85,14.7,922.0,994.91,726.34
2018,5,1,11,0,913.0,123.0,0.9,15.1,943.0,1018.24,740.08
2018,5,1,11,15,916.5,123.0,0.95,15.35,956.0,1035.67,750.59
2018,5,1,11,30,920.0,123.0,1.0,15.6,969.0,1049.53,759.03
2018,5,1,11,45,922.0,122.5,1.05,15.8,974.5,1057.75,764.22
2018,5,1,12,0,924.0,122.0,1.1,16.0,980.0,1062.27,767.3
2018,5,1,12,15,924.0,122.5,1.1,16.1,978.0,1062.06,766.83
2018,5,1,12,30,924.0,123.0,1.1,16.2,976.0,1058.11,764.23
2018,5,1,12,45,922.5,122.0,1.15,16.25,965.5,1047.42,758.73
2018,5,1,13,0,921.0,121.0,1.2,16.3,955.0,1033.07,751.07
2018,5,1,13,15,918.0,119.5,1.2,16.3,937.0,1013.15,739.16
2018,5,1,13,30,915.0,118.0,1.2,16.3,919.0,989.77,725.14
2018,5,1,13,45,910.0,116.0,1.25,16.3,893.5,960.68,708.32
2018,5,1,14,0,905.0,114.0,1.3,16.3,868.0,928.47,689.35
2018,5,1,14,15,887.5,117.0,1.3,16.15,833.0,887.66,664.14
2018,5,1,14,30,870.0,120.0,1.3,16.0,798.0,844.89,637.41
2018,5,1,14,45,764.5,155.5,1.35,15.85,730.0,768.74,587.89
2018,5,1,15,0,659.0,191.0,1.4,15.7,662.0,695.18,536.5
2018,5,1,15,15,528.0,219.5,1.4,15.7,582.0,597.64,465.1
2018,5,1,15,30,397.0,248.0,1.4,15.7,502.0,507.48,397.53
2018,5,1,15,45,453.5,212.5,1.4,15.1,481.5,490.28,386.87
2018,5,1,16,0,510.0,177.0,1.4,14.5,461.0,460.81,365.44
2018,5,1,16,15,562.0,144.5,1.45,14.0,430.5,427.8,339.86
2018,5,1,16,30,614.0,112.0,1.5,13.5,400.0,385.33,305.13
2018,5,1,16,45,606.0,98.5,1.55,13.0,354.5,331.7,259.89
2018,5,1,17,0,598.0,85.0,1.6,12.5,309.0,278.25,213.16
2018,5,1,17,15,578.0,76.5,1.6,11.9,265.5,226.87,167.17
2018,5,1,17,30,558.0,68.0,1.6,11.3,222.0,177.43,122.67
2018,5,1,17,45,485.5,61.0,1.6,10.75,174.5,124.27,78.96
2018,5,1,18,0,413.0,54.0,1.6,10.2,127.0,79.97,46.82
2018,5,1,18,15,300.5,42.5,1.55,9.75,86.5,38.51,23.42
2018,5,1,18,30,188.0,31.0,1.5,9.3,46.0,24.54,12.81
2018,5,1,18,45,98.0,16.5,1.4,8.85,24.0,15.73,0.0
2018,5,1,19,0,8.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,5,1,19,15,4.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,0.9,7.2,3.5,3.34,0.0
2018,5,2,5,30,4.0,7.0,0.9,7.3,7.0,6.57,0.0
2018,5,2,5,45,2.0,13.0,0.85,7.45,13.0,12.04,4.65
2018,5,2,6,0,0.0,19.0,0.8,7.6,19.0,17.61,9.54
2018,5,2,6,15,0.0,30.5,0.8,7.95,30.5,28.3,19.09
2018,5,2,6,30,0.0,42.0,0.8,8.3,42.0,39.01,28.58
2018,5,2,6,45,2.0,72.5,0.8,8.65,73.0,67.69,53.41
2018,5,2,7,0,4.0,103.0,0.8,9.0,104.0,96.59,77.95
2018,5,2,7,15,41.5,139.0,0.75,9.55,157.0,144.48,117.23
2018,5,2,7,30,79.0,175.0,0.7,10.1,210.0,196.64,159.48
2018,5,2,7,45,313.0,164.5,0.7,10.65,327.5,305.64,246.49
2018,5,2,8,0,547.0,154.0,0.7,11.2,445.0,439.43,350.96
2018,5,2,8,15,681.0,130.0,0.7,11.75,527.0,526.12,416.83
2018,5,2,8,30,815.0,106.0,0.7,12.3,609.0,621.15,487.36
2018,5,2,8,45,840.0,105.5,0.7,12.85,657.0,678.16,527.27
2018,5,2,9,0,865.0,105.0,0.7,13.4,705.0,732.35,563.62
2018,5,2,9,15,879.0,106.0,0.7,13.9,746.0,781.81,594.56
2018,5,2,9,30,893.0,107.0,0.7,14.4,787.0,829.73,623.88
2018,5,2,9,45,905.0,106.5,0.65,14.9,822.0,872.62,648.4
2018,5,2,10,0,917.0,106.0,0.6,15.4,857.0,913.28,670.96
2018,5,2,10,15,923.5,107.0,0.65,15.85,885.0,948.06,691.59
2018,5,2,10,30,930.0,108.0,0.7,16.3,913.0,979.84,710.27
2018,5,2,10,45,934.5,108.5,0.7,16.75,933.5,1006.04,724.29
2018,5,2,11,0,939.0,109.0,0.7,17.2,954.0,1028.82,736.2
2018,5,2,11,15,942.0,109.5,0.8,17.4,967.5,1046.61,748.1
2018,5,2,11,30,945.0,110.0,0.9,17.6,981.0,1060.73,757.88
2018,5,2,11,45,946.5,109.5,0.95,17.8,986.0,1068.59,762.82
2018,5,2,12,0,948.0,109.0,1.0,18.0,991.0,1072.64,765.62
2018,5,2,12,15,948.0,108.5,1.05,18.05,988.0,1071.36,765.73
2018,5,2,12,30,948.0,108.0,1.1,18.1,985.0,1066.25,763.64
2018,5,2,12,45,946.0,107.5,1.15,18.15,974.5,1055.34,758.09
2018,5,2,13,0,944.0,107.0,1.2,18.2,964.0,1040.69,750.34
2018,5,2,13,15,940.0,107.0,1.2,18.1,946.0,1020.97,738.95
2018,5,2,13,30,936.0,107.0,1.2,18.0,928.0,997.74,725.43
2018,5,2,13,45,930.0,106.0,1.25,17.95,902.0,968.26,708.66
2018,5,2,14,0,924.0,105.0,1.3,17.9,876.0,935.64,689.74
2018,5,2,14,15,916.0,103.5,1.3,17.7,843.5,897.82,666.86
2018,5,2,14,30,908.0,102.0,1.3,17.5,811.0,857.35,642.01
2018,5,2,14,45,898.0,100.0,1.25,17.3,772.5,812.38,613.18
2018,5,2,15,0,888.0,98.0,1.2,17.1,734.0,765.35,582.65
2018,5,2,15,15,874.5,95.5,1.2,17.1,690.0,713.57,548.53
2018,5,2,15,30,861.0,93.0,1.2,17.1,646.0,660.56,511.09
2018,5,2,15,45,842.5,91.0,1.2,16.5,598.0,605.53,471.64
2018,5,2,16,0,824.0,89.0,1.2,15.9,550.0,548.44,429.2
2018,5,2,16,15,801.0,85.0,1.15,15.45,498.5,487.26,381.53
2018,5,2,16,30,778.0,81.0,1.1,15.0,447.0,427.05,332.86
2018,5,2,16,45,746.0,77.0,1.1,14.55,394.5,364.71,281.05
2018,5,2,17,0,714.0,73.0,1.1,14.1,342.0,305.02,229.67
2018,5,2,17,15,668.0,68.0,1.05,13.5,289.0,242.27,175.17
2018,5,2,17,30,622.0,63.0,1.0,12.9,236.0,185.62,125.75
2018,5,2,17,45,552.5,56.0,0.95,12.25,185.5,129.01,79.35
2018,5,2,18,0,483.0,49.0,0.9,11.6,135.0,80.79,44.5
2018,5,2,18,15,372.5,39.0,0.9,10.9,92.5,37.7,21.73
2018,5,2,18,30,262.0,29.0,0.9,10.2,50.0,23.97,12.84
2018,5,2,18,45,141.5,16.0,0.85,9.55,26.5,15.25,0.0
2018,5,2,19,0,21.0,3.0,0.8,8.9,3.0,0.0,0.0
2018,5,2,19,15,10.5,1.5,0.8,8.65,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,15,3.0,3.0,0.8,8.05,3.0,2.86,0.0
2018,5,3,5,30,6.0,6.0,0.8,8.1,6.0,5.63,0.0
2018,5,3,5,45,3.0,11.5,0.8,8.2,11.5,10.65,3.51
2018,5,3,6,0,0.0,17.0,0.8,8.3,17.0,15.75,7.93
2018,5,3,6,15,20.0,28.5,0.8,8.45,33.5,28.88,18.69
2018,5,3,6,30,40.0,40.0,0.8,8.6,50.0,44.19,31.27
2018,5,3,6,45,26.0,65.0,0.75,8.75,72.0,66.59,51.52
2018,5,3,7,0,12.0,90.0,0.7,8.9,94.0,86.96,69.51
2018,5,3,7,15,16.5,106.5,0.7,9.2,113.0,104.69,84.3
2018,5,3,7,30,21.0,123.0,0.7,9.5,132.0,124.3,100.47
2018,5,3,7,45,21.0,141.0,0.7,9.8,151.0,142.95,115.62
2018,5,3,8,0,21.0,159.0,0.7,10.1,170.0,159.48,128.76
2018,5,3,8,15,25.0,180.5,0.7,10.7,195.0,186.18,149.87
2018,5,3,8,30,29.0,202.0,0.7,11.3,220.0,211.2,169.2
2018,5,3,8,45,44.0,239.5,0.75,11.85,269.0,259.72,207.1
2018,5,3,9,0,59.0,277.0,0.8,12.4,318.0,309.94,245.41
2018,5,3,9,15,107.5,317.5,0.8,12.9,397.5,396.93,311.41
2018,5,3,9,30,156.0,358.0,0.8,13.4,477.0,481.85,373.51
2018,5,3,9,45,396.5,294.5,0.85,13.9,615.5,641.97,493.47
2018,5,3,10,0,637.0,231.0,0.9,14.4,754.0,805.73,609.41
2018,5,3,10,15,781.0,172.0,0.9,14.75,835.0,892.23,664.51
2018,5,3,10,30,925.0,113.0,0.9,15.1,916.0,980.16,718.61
2018,5,3,10,45,930.5,113.5,0.9,15.45,937.0,1007.13,732.77
2018,5,3,11,0,936.0,114.0,0.9,15.8,958.0,1030.75,745.67
2018,5,3,11,15,940.0,113.5,0.9,16.0,971.5,1048.4,755.29
2018,5,3,11,30,944.0,113.0,0.9,16.2,985.0,1062.43,762.81
2018,5,3,11,45,946.5,112.5,0.95,16.4,990.5,1071.24,768.37
2018,5,3,12,0,949.0,112.0,1.0,16.6,996.0,1076.27,771.78
2018,5,3,12,15,951.0,110.0,1.0,16.8,994.0,1075.43,770.63
2018,5,3,12,30,953.0,108.0,1.0,17.0,992.0,1070.75,767.33
2018,5,3,12,45,954.0,105.5,1.05,17.15,982.0,1060.69,762.09
2018,5,3,13,0,955.0,103.0,1.1,17.3,972.0,1046.8,754.59
2018,5,3,13,15,952.0,102.0,1.1,17.4,953.5,1026.82,742.51
2018,5,3,13,30,949.0,101.0,1.1,17.5,935.0,1003.26,728.3
2018,5,3,13,45,944.0,99.5,1.15,17.55,909.5,973.87,711.46
2018,5,3,14,0,939.0,98.0,1.2,17.6,884.0,941.25,692.43
2018,5,3,14,15,931.5,97.0,1.25,17.5,851.5,903.94,670.51
2018,5,3,14,30,924.0,96.0,1.3,17.4,819.0,863.9,646.48
2018,5,3,14,45,914.0,94.0,1.3,17.3,780.0,818.35,617.72
2018,5,3,15,0,904.0,92.0,1.3,17.2,741.0,770.72,587.15
2018,5,3,15,15,889.5,90.5,1.3,17.2,696.5,718.62,552.77
2018,5,3,15,30,875.0,89.0,1.3,17.2,652.0,665.34,515.26
2018,5,3,15,45,856.0,86.5,1.3,16.8,603.0,607.46,473.36
2018,5,3,16,0,837.0,84.0,1.3,16.4,554.0,550.27,430.44
2018,5,3,16,15,812.0,81.0,1.25,16.05,502.0,488.51,382.13
2018,5,3,16,30,787.0,78.0,1.2,15.7,450.0,427.92,333.02
2018,5,3,16,45,754.5,75.5,1.2,15.3,398.0,366.46,281.81
2018,5,3,17,0,722.0,73.0,1.2,14.9,346.0,307.65,231.1
2018,5,3,17,15,673.5,68.0,1.2,14.25,292.5,243.79,175.96
2018,5,3,17,30,625.0,63.0,1.2,13.6,239.0,186.35,126.08
2018,5,3,17,45,550.5,56.5,1.15,12.9,187.5,129.35,79.61
2018,5,3,18,0,476.0,50.0,1.1,12.2,136.0,81.35,45.12
2018,5,3,18,15,367.0,40.5,1.15,11.6,94.0,39.17,22.82
2018,5,3,18,30,258.0,31.0,1.2,11.0,52.0,25.83,14.64
2018,5,3,18,45,142.5,18.0,1.25,10.35,28.0,17.16,0.0
2018,5,3,19,0,27.0,5.0,1.3,9.7,4.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.3,9.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
