Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,73.5,11.0,0.5,6.85,15.0,10.48,0.0
2018,5,4,5,30,147.0,22.0,0.5,7.2,30.0,17.46,0.0
2018,5,4,5,45,247.5,35.0,0.45,7.6,65.5,27.27,18.01
2018,5,4,6,0,348.0,48.0,0.4,8.0,101.0,55.89,32.97
2018,5,4,6,15,368.5,61.5,0.5,8.6,137.5,92.97,58.66
2018,5,4,6,30,389.0,75.0,0.6,9.2,174.0,133.71,92.29
2018,5,4,6,45,376.5,96.5,0.7,9.85,210.0,176.74,131.16
2018,5,4,7,0,364.0,118.0,0.8,10.5,246.0,218.28,168.65
2018,5,4,7,15,410.5,130.5,0.8,11.15,296.5,270.24,212.35
2018,5,4,7,30,457.0,143.0,0.8,11.8,347.0,327.22,259.25
2018,5,4,7,45,488.0,154.0,0.85,12.45,395.5,380.32,302.26
2018,5,4,8,0,519.0,165.0,0.9,13.1,444.0,436.07,346.1
2018,5,4,8,15,579.5,163.0,0.75,13.9,501.5,501.16,394.36
2018,5,4,8,30,640.0,161.0,0.6,14.7,559.0,568.49,442.07
2018,5,4,8,45,542.5,209.5,0.5,15.5,564.0,581.01,446.79
2018,5,4,9,0,445.0,258.0,0.4,16.3,569.0,585.98,445.73
2018,5,4,9,15,468.5,269.5,0.3,17.2,613.5,636.66,478.19
2018,5,4,9,30,492.0,281.0,0.2,18.1,658.0,687.87,509.22
2018,5,4,9,45,496.5,296.5,0.15,19.05,691.5,727.34,531.65
2018,5,4,10,0,501.0,312.0,0.1,20.0,725.0,765.44,552.74
2018,5,4,10,15,457.0,341.0,0.2,20.6,727.0,771.69,554.46
2018,5,4,10,30,413.0,370.0,0.3,21.2,729.0,773.64,554.07
2018,5,4,10,45,388.5,389.5,0.4,21.85,733.5,773.18,552.92
2018,5,4,11,0,364.0,409.0,0.5,22.5,738.0,778.0,555.03
2018,5,4,11,15,385.0,410.0,0.6,22.55,762.5,806.23,574.75
2018,5,4,11,30,406.0,411.0,0.7,22.6,787.0,833.25,593.36
2018,5,4,11,45,441.5,403.0,0.8,22.7,813.5,872.63,619.98
2018,5,4,12,0,477.0,395.0,0.9,22.8,840.0,902.12,640.3
2018,5,4,12,15,442.5,402.5,0.9,22.8,814.5,874.39,621.59
2018,5,4,12,30,408.0,410.0,0.9,22.8,789.0,836.41,597.19
2018,5,4,12,45,595.5,309.0,0.95,22.75,855.5,925.16,660.85
2018,5,4,13,0,783.0,208.0,1.0,22.7,922.0,999.01,709.79
2018,5,4,13,15,857.0,157.5,1.05,22.6,924.5,999.46,710.74
2018,5,4,13,30,931.0,107.0,1.1,22.5,927.0,992.01,707.91
2018,5,4,13,45,926.5,105.5,1.1,22.45,902.0,963.54,691.06
2018,5,4,14,0,922.0,104.0,1.1,22.4,877.0,931.88,672.4
2018,5,4,14,15,914.0,102.5,1.1,22.15,844.5,894.18,650.26
2018,5,4,14,30,906.0,101.0,1.1,21.9,812.0,853.85,626.23
2018,5,4,14,45,860.5,114.0,1.15,21.65,763.0,796.49,591.2
2018,5,4,15,0,815.0,127.0,1.2,21.4,714.0,743.44,558.4
2018,5,4,15,15,810.0,118.5,1.2,21.4,672.0,694.12,525.55
2018,5,4,15,30,805.0,110.0,1.2,21.4,630.0,643.01,489.8
2018,5,4,15,45,801.0,100.0,1.25,20.55,584.5,589.39,453.01
2018,5,4,16,0,797.0,90.0,1.3,19.7,539.0,534.32,413.43
2018,5,4,16,15,781.5,87.0,1.25,19.05,493.5,479.42,371.15
2018,5,4,16,30,766.0,84.0,1.2,18.4,448.0,424.7,327.32
2018,5,4,16,45,732.5,80.0,1.2,17.75,395.0,362.56,276.48
2018,5,4,17,0,699.0,76.0,1.2,17.1,342.0,302.03,225.3
2018,5,4,17,15,653.0,70.5,1.2,16.2,289.5,240.93,173.04
2018,5,4,17,30,607.0,65.0,1.2,15.3,237.0,184.77,124.72
2018,5,4,17,45,539.0,57.5,1.15,14.45,187.0,128.85,79.24
2018,5,4,18,0,471.0,50.0,1.1,13.6,137.0,81.13,44.84
2018,5,4,18,15,362.5,40.5,1.05,12.85,95.0,39.23,22.66
2018,5,4,18,30,254.0,31.0,1.0,12.1,53.0,25.64,14.78
2018,5,4,18,45,140.0,18.0,0.95,11.4,29.0,17.16,0.0
2018,5,4,19,0,26.0,5.0,0.9,10.7,5.0,0.0,0.0
2018,5,4,19,15,13.0,2.5,0.9,10.4,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,5,5,15,0.5,7.5,1.0,8.2,7.5,7.15,0.0
2018,5,5,5,30,1.0,15.0,1.0,8.5,15.0,13.92,0.37
2018,5,5,5,45,0.5,31.0,1.0,8.8,31.0,28.36,18.94
2018,5,5,6,0,0.0,47.0,1.0,9.1,47.0,42.85,31.13
2018,5,5,6,15,10.0,68.5,1.0,9.35,71.0,63.47,48.89
2018,5,5,6,30,20.0,90.0,1.0,9.6,95.0,85.55,67.62
2018,5,5,6,45,16.5,104.5,1.0,9.9,109.5,99.96,80.12
2018,5,5,7,0,13.0,119.0,1.0,10.2,124.0,113.79,91.84
2018,5,5,7,15,35.0,148.5,1.0,10.4,164.0,150.95,122.35
2018,5,5,7,30,57.0,178.0,1.0,10.6,204.0,190.43,154.44
2018,5,5,7,45,96.5,208.0,1.0,10.75,257.5,241.29,195.38
2018,5,5,8,0,136.0,238.0,1.0,10.9,311.0,300.23,242.16
2018,5,5,8,15,163.5,260.0,0.95,11.25,356.0,345.98,277.35
2018,5,5,8,30,191.0,282.0,0.9,11.6,401.0,394.37,313.91
2018,5,5,8,45,265.0,289.0,0.9,11.95,467.5,467.11,369.09
2018,5,5,9,0,339.0,296.0,0.9,12.3,534.0,541.16,423.77
2018,5,5,9,15,403.0,293.0,0.85,13.05,591.5,609.64,471.79
2018,5,5,9,30,467.0,290.0,0.8,13.8,649.0,676.49,517.27
2018,5,5,9,45,445.5,314.5,0.7,14.55,669.0,702.1,530.26
2018,5,5,10,0,424.0,339.0,0.6,15.3,689.0,724.67,541.14
2018,5,5,10,15,415.5,355.5,0.6,16.1,708.0,748.18,554.13
2018,5,5,10,30,407.0,372.0,0.6,16.9,727.0,769.59,565.48
2018,5,5,10,45,321.5,404.0,0.55,17.7,688.5,723.89,529.78
2018,5,5,11,0,236.0,436.0,0.5,18.5,650.0,671.26,490.2
2018,5,5,11,15,183.0,446.5,0.55,18.95,614.0,634.23,463.92
2018,5,5,11,30,130.0,457.0,0.6,19.4,578.0,594.95,435.57
2018,5,5,11,45,224.5,445.5,0.6,19.8,655.0,679.21,495.07
2018,5,5,12,0,319.0,434.0,0.6,20.2,732.0,773.83,557.91
2018,5,5,12,15,331.0,435.0,0.7,19.95,743.5,786.56,567.24
2018,5,5,12,30,343.0,436.0,0.8,19.7,755.0,797.58,576.62
2018,5,5,12,45,333.5,433.0,0.9,19.4,740.5,781.35,567.93
2018,5,5,13,0,324.0,430.0,1.0,19.1,726.0,763.75,558.5
2018,5,5,13,15,389.5,396.0,1.1,18.55,745.0,785.33,577.98
2018,5,5,13,30,455.0,362.0,1.2,18.0,764.0,811.33,599.77
2018,5,5,13,45,389.5,368.0,1.35,17.45,705.0,736.55,550.97
2018,5,5,14,0,324.0,374.0,1.5,16.9,646.0,672.01,508.35
2018,5,5,14,15,195.0,344.0,1.6,16.15,506.0,511.37,393.9
2018,5,5,14,30,66.0,314.0,1.7,15.4,366.0,359.79,280.34
2018,5,5,14,45,38.0,254.0,1.8,14.7,283.5,275.28,216.72
2018,5,5,15,0,10.0,194.0,1.9,14.0,201.0,189.79,149.73
2018,5,5,15,15,15.0,213.5,1.9,14.0,223.5,211.3,167.62
2018,5,5,15,30,20.0,233.0,1.9,14.0,246.0,232.27,184.74
2018,5,5,15,45,28.0,222.5,2.0,13.0,239.0,229.35,183.71
2018,5,5,16,0,36.0,212.0,2.1,12.0,232.0,221.48,178.66
2018,5,5,16,15,37.5,192.5,2.0,11.75,212.0,200.88,162.43
2018,5,5,16,30,39.0,173.0,1.9,11.5,192.0,180.18,145.88
2018,5,5,16,45,83.5,141.0,1.8,11.25,175.0,166.1,134.09
2018,5,5,17,0,128.0,109.0,1.7,11.0,158.0,144.55,114.9
2018,5,5,17,15,279.5,95.5,1.6,10.7,181.5,164.89,126.32
2018,5,5,17,30,431.0,82.0,1.5,10.4,205.0,163.86,117.05
2018,5,5,17,45,375.5,69.5,1.45,10.15,161.0,115.9,77.05
2018,5,5,18,0,320.0,57.0,1.4,9.9,117.0,74.66,45.9
2018,5,5,18,15,247.5,44.0,1.35,9.5,81.5,39.47,24.57
2018,5,5,18,30,175.0,31.0,1.3,9.1,46.0,24.29,14.2
2018,5,5,18,45,96.0,17.5,1.25,8.75,25.0,16.68,0.0
2018,5,5,19,0,17.0,4.0,1.2,8.4,4.0,3.81,0.0
2018,5,5,19,15,8.5,2.0,1.2,8.25,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,5,15,90.0,13.0,1.15,7.2,18.5,12.39,0.0
2018,5,6,5,30,180.0,26.0,1.2,7.4,37.0,20.69,5.25
2018,5,6,5,45,308.0,37.5,1.25,7.6,78.0,30.45,20.97
2018,5,6,6,0,436.0,49.0,1.3,7.8,119.0,61.62,35.04
2018,5,6,6,15,513.5,57.0,1.35,8.2,168.5,106.31,63.84
2018,5,6,6,30,591.0,65.0,1.4,8.6,218.0,160.52,106.66
2018,5,6,6,45,640.5,70.0,1.4,8.95,270.0,214.71,154.09
2018,5,6,7,0,690.0,75.0,1.4,9.3,322.0,274.38,207.28
2018,5,6,7,15,733.0,78.5,1.35,9.8,377.5,336.69,262.17
2018,5,6,7,30,776.0,82.0,1.3,10.3,433.0,401.7,317.8
2018,5,6,7,45,802.5,85.0,1.3,10.85,485.5,462.27,368.39
2018,5,6,8,0,829.0,88.0,1.3,11.4,538.0,524.34,418.22
2018,5,6,8,15,833.0,95.0,1.25,11.9,582.5,578.79,460.06
2018,5,6,8,30,837.0,102.0,1.2,12.4,627.0,631.82,499.1
2018,5,6,8,45,856.0,103.5,1.2,12.85,673.5,687.63,539.38
2018,5,6,9,0,875.0,105.0,1.2,13.3,720.0,740.16,575.17
2018,5,6,9,15,897.5,102.0,1.2,13.75,764.0,792.18,608.61
2018,5,6,9,30,920.0,99.0,1.2,14.2,808.0,843.26,640.72
2018,5,6,9,45,916.0,106.5,1.2,14.65,838.5,881.66,663.73
2018,5,6,10,0,912.0,114.0,1.2,15.1,869.0,916.67,684.33
2018,5,6,10,15,782.5,192.0,1.25,15.35,854.5,917.05,683.34
2018,5,6,10,30,653.0,270.0,1.3,15.6,840.0,897.26,668.14
2018,5,6,10,45,693.5,254.5,1.35,15.8,872.5,936.72,695.28
2018,5,6,11,0,734.0,239.0,1.4,16.0,905.0,974.65,719.38
2018,5,6,11,15,804.0,199.0,1.45,16.05,938.0,1008.44,740.93
2018,5,6,11,30,874.0,159.0,1.5,16.1,971.0,1037.44,759.42
2018,5,6,11,45,727.5,254.0,1.55,16.1,932.0,1009.71,741.83
2018,5,6,12,0,581.0,349.0,1.6,16.1,893.0,959.37,706.06
2018,5,6,12,15,608.5,331.5,1.6,15.95,900.0,968.66,714.12
2018,5,6,12,30,636.0,314.0,1.6,15.8,907.0,975.21,719.72
2018,5,6,12,45,537.0,352.5,1.6,15.65,849.5,909.49,674.28
2018,5,6,13,0,438.0,391.0,1.6,15.5,792.0,842.99,628.33
2018,5,6,13,15,500.0,351.0,1.6,15.2,800.0,854.09,639.77
2018,5,6,13,30,562.0,311.0,1.6,14.9,808.0,860.45,647.16
2018,5,6,13,45,498.0,324.0,1.55,14.6,755.0,799.49,604.65
2018,5,6,14,0,434.0,337.0,1.5,14.3,702.0,739.61,562.95
2018,5,6,14,15,260.5,335.5,1.5,14.05,552.5,566.41,437.74
2018,5,6,14,30,87.0,334.0,1.5,13.8,403.0,396.78,309.66
2018,5,6,14,45,152.5,335.5,1.45,13.55,449.0,452.45,354.93
2018,5,6,15,0,218.0,337.0,1.4,13.3,495.0,494.74,388.07
2018,5,6,15,15,183.0,312.5,1.4,13.3,439.5,435.01,342.84
2018,5,6,15,30,148.0,288.0,1.4,13.3,384.0,378.12,299.77
2018,5,6,15,45,188.5,264.0,1.45,12.75,377.0,370.23,295.77
2018,5,6,16,0,229.0,240.0,1.5,12.2,370.0,357.97,287.47
2018,5,6,16,15,205.5,215.0,1.5,11.9,323.5,308.52,248.48
2018,5,6,16,30,182.0,190.0,1.5,11.6,277.0,261.49,210.86
2018,5,6,16,45,204.5,168.5,1.5,11.3,256.0,237.88,191.08
2018,5,6,17,0,227.0,147.0,1.5,11.0,235.0,213.0,169.19
2018,5,6,17,15,216.0,120.0,1.45,10.8,193.5,169.54,131.87
2018,5,6,17,30,205.0,93.0,1.4,10.6,152.0,127.65,95.58
2018,5,6,17,45,230.5,79.0,1.4,10.35,132.5,104.11,73.56
2018,5,6,18,0,256.0,65.0,1.4,10.1,113.0,76.58,50.01
2018,5,6,18,15,192.5,50.0,1.3,9.85,80.0,43.53,28.62
2018,5,6,18,30,129.0,35.0,1.2,9.6,47.0,28.54,17.92
2018,5,6,18,45,66.5,19.0,1.15,9.3,25.0,18.11,0.0
2018,5,6,19,0,4.0,3.0,1.1,9.0,3.0,2.86,0.0
2018,5,6,19,15,2.0,1.5,1.05,8.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.1,7.1,2.0,0.0,0.0
2018,5,7,5,15,110.5,14.5,1.1,7.65,21.5,13.82,0.0
2018,5,7,5,30,212.0,27.0,1.1,8.2,41.0,21.48,7.15
2018,5,7,5,45,334.5,37.5,1.1,8.8,81.5,30.27,20.82
2018,5,7,6,0,457.0,48.0,1.1,9.4,122.0,62.11,34.44
2018,5,7,6,15,534.5,55.0,1.05,9.9,172.0,107.23,63.23
2018,5,7,6,30,612.0,62.0,1.0,10.4,222.0,161.81,106.03
2018,5,7,6,45,663.0,67.5,1.0,10.95,276.0,218.04,154.65
2018,5,7,7,0,714.0,73.0,1.0,11.5,330.0,279.94,208.91
2018,5,7,7,15,749.0,77.0,1.0,12.05,384.0,341.31,262.55
2018,5,7,7,30,784.0,81.0,1.0,12.6,438.0,404.42,316.08
2018,5,7,7,45,809.0,84.5,0.95,13.2,490.5,465.18,365.67
2018,5,7,8,0,834.0,88.0,0.9,13.8,543.0,527.26,414.14
2018,5,7,8,15,853.0,91.0,0.95,14.35,593.0,586.41,459.28
2018,5,7,8,30,872.0,94.0,1.0,14.9,643.0,644.07,501.81
2018,5,7,8,45,886.0,96.5,1.0,15.4,688.5,698.62,540.24
2018,5,7,9,0,900.0,99.0,1.0,15.9,734.0,752.09,575.4
2018,5,7,9,15,913.0,100.0,1.0,16.35,775.0,801.93,606.58
2018,5,7,9,30,926.0,101.0,1.0,16.8,816.0,850.05,636.03
2018,5,7,9,45,937.0,101.0,1.0,17.2,851.5,893.48,661.98
2018,5,7,10,0,948.0,101.0,1.0,17.6,887.0,934.52,686.04
2018,5,7,10,15,953.5,102.0,1.05,17.95,914.5,969.02,706.66
2018,5,7,10,30,959.0,103.0,1.1,18.3,942.0,1000.36,725.25
2018,5,7,10,45,962.5,104.0,1.1,18.65,962.5,1026.5,739.58
2018,5,7,11,0,966.0,105.0,1.1,19.0,983.0,1049.11,751.72
2018,5,7,11,15,967.5,105.0,1.15,19.2,995.0,1065.08,761.25
2018,5,7,11,30,969.0,105.0,1.2,19.4,1007.0,1077.29,768.63
2018,5,7,11,45,963.5,109.5,1.2,19.65,1010.0,1083.26,771.18
2018,5,7,12,0,958.0,114.0,1.2,19.9,1013.0,1085.31,771.53
2018,5,7,12,15,840.5,188.0,1.25,20.0,975.0,1050.62,750.81
2018,5,7,12,30,723.0,262.0,1.3,20.1,937.0,1010.45,726.96
2018,5,7,12,45,694.5,275.5,1.3,20.2,918.0,988.61,713.37
2018,5,7,13,0,666.0,289.0,1.3,20.3,899.0,964.16,697.31
2018,5,7,13,15,730.0,243.5,1.3,20.3,900.5,968.36,702.04
2018,5,7,13,30,794.0,198.0,1.3,20.3,902.0,960.87,697.81
2018,5,7,13,45,836.5,168.0,1.3,20.3,891.0,949.84,691.56
2018,5,7,14,0,879.0,138.0,1.3,20.3,880.0,926.61,677.58
2018,5,7,14,15,899.5,121.5,1.35,20.2,856.0,899.76,662.34
2018,5,7,14,30,920.0,105.0,1.4,20.1,832.0,868.24,643.91
2018,5,7,14,45,902.5,105.5,1.4,19.95,790.0,819.68,613.36
2018,5,7,15,0,885.0,106.0,1.4,19.8,748.0,769.64,581.5
2018,5,7,15,15,876.0,102.0,1.4,19.8,705.5,719.84,548.95
2018,5,7,15,30,867.0,98.0,1.4,19.8,663.0,668.41,512.65
2018,5,7,15,45,852.0,94.5,1.4,19.2,615.5,613.84,473.85
2018,5,7,16,0,837.0,91.0,1.4,18.6,568.0,556.91,431.89
2018,5,7,16,15,815.5,87.5,1.4,18.0,517.0,496.55,385.68
2018,5,7,16,30,794.0,84.0,1.4,17.4,466.0,436.98,338.2
2018,5,7,16,45,763.0,80.0,1.4,16.85,413.0,374.37,286.56
2018,5,7,17,0,732.0,76.0,1.4,16.3,360.0,314.25,235.21
2018,5,7,17,15,687.0,70.5,1.35,15.55,306.0,250.3,180.14
2018,5,7,17,30,642.0,65.0,1.3,14.8,252.0,192.41,129.98
2018,5,7,17,45,574.5,59.0,1.3,14.0,201.0,135.9,83.77
2018,5,7,18,0,507.0,53.0,1.3,13.2,150.0,87.47,48.73
2018,5,7,18,15,399.0,43.5,1.3,12.5,105.5,43.3,25.16
2018,5,7,18,30,291.0,34.0,1.3,11.8,61.0,28.17,17.65
2018,5,7,18,45,163.0,20.0,1.25,11.1,33.5,15.98,0.0
2018,5,7,19,0,35.0,6.0,1.2,10.4,6.0,5.72,0.0
2018,5,7,19,15,17.5,3.0,1.2,10.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,1.0,8.3,2.0,0.0,0.0
2018,5,8,5,15,128.5,14.0,1.05,8.6,22.5,13.34,0.0
2018,5,8,5,30,244.0,26.0,1.1,8.9,43.0,21.67,8.4
2018,5,8,5,45,363.0,35.5,1.15,9.2,84.0,28.18,19.04
2018,5,8,6,0,482.0,45.0,1.2,9.5,125.0,60.98,32.54
2018,5,8,6,15,552.5,52.0,1.2,9.8,174.5,106.92,62.2
2018,5,8,6,30,623.0,59.0,1.2,10.1,224.0,161.4,105.47
2018,5,8,6,45,668.0,64.0,1.25,10.4,276.0,216.39,153.72
2018,5,8,7,0,713.0,69.0,1.3,10.7,328.0,277.64,208.26
2018,5,8,7,15,745.0,73.0,1.25,11.15,380.5,336.43,260.34
2018,5,8,7,30,777.0,77.0,1.2,11.6,433.0,397.99,313.15
2018,5,8,7,45,800.5,80.5,1.2,12.05,484.0,457.55,362.81
2018,5,8,8,0,824.0,84.0,1.2,12.5,535.0,518.29,411.49
2018,5,8,8,15,839.0,87.5,1.15,12.6,582.5,575.03,455.55
2018,5,8,8,30,854.0,91.0,1.1,12.7,630.0,630.01,496.71
2018,5,8,8,45,864.5,94.5,1.05,12.8,673.5,682.26,534.38
2018,5,8,9,0,875.0,98.0,1.0,12.9,717.0,733.18,568.66
2018,5,8,9,15,883.5,100.0,1.0,12.95,755.0,779.47,598.92
2018,5,8,9,30,892.0,102.0,1.0,13.0,793.0,823.77,627.41
2018,5,8,9,45,816.0,146.0,0.95,13.05,799.0,842.71,637.66
2018,5,8,10,0,740.0,190.0,0.9,13.1,805.0,852.57,642.11
2018,5,8,10,15,666.5,241.0,0.9,13.35,808.5,861.27,645.62
2018,5,8,10,30,593.0,292.0,0.9,13.6,812.0,860.98,641.87
2018,5,8,10,45,753.5,204.0,0.9,13.8,880.5,941.59,696.57
2018,5,8,11,0,914.0,116.0,0.9,14.0,949.0,1009.57,737.92
2018,5,8,11,15,901.5,126.5,0.85,14.5,957.5,1021.58,741.57
2018,5,8,11,30,889.0,137.0,0.8,15.0,966.0,1029.61,743.59
2018,5,8,11,45,732.0,230.0,0.8,15.5,915.0,988.58,716.14
2018,5,8,12,0,575.0,323.0,0.8,16.0,864.0,925.73,672.15
2018,5,8,12,15,432.0,385.5,0.85,16.6,791.0,844.49,615.78
2018,5,8,12,30,289.0,448.0,0.9,17.2,718.0,754.19,552.35
2018,5,8,12,45,321.5,433.5,0.9,17.85,731.0,768.25,562.7
2018,5,8,13,0,354.0,419.0,0.9,18.5,744.0,780.11,570.26
2018,5,8,13,15,546.5,320.5,1.0,18.65,811.0,866.96,634.46
2018,5,8,13,30,739.0,222.0,1.1,18.8,878.0,938.32,685.32
2018,5,8,13,45,745.5,210.0,1.15,18.95,856.0,912.88,669.07
2018,5,8,14,0,752.0,198.0,1.2,19.1,834.0,884.27,651.95
2018,5,8,14,15,830.5,145.5,1.3,18.8,823.5,870.02,645.99
2018,5,8,14,30,909.0,93.0,1.4,18.5,813.0,846.53,633.58
2018,5,8,14,45,891.0,95.5,1.5,18.25,773.0,800.14,605.32
2018,5,8,15,0,873.0,98.0,1.6,18.0,733.0,752.36,575.61
2018,5,8,15,15,869.0,92.0,1.6,18.0,692.0,704.59,543.83
2018,5,8,15,30,865.0,86.0,1.6,18.0,651.0,654.79,508.41
2018,5,8,15,45,847.0,84.0,1.6,17.25,603.5,598.8,468.12
2018,5,8,16,0,829.0,82.0,1.6,16.5,556.0,542.61,426.15
2018,5,8,16,15,803.5,79.5,1.55,16.1,504.5,482.49,378.8
2018,5,8,16,30,778.0,77.0,1.5,15.7,453.0,422.97,330.3
2018,5,8,16,45,745.0,73.5,1.45,15.35,400.5,361.13,278.4
2018,5,8,17,0,712.0,70.0,1.4,15.0,348.0,302.04,227.24
2018,5,8,17,15,666.5,66.5,1.3,14.55,296.5,241.22,174.17
2018,5,8,17,30,621.0,63.0,1.2,14.1,245.0,186.46,126.27
2018,5,8,17,45,528.5,58.0,1.1,13.65,191.5,128.64,79.84
2018,5,8,18,0,436.0,53.0,1.0,13.2,138.0,81.92,46.78
2018,5,8,18,15,358.5,43.0,0.95,12.75,99.0,42.2,24.65
2018,5,8,18,30,281.0,33.0,0.9,12.3,60.0,26.96,16.83
2018,5,8,18,45,161.5,20.5,0.8,11.85,34.0,16.35,0.0
2018,5,8,19,0,42.0,8.0,0.7,11.4,8.0,7.63,0.0
2018,5,8,19,15,21.0,4.0,0.7,11.2,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,0.9,8.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,0.9,8.6,2.0,0.0,0.0
2018,5,9,5,15,132.0,14.5,0.95,8.95,23.5,13.82,0.0
2018,5,9,5,30,251.0,27.0,1.0,9.3,45.0,22.51,9.88
2018,5,9,5,45,374.5,36.0,1.0,9.65,87.0,28.5,19.36
2018,5,9,6,0,498.0,45.0,1.0,10.0,129.0,62.25,32.89
2018,5,9,6,15,573.0,51.0,1.05,10.35,179.5,108.77,62.7
2018,5,9,6,30,648.0,57.0,1.1,10.7,230.0,164.34,106.62
2018,5,9,6,45,697.0,61.0,1.1,11.05,284.0,222.28,157.09
2018,5,9,7,0,746.0,65.0,1.1,11.4,338.0,283.84,211.58
2018,5,9,7,15,778.0,68.5,1.1,11.9,391.5,343.99,264.69
2018,5,9,7,30,810.0,72.0,1.1,12.4,445.0,406.87,318.43
2018,5,9,7,45,835.0,74.5,1.1,12.9,497.5,467.86,368.9
2018,5,9,8,0,860.0,77.0,1.1,13.4,550.0,529.81,418.13
2018,5,9,8,15,876.5,79.0,1.15,13.8,598.5,587.21,462.65
2018,5,9,8,30,893.0,81.0,1.2,14.2,647.0,644.32,505.44
2018,5,9,8,45,905.5,83.5,1.25,14.6,692.0,698.67,544.85
2018,5,9,9,0,918.0,86.0,1.3,15.0,737.0,751.78,580.44
2018,5,9,9,15,929.0,87.0,1.35,15.3,777.5,800.68,612.41
2018,5,9,9,30,940.0,88.0,1.4,15.6,818.0,847.67,642.67
2018,5,9,9,45,948.0,88.5,1.45,15.85,852.0,889.46,669.19
2018,5,9,10,0,956.0,89.0,1.5,16.1,886.0,928.63,693.78
2018,5,9,10,15,961.0,90.5,1.5,16.3,913.5,963.3,714.66
2018,5,9,10,30,966.0,92.0,1.5,16.5,941.0,994.8,733.36
2018,5,9,10,45,969.0,92.5,1.55,16.65,960.5,1020.01,748.87
2018,5,9,11,0,972.0,93.0,1.6,16.8,980.0,1041.66,762.2
2018,5,9,11,15,974.0,94.0,1.6,16.9,993.0,1059.17,772.33
2018,5,9,11,30,976.0,95.0,1.6,17.0,1006.0,1072.92,780.18
2018,5,9,11,45,976.0,96.0,1.65,17.05,1011.0,1080.83,785.46
2018,5,9,12,0,976.0,97.0,1.7,17.1,1016.0,1084.84,788.47
2018,5,9,12,15,973.5,97.5,1.7,17.15,1012.0,1081.93,786.46
2018,5,9,12,30,971.0,98.0,1.7,17.2,1008.0,1075.15,782.21
2018,5,9,12,45,966.0,99.0,1.7,17.2,996.0,1062.59,774.6
2018,5,9,13,0,961.0,100.0,1.7,17.2,984.0,1046.32,764.79
2018,5,9,13,15,957.5,99.5,1.7,17.2,965.5,1026.34,752.7
2018,5,9,13,30,954.0,99.0,1.7,17.2,947.0,1002.81,738.4
2018,5,9,13,45,949.0,97.5,1.7,17.15,921.5,973.44,720.47
2018,5,9,14,0,944.0,96.0,1.7,17.1,896.0,940.85,700.4
2018,5,9,14,15,936.5,95.0,1.7,16.95,863.5,903.58,677.36
2018,5,9,14,30,929.0,94.0,1.7,16.8,831.0,863.6,652.31
2018,5,9,14,45,919.5,92.5,1.75,16.65,792.5,819.04,624.35
2018,5,9,15,0,910.0,91.0,1.8,16.5,754.0,772.35,594.44
2018,5,9,15,15,897.0,89.0,1.8,16.5,710.0,720.83,559.83
2018,5,9,15,30,884.0,87.0,1.8,16.5,666.0,668.0,522.06
2018,5,9,15,45,867.0,84.5,1.85,15.85,618.0,611.23,481.06
2018,5,9,16,0,850.0,82.0,1.9,15.2,570.0,554.11,438.13
2018,5,9,16,15,826.0,79.0,1.9,14.75,518.0,493.13,390.0
2018,5,9,16,30,802.0,76.0,1.9,14.3,466.0,432.58,340.42
2018,5,9,16,45,770.0,73.0,1.9,13.85,413.0,370.32,287.79
2018,5,9,17,0,738.0,70.0,1.9,13.4,360.0,310.64,235.66
2018,5,9,17,15,692.0,66.0,1.9,12.9,306.5,249.16,181.51
2018,5,9,17,30,646.0,62.0,1.9,12.4,253.0,190.87,130.15
2018,5,9,17,45,577.0,56.5,1.85,11.85,202.0,134.44,83.31
2018,5,9,18,0,508.0,51.0,1.8,11.3,151.0,86.22,47.95
2018,5,9,18,15,401.0,42.5,1.7,10.9,107.0,42.84,24.59
2018,5,9,18,30,294.0,34.0,1.6,10.5,63.0,27.8,17.83
2018,5,9,18,45,168.5,21.0,1.5,10.05,35.5,16.73,0.0
2018,5,9,19,0,43.0,8.0,1.4,9.6,8.0,7.63,0.0
2018,5,9,19,15,21.5,4.0,1.35,9.5,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,1.4,8.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,1.4,8.9,2.0,0.0,0.0
2018,5,10,5,15,39.0,14.5,1.4,9.0,17.0,13.82,0.0
2018,5,10,5,30,71.0,27.0,1.4,9.1,32.0,22.26,10.46
2018,5,10,5,45,114.0,43.0,1.35,9.2,59.0,34.83,25.0
2018,5,10,6,0,157.0,59.0,1.3,9.3,86.0,58.11,39.56
2018,5,10,6,15,174.5,78.5,1.3,9.55,118.0,88.92,63.48
2018,5,10,6,30,192.0,98.0,1.3,9.8,150.0,122.15,91.28
2018,5,10,6,45,373.5,98.5,1.3,10.0,226.5,179.44,134.12
2018,5,10,7,0,555.0,99.0,1.3,10.2,303.0,259.59,198.36
2018,5,10,7,15,626.5,100.5,1.3,10.55,364.0,321.03,250.82
2018,5,10,7,30,698.0,102.0,1.3,10.9,425.0,389.92,308.63
2018,5,10,7,45,742.0,102.5,1.25,11.3,481.0,451.99,359.72
2018,5,10,8,0,786.0,103.0,1.2,11.7,537.0,518.05,412.12
2018,5,10,8,15,808.0,105.0,1.2,12.25,586.0,575.31,456.1
2018,5,10,8,30,830.0,107.0,1.2,12.8,635.0,632.98,498.85
2018,5,10,8,45,847.5,109.0,1.2,13.4,680.5,687.74,537.87
2018,5,10,9,0,865.0,111.0,1.2,14.0,726.0,739.03,572.58
2018,5,10,9,15,867.0,117.5,1.2,14.35,763.0,784.36,601.56
2018,5,10,9,30,869.0,124.0,1.2,14.7,800.0,827.19,628.41
2018,5,10,9,45,834.0,149.5,1.25,15.1,821.0,860.77,649.24
2018,5,10,10,0,799.0,175.0,1.3,15.5,842.0,884.46,663.42
2018,5,10,10,15,685.0,246.5,1.35,15.7,831.5,882.46,660.43
2018,5,10,10,30,571.0,318.0,1.4,15.9,821.0,865.73,645.44
2018,5,10,10,45,532.0,348.0,1.45,16.1,825.0,873.11,648.9
2018,5,10,11,0,493.0,378.0,1.5,16.3,829.0,876.58,649.47
2018,5,10,11,15,494.0,384.5,1.5,16.4,841.5,892.66,659.43
2018,5,10,11,30,495.0,391.0,1.5,16.5,854.0,906.52,667.79
2018,5,10,11,45,618.0,320.0,1.5,16.55,901.0,962.36,707.99
2018,5,10,12,0,741.0,249.0,1.5,16.6,948.0,1018.08,745.69
2018,5,10,12,15,741.0,249.0,1.5,16.65,946.5,1017.32,744.35
2018,5,10,12,30,741.0,249.0,1.5,16.7,945.0,1013.35,741.82
2018,5,10,12,45,748.5,240.5,1.5,16.75,936.5,1005.03,736.66
2018,5,10,13,0,756.0,232.0,1.5,16.8,928.0,993.39,729.5
2018,5,10,13,15,791.5,204.5,1.55,16.6,921.0,980.12,722.86
2018,5,10,13,30,827.0,177.0,1.6,16.4,914.0,969.33,717.87
2018,5,10,13,45,872.5,145.0,1.65,16.25,903.0,950.84,707.69
2018,5,10,14,0,918.0,113.0,1.7,16.1,892.0,934.75,699.17
2018,5,10,14,15,902.5,115.0,1.8,15.75,857.0,894.51,675.48
2018,5,10,14,30,887.0,117.0,1.9,15.4,822.0,852.18,650.08
2018,5,10,14,45,872.5,116.0,1.95,15.05,782.0,805.8,620.83
2018,5,10,15,0,858.0,115.0,2.0,14.7,742.0,761.01,592.16
2018,5,10,15,15,854.5,108.5,2.0,14.7,701.5,713.21,559.37
2018,5,10,15,30,851.0,102.0,2.0,14.7,661.0,663.4,522.87
2018,5,10,15,45,832.0,99.5,2.05,14.15,613.0,606.52,481.13
2018,5,10,16,0,813.0,97.0,2.1,13.6,565.0,549.59,437.79
2018,5,10,16,15,787.0,94.0,2.1,13.25,513.5,488.93,389.45
2018,5,10,16,30,761.0,91.0,2.1,12.9,462.0,429.58,340.47
2018,5,10,16,45,727.0,87.0,2.05,12.5,409.0,366.67,287.11
2018,5,10,17,0,693.0,83.0,2.0,12.1,356.0,307.56,235.4
2018,5,10,17,15,636.0,79.5,2.0,11.65,302.0,245.98,181.59
2018,5,10,17,30,579.0,76.0,2.0,11.2,248.0,190.61,133.27
2018,5,10,17,45,493.5,67.5,1.95,10.75,194.0,132.97,86.18
2018,5,10,18,0,408.0,59.0,1.9,10.3,140.0,85.67,51.61
2018,5,10,18,15,312.0,48.0,1.85,10.0,99.5,45.08,27.81
2018,5,10,18,30,216.0,37.0,1.8,9.7,59.0,28.95,19.02
2018,5,10,18,45,120.5,22.5,1.75,9.35,33.5,17.91,0.0
2018,5,10,19,0,25.0,8.0,1.7,9.0,8.0,7.63,0.0
2018,5,10,19,15,12.5,4.0,1.7,9.0,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,0.75,8.0,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,0.7,8.0,2.0,0.0,0.0
2018,5,11,5,15,45.5,14.5,0.75,8.35,17.5,13.82,0.0
2018,5,11,5,30,83.0,27.0,0.8,8.7,33.0,22.3,11.12
2018,5,11,5,45,128.5,44.0,0.8,9.1,62.0,35.62,25.8
2018,5,11,6,0,174.0,61.0,0.8,9.5,91.0,60.78,41.28
2018,5,11,6,15,229.5,77.5,0.8,10.05,131.5,94.41,65.6
2018,5,11,6,30,285.0,94.0,0.8,10.6,172.0,134.9,97.62
2018,5,11,6,45,333.0,108.5,0.8,11.1,218.0,179.25,134.54
2018,5,11,7,0,381.0,123.0,0.8,11.6,264.0,229.16,176.53
2018,5,11,7,15,503.5,118.0,0.8,12.15,334.0,292.49,227.79
2018,5,11,7,30,626.0,113.0,0.8,12.7,404.0,371.26,291.18
2018,5,11,7,45,625.0,126.5,0.85,13.2,445.0,421.07,332.03
2018,5,11,8,0,624.0,140.0,0.9,13.7,486.0,469.76,370.67
2018,5,11,8,15,590.5,167.5,0.9,14.2,518.0,512.09,402.4
2018,5,11,8,30,557.0,195.0,0.9,14.7,550.0,547.06,427.4
2018,5,11,8,45,562.5,211.5,0.9,15.2,591.5,595.73,461.83
2018,5,11,9,0,568.0,228.0,0.9,15.7,633.0,643.51,494.44
2018,5,11,9,15,567.0,246.0,0.95,16.2,669.5,686.77,523.42
2018,5,11,9,30,566.0,264.0,1.0,16.7,706.0,728.29,550.59
2018,5,11,9,45,561.0,283.5,1.0,17.15,737.0,766.1,574.1
2018,5,11,10,0,556.0,303.0,1.0,17.6,768.0,801.67,595.66
2018,5,11,10,15,696.5,236.0,1.05,17.95,837.5,881.96,651.68
2018,5,11,10,30,837.0,169.0,1.1,18.3,907.0,959.57,700.26
2018,5,11,10,45,895.5,138.5,1.15,18.65,944.5,996.02,721.65
2018,5,11,11,0,954.0,108.0,1.2,19.0,982.0,1038.72,747.38
2018,5,11,11,15,958.5,108.5,1.2,19.15,996.5,1057.84,757.8
2018,5,11,11,30,963.0,109.0,1.2,19.3,1011.0,1073.31,766.33
2018,5,11,11,45,966.0,108.0,1.25,19.5,1017.0,1082.03,771.68
2018,5,11,12,0,969.0,107.0,1.3,19.7,1023.0,1086.94,774.87
2018,5,11,12,15,970.0,107.0,1.3,19.75,1021.5,1087.02,774.73
2018,5,11,12,30,971.0,107.0,1.3,19.8,1020.0,1083.24,772.4
2018,5,11,12,45,969.5,106.5,1.35,19.85,1009.5,1072.61,766.96
2018,5,11,13,0,968.0,106.0,1.4,19.9,999.0,1058.2,759.3
2018,5,11,13,15,965.5,105.0,1.4,19.9,981.0,1038.59,747.75
2018,5,11,13,30,963.0,104.0,1.4,19.9,963.0,1015.38,734.02
2018,5,11,13,45,959.5,101.5,1.45,19.85,937.5,986.2,717.46
2018,5,11,14,0,956.0,99.0,1.5,19.8,912.0,953.7,698.66
2018,5,11,14,15,948.5,97.5,1.5,19.75,879.0,915.62,675.35
2018,5,11,14,30,941.0,96.0,1.5,19.7,846.0,874.79,650.07
2018,5,11,14,45,931.5,94.5,1.5,19.65,807.0,829.87,621.76
2018,5,11,15,0,922.0,93.0,1.5,19.6,768.0,782.79,591.63
2018,5,11,15,15,909.5,91.0,1.5,19.6,724.0,731.2,557.82
2018,5,11,15,30,897.0,89.0,1.5,19.6,680.0,678.22,520.79
2018,5,11,15,45,879.5,86.5,1.55,19.25,631.0,620.62,479.65
2018,5,11,16,0,862.0,84.0,1.6,18.9,582.0,562.7,436.68
2018,5,11,16,15,839.5,81.0,1.55,18.5,530.0,501.9,389.46
2018,5,11,16,30,817.0,78.0,1.5,18.1,478.0,441.38,340.76
2018,5,11,16,45,786.5,74.5,1.5,17.65,424.5,378.44,288.76
2018,5,11,17,0,756.0,71.0,1.5,17.2,371.0,317.88,236.98
2018,5,11,17,15,714.0,66.5,1.45,16.45,317.5,255.99,183.5
2018,5,11,17,30,672.0,62.0,1.4,15.7,264.0,196.77,132.13
2018,5,11,17,45,609.0,56.5,1.35,14.9,212.5,139.67,85.18
2018,5,11,18,0,546.0,51.0,1.3,14.1,161.0,90.01,48.95
2018,5,11,18,15,445.0,42.5,1.25,13.5,115.5,44.36,24.54
2018,5,11,18,30,344.0,34.0,1.2,12.9,70.0,27.51,17.66
2018,5,11,18,45,205.0,21.5,1.15,12.25,40.0,17.84,0.0
2018,5,11,19,0,66.0,9.0,1.1,11.6,10.0,8.58,0.0
2018,5,11,19,15,33.0,4.5,1.0,11.45,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.5,0.75,8.9,1.5,0.0,0.0
2018,5,12,5,0,17.0,3.0,0.8,9.1,3.0,0.0,0.0
2018,5,12,5,15,37.5,10.5,0.85,9.7,13.0,10.01,0.0
2018,5,12,5,30,58.0,18.0,0.9,10.3,23.0,15.2,6.05
2018,5,12,5,45,133.5,31.0,0.95,10.9,52.0,23.52,15.06
2018,5,12,6,0,209.0,44.0,1.0,11.5,81.0,47.27,28.36
2018,5,12,6,15,186.0,55.5,1.0,12.15,96.5,69.81,46.14
2018,5,12,6,30,163.0,67.0,1.0,12.8,112.0,89.87,64.32
2018,5,12,6,45,137.0,92.5,0.95,13.5,135.5,118.14,89.93
2018,5,12,7,0,111.0,118.0,0.9,14.2,159.0,143.12,112.07
2018,5,12,7,15,120.5,138.5,0.9,14.85,189.5,173.21,136.87
2018,5,12,7,30,130.0,159.0,0.9,15.5,220.0,204.47,162.12
2018,5,12,7,45,133.0,182.5,0.85,16.2,251.0,236.59,187.37
2018,5,12,8,0,136.0,206.0,0.8,16.9,282.0,269.03,212.16
2018,5,12,8,15,161.0,229.5,0.8,17.3,327.0,314.37,246.8
2018,5,12,8,30,186.0,253.0,0.8,17.7,372.0,362.11,282.48
2018,5,12,8,45,201.0,256.0,0.8,18.15,392.5,385.35,299.23
2018,5,12,9,0,216.0,259.0,0.8,18.6,413.0,414.77,320.42
2018,5,12,9,15,204.0,290.0,0.85,18.85,442.0,447.16,342.98
2018,5,12,9,30,192.0,321.0,0.9,19.1,471.0,471.44,359.35
2018,5,12,9,45,164.5,339.0,0.9,19.4,471.5,474.57,359.72
2018,5,12,10,0,137.0,357.0,0.9,19.7,472.0,475.29,358.47
2018,5,12,10,15,121.0,374.0,0.95,19.85,478.0,483.18,363.18
2018,5,12,10,30,105.0,391.0,1.0,20.0,484.0,489.76,366.86
2018,5,12,10,45,92.5,393.5,1.05,20.1,476.5,474.42,355.42
2018,5,12,11,0,80.0,396.0,1.1,20.2,469.0,467.13,349.78
2018,5,12,11,15,75.5,402.0,1.1,20.2,472.0,470.43,351.8
2018,5,12,11,30,71.0,408.0,1.1,20.2,475.0,473.24,353.42
2018,5,12,11,45,73.0,420.5,1.15,20.25,489.5,488.71,364.43
2018,5,12,12,0,75.0,433.0,1.2,20.3,504.0,503.8,375.08
2018,5,12,12,15,96.0,444.0,1.2,20.2,534.5,535.97,398.41
2018,5,12,12,30,117.0,455.0,1.2,20.1,565.0,577.82,428.05
2018,5,12,12,45,188.0,450.0,1.25,20.05,624.5,641.28,474.39
2018,5,12,13,0,259.0,445.0,1.3,20.0,684.0,711.67,524.35
2018,5,12,13,15,471.5,341.0,1.3,19.8,766.0,813.24,599.26
2018,5,12,13,30,684.0,237.0,1.3,19.6,848.0,899.44,661.62
2018,5,12,13,45,794.0,178.0,1.3,19.45,868.5,918.31,673.9
2018,5,12,14,0,904.0,119.0,1.3,19.3,889.0,927.52,680.85
2018,5,12,14,15,895.0,118.0,1.3,19.1,856.5,890.33,657.89
2018,5,12,14,30,886.0,117.0,1.3,18.9,824.0,850.66,633.61
2018,5,12,14,45,875.0,115.5,1.3,18.65,786.0,806.66,606.25
2018,5,12,15,0,864.0,114.0,1.3,18.4,748.0,760.78,577.21
2018,5,12,15,15,850.0,110.5,1.3,18.4,704.0,711.69,544.57
2018,5,12,15,30,836.0,107.0,1.3,18.4,660.0,658.44,506.73
2018,5,12,15,45,816.5,104.5,1.2,17.9,612.0,602.09,465.61
2018,5,12,16,0,797.0,102.0,1.1,17.4,564.0,545.76,423.26
2018,5,12,16,15,773.0,98.0,1.05,17.05,513.0,486.03,377.12
2018,5,12,16,30,749.0,94.0,1.0,16.7,462.0,427.43,330.26
2018,5,12,16,45,717.0,89.5,1.0,16.35,410.0,365.53,279.57
2018,5,12,17,0,685.0,85.0,1.0,16.0,358.0,307.24,230.16
2018,5,12,17,15,640.5,79.0,0.9,15.4,305.5,247.13,178.64
2018,5,12,17,30,596.0,73.0,0.8,14.8,253.0,191.77,131.03
2018,5,12,17,45,531.0,65.5,0.75,14.25,203.0,137.04,86.44
2018,5,12,18,0,466.0,58.0,0.7,13.7,153.0,90.08,52.13
2018,5,12,18,15,368.0,47.5,0.7,12.9,109.5,47.52,28.34
2018,5,12,18,30,270.0,37.0,0.7,12.1,66.0,28.88,19.03
2018,5,12,18,45,157.0,23.0,0.65,11.3,38.0,18.25,1.66
2018,5,12,19,0,44.0,9.0,0.6,10.5,10.0,8.58,0.0
2018,5,12,19,15,22.0,4.5,0.6,10.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,0.8,9.7,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,0.8,9.7,1.0,0.0,0.0
2018,5,13,5,15,1.5,2.5,0.85,9.8,2.5,2.38,0.0
2018,5,13,5,30,0.0,4.0,0.9,9.9,4.0,3.7,0.0
2018,5,13,5,45,0.0,6.5,0.9,9.95,6.5,6.01,0.0
2018,5,13,6,0,0.0,9.0,0.9,10.0,9.0,8.33,1.56
2018,5,13,6,15,0.0,13.0,0.9,10.3,13.0,12.04,4.86
2018,5,13,6,30,0.0,17.0,0.9,10.6,17.0,15.75,8.12
2018,5,13,6,45,0.0,32.0,0.85,10.85,32.0,29.7,20.24
2018,5,13,7,0,0.0,47.0,0.8,11.1,47.0,43.67,32.21
2018,5,13,7,15,0.0,53.5,0.8,11.45,53.5,49.73,37.22
2018,5,13,7,30,0.0,60.0,0.8,11.8,60.0,55.81,42.18
2018,5,13,7,45,0.0,73.0,0.75,12.2,73.0,67.96,52.19
2018,5,13,8,0,0.0,86.0,0.7,12.6,86.0,80.12,62.06
2018,5,13,8,15,0.0,108.0,0.7,13.05,108.0,100.72,78.75
2018,5,13,8,30,0.0,130.0,0.7,13.5,130.0,121.42,95.22
2018,5,13,8,45,1.5,144.5,0.7,13.95,145.5,136.15,106.67
2018,5,13,9,0,3.0,159.0,0.7,14.4,161.0,151.07,118.18
2018,5,13,9,15,5.0,176.0,0.75,14.85,179.5,168.92,131.94
2018,5,13,9,30,7.0,193.0,0.8,15.3,198.0,186.99,145.72
2018,5,13,9,45,8.0,196.0,0.85,15.7,202.5,191.06,148.46
2018,5,13,10,0,9.0,199.0,0.9,16.1,207.0,195.18,151.3
2018,5,13,10,15,9.5,203.0,0.9,16.4,211.5,199.83,154.56
2018,5,13,10,30,10.0,207.0,0.9,16.7,216.0,204.49,157.82
2018,5,13,10,45,13.5,247.5,0.95,17.0,260.0,247.03,190.31
2018,5,13,11,0,17.0,288.0,1.0,17.3,304.0,289.92,222.38
2018,5,13,11,15,20.5,313.0,1.05,17.45,332.5,318.01,243.14
2018,5,13,11,30,24.0,338.0,1.1,17.6,361.0,355.6,270.83
2018,5,13,11,45,27.5,357.0,1.1,17.75,383.0,378.61,287.37
2018,5,13,12,0,31.0,376.0,1.1,17.9,405.0,401.49,303.8
2018,5,13,12,15,46.0,395.5,1.15,17.95,439.0,436.21,329.51
2018,5,13,12,30,61.0,415.0,1.2,18.0,473.0,470.57,354.68
2018,5,13,12,45,62.5,411.0,1.2,18.0,469.5,467.13,352.15
2018,5,13,13,0,64.0,407.0,1.2,18.0,466.0,463.32,349.67
2018,5,13,13,15,61.0,396.0,1.25,17.9,451.5,447.73,338.96
2018,5,13,13,30,58.0,385.0,1.3,17.8,437.0,432.0,328.18
2018,5,13,13,45,226.5,347.5,1.3,17.75,542.0,563.01,428.84
2018,5,13,14,0,395.0,310.0,1.3,17.7,647.0,674.93,511.37
2018,5,13,14,15,627.5,217.5,1.3,17.5,730.0,769.93,582.58
2018,5,13,14,30,860.0,125.0,1.3,17.3,813.0,836.99,629.65
2018,5,13,14,45,848.0,123.5,1.3,17.1,775.0,797.11,603.37
2018,5,13,15,0,836.0,122.0,1.3,16.9,737.0,751.07,573.78
2018,5,13,15,15,821.5,119.0,1.3,16.9,694.0,700.3,539.24
2018,5,13,15,30,807.0,116.0,1.3,16.9,651.0,648.56,502.19
2018,5,13,15,45,788.5,112.0,1.25,16.4,603.5,592.72,461.58
2018,5,13,16,0,770.0,108.0,1.2,15.9,556.0,536.89,419.67
2018,5,13,16,15,746.5,103.5,1.15,15.5,506.0,478.37,374.15
2018,5,13,16,30,723.0,99.0,1.1,15.1,456.0,420.04,327.24
2018,5,13,16,45,691.0,94.0,1.05,14.75,404.5,360.08,277.55
2018,5,13,17,0,659.0,89.0,1.0,14.4,353.0,302.81,228.64
2018,5,13,17,15,615.5,82.5,1.0,13.9,301.5,244.03,178.13
2018,5,13,17,30,572.0,76.0,1.0,13.4,250.0,189.91,131.38
2018,5,13,17,45,509.0,68.0,0.95,12.9,201.0,136.45,87.48
2018,5,13,18,0,446.0,60.0,0.9,12.4,152.0,90.53,53.57
2018,5,13,18,15,351.0,49.5,0.85,11.85,109.5,49.25,30.05
2018,5,13,18,30,256.0,39.0,0.8,11.3,67.0,30.44,20.53
2018,5,13,18,45,149.0,24.0,0.75,10.75,38.5,19.03,3.51
2018,5,13,19,0,42.0,9.0,0.7,10.2,10.0,8.58,0.0
2018,5,13,19,15,21.0,4.5,0.7,9.95,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
