Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,4,45,1.0,0.5,0.75,8.2,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,0.7,8.2,1.0,0.0,0.0
2018,5,14,5,15,1.0,5.5,0.7,8.4,5.5,5.24,0.0
2018,5,14,5,30,0.0,10.0,0.7,8.6,10.0,9.26,1.81
2018,5,14,5,45,0.0,18.5,0.7,8.8,18.5,17.15,9.64
2018,5,14,6,0,0.0,27.0,0.7,9.0,27.0,25.05,16.1
2018,5,14,6,15,0.0,37.5,0.65,9.45,37.5,34.82,24.76
2018,5,14,6,30,0.0,48.0,0.6,9.9,48.0,44.6,33.29
2018,5,14,6,45,0.0,68.5,0.55,10.3,68.5,63.67,49.65
2018,5,14,7,0,0.0,89.0,0.5,10.7,89.0,82.61,65.54
2018,5,14,7,15,0.0,100.5,0.45,11.25,100.5,93.38,74.2
2018,5,14,7,30,0.0,112.0,0.4,11.8,112.0,104.18,82.74
2018,5,14,7,45,2.0,130.0,0.4,12.3,131.0,122.01,96.96
2018,5,14,8,0,4.0,148.0,0.4,12.8,150.0,140.14,111.18
2018,5,14,8,15,12.0,177.0,0.45,13.3,184.5,172.33,136.64
2018,5,14,8,30,20.0,206.0,0.5,13.8,219.0,205.51,162.41
2018,5,14,8,45,22.5,226.0,0.5,14.3,241.5,227.34,178.69
2018,5,14,9,0,25.0,246.0,0.5,14.8,264.0,253.79,198.34
2018,5,14,9,15,45.5,280.0,0.55,15.2,315.0,304.22,236.66
2018,5,14,9,30,66.0,314.0,0.6,15.6,366.0,356.5,275.47
2018,5,14,9,45,148.0,339.0,0.65,16.0,462.0,460.23,352.93
2018,5,14,10,0,230.0,364.0,0.7,16.4,558.0,570.14,431.62
2018,5,14,10,15,490.5,279.5,0.75,16.65,709.5,736.27,552.02
2018,5,14,10,30,751.0,195.0,0.8,16.9,861.0,908.91,667.87
2018,5,14,10,45,830.0,159.0,0.9,17.15,910.0,960.63,699.1
2018,5,14,11,0,909.0,123.0,1.0,17.4,959.0,1008.81,729.57
2018,5,14,11,15,911.5,123.5,1.05,17.55,971.5,1025.2,739.3
2018,5,14,11,30,914.0,124.0,1.1,17.7,984.0,1038.1,747.38
2018,5,14,11,45,915.5,124.0,1.1,17.85,989.0,1045.95,751.46
2018,5,14,12,0,917.0,124.0,1.1,18.0,994.0,1050.2,753.47
2018,5,14,12,15,916.0,124.0,1.15,18.0,991.0,1048.33,753.27
2018,5,14,12,30,915.0,124.0,1.2,18.0,988.0,1042.84,750.99
2018,5,14,12,45,913.0,123.0,1.25,17.95,977.0,1031.78,745.46
2018,5,14,13,0,911.0,122.0,1.3,17.9,966.0,1017.17,737.82
2018,5,14,13,15,907.5,121.0,1.35,17.75,948.5,997.65,727.36
2018,5,14,13,30,904.0,120.0,1.4,17.6,931.0,974.79,714.77
2018,5,14,13,45,899.0,118.5,1.4,17.5,906.0,946.83,697.92
2018,5,14,14,0,894.0,117.0,1.4,17.4,881.0,915.83,679.07
2018,5,14,14,15,886.0,115.5,1.4,17.15,849.5,879.4,656.88
2018,5,14,14,30,878.0,114.0,1.4,16.9,818.0,840.46,632.82
2018,5,14,14,45,868.5,111.0,1.4,16.65,780.0,796.55,605.07
2018,5,14,15,0,859.0,108.0,1.4,16.4,742.0,750.67,575.59
2018,5,14,15,15,845.5,106.0,1.4,16.4,699.5,701.28,542.45
2018,5,14,15,30,832.0,104.0,1.4,16.4,657.0,652.55,507.22
2018,5,14,15,45,814.5,101.0,1.4,15.7,610.0,597.24,467.44
2018,5,14,16,0,797.0,98.0,1.4,15.0,563.0,541.76,426.08
2018,5,14,16,15,775.0,94.5,1.4,14.6,513.5,483.67,380.69
2018,5,14,16,30,753.0,91.0,1.4,14.2,464.0,426.49,334.32
2018,5,14,16,45,722.0,86.0,1.4,13.75,412.0,364.36,282.6
2018,5,14,17,0,691.0,81.0,1.4,13.3,360.0,305.77,232.13
2018,5,14,17,15,648.5,76.0,1.4,12.75,308.5,246.93,180.81
2018,5,14,17,30,606.0,71.0,1.4,12.2,257.0,192.55,133.15
2018,5,14,17,45,543.5,64.5,1.4,11.65,207.5,138.55,88.3
2018,5,14,18,0,481.0,58.0,1.4,11.1,158.0,91.97,53.65
2018,5,14,18,15,385.5,48.0,1.35,10.65,114.0,48.94,29.16
2018,5,14,18,30,290.0,38.0,1.3,10.2,70.0,30.92,21.12
2018,5,14,18,45,174.5,24.5,1.25,9.75,41.0,19.42,5.0
2018,5,14,19,0,59.0,11.0,1.2,9.3,12.0,10.48,0.0
2018,5,14,19,15,29.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.9,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.5,0.8,8.3,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,0.8,8.7,8.0,7.4,0.4
2018,5,15,5,45,0.0,14.0,0.75,9.05,14.0,12.97,5.92
2018,5,15,6,0,0.0,20.0,0.7,9.4,20.0,18.54,10.45
2018,5,15,6,15,0.0,29.0,0.7,9.8,29.0,26.9,17.85
2018,5,15,6,30,0.0,38.0,0.7,10.2,38.0,35.28,25.16
2018,5,15,6,45,0.0,64.5,0.65,10.6,64.5,60.0,46.44
2018,5,15,7,0,0.0,91.0,0.6,11.0,91.0,84.44,67.03
2018,5,15,7,15,2.5,116.5,0.55,11.45,117.5,108.98,87.2
2018,5,15,7,30,5.0,142.0,0.5,11.9,144.0,133.99,107.35
2018,5,15,7,45,27.0,183.0,0.45,12.35,198.0,184.7,147.94
2018,5,15,8,0,49.0,224.0,0.4,12.8,252.0,237.19,188.86
2018,5,15,8,15,41.5,231.0,0.35,13.25,256.0,243.02,192.17
2018,5,15,8,30,34.0,238.0,0.3,13.7,260.0,247.92,194.93
2018,5,15,8,45,27.5,248.0,0.3,14.15,266.5,255.53,199.86
2018,5,15,9,0,21.0,258.0,0.3,14.6,273.0,257.96,200.74
2018,5,15,9,15,55.0,301.0,0.35,15.0,343.5,331.87,257.01
2018,5,15,9,30,89.0,344.0,0.4,15.4,414.0,404.34,310.18
2018,5,15,9,45,199.5,365.5,0.45,15.8,531.0,529.32,401.68
2018,5,15,10,0,310.0,387.0,0.5,16.2,648.0,662.23,494.25
2018,5,15,10,15,375.5,367.5,0.55,16.5,694.0,712.38,528.05
2018,5,15,10,30,441.0,348.0,0.6,16.8,740.0,772.56,568.93
2018,5,15,10,45,483.0,333.0,0.7,17.1,771.0,809.01,593.93
2018,5,15,11,0,525.0,318.0,0.8,17.4,802.0,844.9,618.74
2018,5,15,11,15,723.0,218.0,0.9,17.6,894.0,948.96,690.44
2018,5,15,11,30,921.0,118.0,1.0,17.8,986.0,1038.43,746.37
2018,5,15,11,45,887.0,139.0,1.05,17.95,978.5,1031.79,741.3
2018,5,15,12,0,853.0,160.0,1.1,18.1,971.0,1030.51,741.08
2018,5,15,12,15,870.5,149.0,1.2,18.1,974.5,1026.91,740.78
2018,5,15,12,30,888.0,138.0,1.3,18.1,978.0,1029.28,744.29
2018,5,15,12,45,903.5,127.5,1.4,18.1,974.0,1026.33,744.39
2018,5,15,13,0,919.0,117.0,1.5,18.1,970.0,1019.4,742.06
2018,5,15,13,15,916.0,115.5,1.55,17.95,952.0,999.75,731.26
2018,5,15,13,30,913.0,114.0,1.6,17.8,934.0,976.71,718.4
2018,5,15,13,45,908.0,112.5,1.65,17.65,909.0,948.56,702.13
2018,5,15,14,0,903.0,111.0,1.7,17.5,884.0,917.36,683.74
2018,5,15,14,15,896.0,109.0,1.7,17.25,852.5,881.05,661.4
2018,5,15,14,30,889.0,107.0,1.7,17.0,821.0,842.14,637.12
2018,5,15,14,45,879.5,105.0,1.75,16.7,783.5,798.88,610.16
2018,5,15,15,0,870.0,103.0,1.8,16.4,746.0,753.62,581.33
2018,5,15,15,15,849.0,103.5,1.8,16.4,701.0,701.1,545.67
2018,5,15,15,30,828.0,104.0,1.8,16.4,656.0,649.86,508.13
2018,5,15,15,45,811.5,101.0,1.75,15.7,609.5,595.41,468.28
2018,5,15,16,0,795.0,98.0,1.7,15.0,563.0,540.7,426.86
2018,5,15,16,15,711.5,109.0,1.7,14.55,498.0,465.85,368.36
2018,5,15,16,30,628.0,120.0,1.7,14.1,433.0,398.77,314.58
2018,5,15,16,45,654.0,101.5,1.65,13.65,395.5,353.43,275.65
2018,5,15,17,0,680.0,83.0,1.6,13.2,358.0,304.35,231.73
2018,5,15,17,15,611.5,80.5,1.6,12.7,302.0,241.57,177.87
2018,5,15,17,30,543.0,78.0,1.6,12.2,246.0,186.32,130.64
2018,5,15,17,45,488.5,68.0,1.6,11.75,198.0,134.0,86.97
2018,5,15,18,0,434.0,58.0,1.6,11.3,150.0,88.19,52.27
2018,5,15,18,15,380.5,47.5,1.5,10.95,112.0,48.61,28.76
2018,5,15,18,30,327.0,37.0,1.4,10.6,74.0,29.8,20.19
2018,5,15,18,45,203.0,24.5,1.35,10.25,44.0,20.27,6.53
2018,5,15,19,0,79.0,12.0,1.3,9.9,14.0,11.44,0.0
2018,5,15,19,15,39.5,6.0,1.25,9.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,16,4,45,17.0,2.5,0.85,6.65,2.5,0.0,0.0
2018,5,16,5,0,34.0,5.0,0.8,6.8,5.0,4.77,0.0
2018,5,16,5,15,148.5,18.0,0.85,7.45,29.5,17.16,0.0
2018,5,16,5,30,263.0,31.0,0.9,8.1,54.0,25.37,15.33
2018,5,16,5,45,343.0,41.5,0.9,8.7,92.5,32.62,23.44
2018,5,16,6,0,423.0,52.0,0.9,9.3,131.0,67.21,38.63
2018,5,16,6,15,529.0,57.0,0.9,9.7,186.5,111.98,67.39
2018,5,16,6,30,635.0,62.0,0.9,10.1,242.0,169.5,111.93
2018,5,16,6,45,680.5,66.5,0.9,10.55,295.0,224.64,160.04
2018,5,16,7,0,726.0,71.0,0.9,11.0,348.0,286.15,214.15
2018,5,16,7,15,758.0,75.0,0.9,11.4,401.0,345.31,266.04
2018,5,16,7,30,790.0,79.0,0.9,11.8,454.0,407.2,318.64
2018,5,16,7,45,639.5,121.5,0.9,12.2,447.0,423.08,334.61
2018,5,16,8,0,489.0,164.0,0.9,12.6,440.0,419.58,333.35
2018,5,16,8,15,365.5,212.5,0.85,12.95,428.5,422.89,335.13
2018,5,16,8,30,242.0,261.0,0.8,13.3,417.0,408.41,321.98
2018,5,16,8,45,278.5,270.0,0.8,13.65,461.5,455.14,357.2
2018,5,16,9,0,315.0,279.0,0.8,14.0,506.0,504.49,393.16
2018,5,16,9,15,231.0,302.0,0.85,14.3,473.5,478.4,371.34
2018,5,16,9,30,147.0,325.0,0.9,14.6,441.0,438.41,339.52
2018,5,16,9,45,118.0,342.5,0.9,14.85,438.0,438.1,337.97
2018,5,16,10,0,89.0,360.0,0.9,15.1,435.0,427.69,328.65
2018,5,16,10,15,106.5,347.5,0.95,15.3,440.0,442.45,339.91
2018,5,16,10,30,124.0,335.0,1.0,15.5,445.0,449.84,345.68
2018,5,16,10,45,66.5,264.5,1.05,15.65,323.5,328.13,253.82
2018,5,16,11,0,9.0,194.0,1.1,15.8,202.0,191.66,147.77
2018,5,16,11,15,7.0,175.5,1.1,15.9,182.0,172.25,132.91
2018,5,16,11,30,5.0,157.0,1.1,16.0,162.0,152.79,117.5
2018,5,16,11,45,6.0,164.0,1.15,16.1,170.0,160.52,123.64
2018,5,16,12,0,7.0,171.0,1.2,16.2,178.0,168.24,129.67
2018,5,16,12,15,8.5,190.5,1.2,16.2,198.5,188.34,145.42
2018,5,16,12,30,10.0,210.0,1.2,16.2,219.0,208.43,161.04
2018,5,16,12,45,9.0,196.0,1.2,16.2,204.0,193.88,149.69
2018,5,16,13,0,8.0,182.0,1.2,16.2,189.0,179.35,138.43
2018,5,16,13,15,6.5,172.5,1.25,16.15,178.0,168.64,130.17
2018,5,16,13,30,5.0,163.0,1.3,16.1,167.0,157.97,121.9
2018,5,16,13,45,4.5,161.0,1.3,16.0,164.5,155.4,120.05
2018,5,16,14,0,4.0,159.0,1.3,15.9,162.0,152.85,118.2
2018,5,16,14,15,8.0,195.5,1.3,15.8,202.0,190.72,148.46
2018,5,16,14,30,12.0,232.0,1.3,15.7,242.0,228.38,178.21
2018,5,16,14,45,37.5,257.5,1.35,15.55,286.0,276.97,217.05
2018,5,16,15,0,63.0,283.0,1.4,15.4,330.0,318.58,250.05
2018,5,16,15,15,315.5,227.5,1.4,15.4,440.5,446.79,353.54
2018,5,16,15,30,568.0,172.0,1.4,15.4,551.0,548.88,432.27
2018,5,16,15,45,592.5,162.0,1.45,14.95,532.5,524.16,413.46
2018,5,16,16,0,617.0,152.0,1.5,14.5,514.0,495.65,391.95
2018,5,16,16,15,586.0,145.0,1.55,14.15,464.5,438.63,347.42
2018,5,16,16,30,555.0,138.0,1.6,13.8,415.0,383.87,303.46
2018,5,16,16,45,429.0,143.0,1.65,13.4,343.0,304.13,239.56
2018,5,16,17,0,303.0,148.0,1.7,13.0,271.0,238.57,186.98
2018,5,16,17,15,325.0,124.5,1.7,12.6,240.0,203.07,155.41
2018,5,16,17,30,347.0,101.0,1.7,12.2,209.0,165.22,120.96
2018,5,16,17,45,382.5,81.0,1.7,11.8,179.5,129.09,87.59
2018,5,16,18,0,418.0,61.0,1.7,11.4,150.0,89.88,54.3
2018,5,16,18,15,377.5,49.5,1.6,10.95,113.5,50.7,30.41
2018,5,16,18,30,337.0,38.0,1.5,10.5,77.0,30.63,20.99
2018,5,16,18,45,209.5,25.0,1.45,10.05,45.5,20.63,7.65
2018,5,16,19,0,82.0,12.0,1.4,9.6,14.0,11.44,0.0
2018,5,16,19,15,41.0,6.0,1.35,9.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,5,17,5,0,0.0,3.0,1.0,8.3,3.0,2.86,0.0
2018,5,17,5,15,38.0,17.0,1.0,8.65,20.5,14.87,0.0
2018,5,17,5,30,76.0,31.0,1.0,9.0,38.0,25.48,15.56
2018,5,17,5,45,244.5,44.0,1.05,9.3,86.5,33.7,24.37
2018,5,17,6,0,413.0,57.0,1.1,9.6,135.0,71.54,42.52
2018,5,17,6,15,397.0,72.0,1.15,10.0,165.5,109.32,70.91
2018,5,17,6,30,381.0,87.0,1.2,10.4,196.0,146.37,103.42
2018,5,17,6,45,455.0,95.5,1.2,10.8,251.5,196.94,145.39
2018,5,17,7,0,529.0,104.0,1.2,11.2,307.0,257.74,196.73
2018,5,17,7,15,595.0,105.5,1.15,11.7,364.5,315.61,245.7
2018,5,17,7,30,661.0,107.0,1.1,12.2,422.0,380.28,299.27
2018,5,17,7,45,670.5,117.5,1.05,12.65,467.0,433.64,342.97
2018,5,17,8,0,680.0,128.0,1.0,13.1,512.0,486.95,384.9
2018,5,17,8,15,747.0,117.5,0.95,13.55,573.5,552.45,434.76
2018,5,17,8,30,814.0,107.0,0.9,14.0,635.0,622.34,486.04
2018,5,17,8,45,838.0,106.0,0.9,14.4,681.5,677.22,525.03
2018,5,17,9,0,862.0,105.0,0.9,14.8,728.0,729.62,560.46
2018,5,17,9,15,873.0,106.5,0.9,15.2,767.0,776.25,589.88
2018,5,17,9,30,884.0,108.0,0.9,15.6,806.0,821.13,617.65
2018,5,17,9,45,892.5,109.0,0.9,16.0,839.0,861.43,641.92
2018,5,17,10,0,901.0,110.0,0.9,16.4,872.0,899.35,664.33
2018,5,17,10,15,907.0,111.0,0.95,16.65,898.5,932.42,684.65
2018,5,17,10,30,913.0,112.0,1.0,16.9,925.0,962.58,703.06
2018,5,17,10,45,917.5,112.0,1.0,17.2,944.5,987.23,716.87
2018,5,17,11,0,922.0,112.0,1.0,17.5,964.0,1008.61,728.64
2018,5,17,11,15,924.0,112.5,1.1,17.6,976.0,1024.65,739.66
2018,5,17,11,30,926.0,113.0,1.2,17.7,988.0,1037.16,748.6
2018,5,17,11,45,926.5,113.5,1.25,17.85,992.5,1044.58,753.39
2018,5,17,12,0,927.0,114.0,1.3,18.0,997.0,1048.37,756.07
2018,5,17,12,15,926.0,114.0,1.35,17.95,994.0,1046.51,755.92
2018,5,17,12,30,925.0,114.0,1.4,17.9,991.0,1041.01,753.66
2018,5,17,12,45,923.0,113.0,1.45,17.85,980.0,1029.91,747.96
2018,5,17,13,0,921.0,112.0,1.5,17.8,969.0,1015.25,740.11
2018,5,17,13,15,917.0,111.5,1.55,17.7,951.0,995.68,729.29
2018,5,17,13,30,913.0,111.0,1.6,17.6,933.0,972.76,716.33
2018,5,17,13,45,907.0,110.0,1.65,17.45,908.0,944.29,699.8
2018,5,17,14,0,901.0,109.0,1.7,17.3,883.0,912.83,681.19
2018,5,17,14,15,893.5,107.5,1.7,17.05,851.5,876.76,658.96
2018,5,17,14,30,886.0,106.0,1.7,16.8,820.0,838.14,634.81
2018,5,17,14,45,876.0,104.0,1.75,16.55,782.5,794.72,607.55
2018,5,17,15,0,866.0,102.0,1.8,16.3,745.0,749.36,578.46
2018,5,17,15,15,853.0,99.5,1.8,16.3,702.5,699.7,544.86
2018,5,17,15,30,840.0,97.0,1.8,16.3,660.0,648.87,507.81
2018,5,17,15,45,823.0,94.5,1.85,15.55,613.5,595.75,469.47
2018,5,17,16,0,806.0,92.0,1.9,14.8,567.0,540.85,428.3
2018,5,17,16,15,784.0,89.0,1.9,14.35,517.5,483.02,382.59
2018,5,17,16,30,762.0,86.0,1.9,13.9,468.0,426.06,335.92
2018,5,17,16,45,732.5,82.0,1.9,13.45,417.0,366.4,285.58
2018,5,17,17,0,703.0,78.0,1.9,13.0,366.0,307.61,234.49
2018,5,17,17,15,662.0,73.0,1.9,12.5,314.5,248.63,182.58
2018,5,17,17,30,621.0,68.0,1.9,12.0,263.0,193.89,134.19
2018,5,17,17,45,562.0,61.5,1.9,11.5,213.5,139.57,88.56
2018,5,17,18,0,503.0,55.0,1.9,11.0,164.0,92.18,52.82
2018,5,17,18,15,410.5,47.0,1.85,10.7,120.5,49.59,28.67
2018,5,17,18,30,318.0,39.0,1.8,10.4,77.0,31.43,21.76
2018,5,17,18,45,195.5,26.0,1.75,10.1,46.0,20.53,8.32
2018,5,17,19,0,73.0,13.0,1.7,9.8,15.0,12.39,0.0
2018,5,17,19,15,36.5,6.5,1.65,9.7,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,1.1,8.55,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,1.1,8.6,3.0,2.86,0.0
2018,5,18,5,15,2.5,8.5,1.15,8.7,8.5,7.87,0.0
2018,5,18,5,30,0.0,14.0,1.2,8.8,14.0,12.97,5.25
2018,5,18,5,45,9.0,25.0,1.2,8.95,26.5,23.53,15.38
2018,5,18,6,0,18.0,36.0,1.2,9.1,39.0,34.61,23.8
2018,5,18,6,15,18.0,45.0,1.25,9.3,49.0,44.07,31.99
2018,5,18,6,30,18.0,54.0,1.3,9.5,59.0,53.57,40.3
2018,5,18,6,45,17.5,90.5,1.3,9.7,96.5,87.9,69.9
2018,5,18,7,0,17.0,127.0,1.3,9.9,134.0,122.19,98.88
2018,5,18,7,15,37.5,159.5,1.25,10.3,177.0,161.4,130.91
2018,5,18,7,30,58.0,192.0,1.2,10.7,220.0,203.06,164.51
2018,5,18,7,45,171.0,204.0,1.2,11.05,298.5,274.03,221.39
2018,5,18,8,0,284.0,216.0,1.2,11.4,377.0,358.13,288.1
2018,5,18,8,15,481.0,184.0,1.15,11.95,484.5,461.5,368.93
2018,5,18,8,30,678.0,152.0,1.1,12.5,592.0,582.09,460.13
2018,5,18,8,45,718.5,147.0,1.05,13.0,642.0,638.28,499.85
2018,5,18,9,0,759.0,142.0,1.0,13.5,692.0,695.17,539.45
2018,5,18,9,15,816.5,128.5,0.95,14.0,749.0,758.4,581.27
2018,5,18,9,30,874.0,115.0,0.9,14.5,806.0,819.75,619.43
2018,5,18,9,45,882.5,116.5,0.9,14.95,839.0,860.16,643.55
2018,5,18,10,0,891.0,118.0,0.9,15.4,872.0,898.22,666.03
2018,5,18,10,15,865.5,136.5,0.9,15.7,888.0,920.05,678.1
2018,5,18,10,30,840.0,155.0,0.9,16.0,904.0,944.46,692.03
2018,5,18,10,45,759.0,211.5,0.95,16.3,899.5,948.78,693.98
2018,5,18,11,0,678.0,268.0,1.0,16.6,895.0,942.25,688.82
2018,5,18,11,15,691.5,264.0,1.05,16.75,911.0,962.44,702.44
2018,5,18,11,30,705.0,260.0,1.1,16.9,927.0,980.04,713.66
2018,5,18,11,45,814.0,190.0,1.1,17.05,964.0,1017.3,736.42
2018,5,18,12,0,923.0,120.0,1.1,17.2,1001.0,1049.79,755.73
2018,5,18,12,15,906.0,130.5,1.15,17.25,993.0,1042.41,751.52
2018,5,18,12,30,889.0,141.0,1.2,17.3,985.0,1031.47,745.73
2018,5,18,12,45,806.5,194.0,1.3,17.35,953.5,1004.13,730.5
2018,5,18,13,0,724.0,247.0,1.4,17.4,922.0,972.34,712.37
2018,5,18,13,15,631.5,293.0,1.45,17.25,873.5,915.98,675.7
2018,5,18,13,30,539.0,339.0,1.5,17.1,825.0,860.14,638.06
2018,5,18,13,45,547.0,323.0,1.55,17.0,804.5,836.98,624.9
2018,5,18,14,0,555.0,307.0,1.6,16.9,784.0,811.33,609.49
2018,5,18,14,15,544.0,299.0,1.6,16.65,752.5,774.88,585.76
2018,5,18,14,30,533.0,291.0,1.6,16.4,721.0,737.23,560.94
2018,5,18,14,45,567.0,259.0,1.6,16.2,697.5,710.27,544.35
2018,5,18,15,0,601.0,227.0,1.6,16.0,674.0,681.25,525.69
2018,5,18,15,15,689.0,176.0,1.6,16.0,660.5,664.92,516.23
2018,5,18,15,30,777.0,125.0,1.6,16.0,647.0,637.63,497.98
2018,5,18,15,45,782.0,112.5,1.65,15.3,606.0,589.22,463.4
2018,5,18,16,0,787.0,100.0,1.7,14.6,565.0,538.51,425.74
2018,5,18,16,15,765.5,96.5,1.75,14.1,516.5,481.43,381.07
2018,5,18,16,30,744.0,93.0,1.8,13.6,468.0,425.21,335.38
2018,5,18,16,45,712.0,89.0,1.85,13.1,416.5,364.31,284.43
2018,5,18,17,0,680.0,85.0,1.9,12.6,365.0,307.09,234.91
2018,5,18,17,15,638.5,80.0,1.9,12.1,314.0,249.27,184.11
2018,5,18,17,30,597.0,75.0,1.9,11.6,263.0,195.78,136.93
2018,5,18,17,45,536.5,67.5,1.9,11.05,213.5,141.69,91.65
2018,5,18,18,0,476.0,60.0,1.9,10.5,164.0,94.76,56.17
2018,5,18,18,15,386.5,50.5,1.8,10.2,120.5,52.49,31.49
2018,5,18,18,30,297.0,41.0,1.7,9.9,77.0,31.82,22.21
2018,5,18,18,45,182.5,27.0,1.65,9.65,46.0,21.3,9.51
2018,5,18,19,0,68.0,13.0,1.6,9.4,15.0,12.39,0.0
2018,5,18,19,15,34.0,6.5,1.55,9.3,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,1.5,8.4,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,1.5,8.4,5.0,4.77,0.0
2018,5,19,5,15,74.0,19.0,1.5,8.4,25.5,15.85,0.0
2018,5,19,5,30,138.0,33.0,1.5,8.4,46.0,25.72,16.11
2018,5,19,5,45,151.5,42.0,1.5,8.45,64.5,34.23,24.98
2018,5,19,6,0,165.0,51.0,1.5,8.5,83.0,53.29,35.09
2018,5,19,6,15,108.5,64.5,1.5,8.6,88.0,71.18,51.48
2018,5,19,6,30,52.0,78.0,1.5,8.7,93.0,81.06,62.69
2018,5,19,6,45,32.5,102.5,1.5,8.8,112.5,102.18,81.79
2018,5,19,7,0,13.0,127.0,1.5,8.9,132.0,121.0,98.33
2018,5,19,7,15,99.0,156.5,1.5,9.2,203.5,181.82,147.6
2018,5,19,7,30,185.0,186.0,1.5,9.5,275.0,251.77,204.4
2018,5,19,7,45,395.5,169.5,1.55,9.8,386.0,351.98,285.14
2018,5,19,8,0,606.0,153.0,1.6,10.1,497.0,472.19,380.75
2018,5,19,8,15,705.5,136.0,1.6,10.55,570.0,546.28,438.48
2018,5,19,8,30,805.0,119.0,1.6,11.0,643.0,628.26,500.98
2018,5,19,8,45,824.0,120.0,1.6,11.45,688.0,681.38,539.65
2018,5,19,9,0,843.0,121.0,1.6,11.9,733.0,734.05,576.97
2018,5,19,9,15,855.5,123.0,1.6,12.35,772.5,782.03,608.33
2018,5,19,9,30,868.0,125.0,1.6,12.8,812.0,824.43,635.27
2018,5,19,9,45,878.5,125.5,1.55,13.3,846.0,865.29,660.08
2018,5,19,10,0,889.0,126.0,1.5,13.8,880.0,903.94,682.92
2018,5,19,10,15,896.5,127.5,1.5,14.1,908.0,938.45,703.84
2018,5,19,10,30,904.0,129.0,1.5,14.4,936.0,970.16,722.77
2018,5,19,10,45,909.0,130.0,1.5,14.65,956.5,996.04,737.93
2018,5,19,11,0,914.0,131.0,1.5,14.9,977.0,1018.7,751.02
2018,5,19,11,15,914.5,133.5,1.55,15.0,989.5,1035.1,761.37
2018,5,19,11,30,915.0,136.0,1.6,15.1,1002.0,1047.96,769.61
2018,5,19,11,45,913.5,137.5,1.6,15.2,1006.0,1054.28,772.99
2018,5,19,12,0,912.0,139.0,1.6,15.3,1010.0,1057.0,774.27
2018,5,19,12,15,910.0,140.0,1.7,15.2,1007.0,1055.16,774.97
2018,5,19,12,30,908.0,141.0,1.8,15.1,1004.0,1049.77,773.5
2018,5,19,12,45,903.5,142.0,1.85,15.0,993.0,1038.4,767.49
2018,5,19,13,0,899.0,143.0,1.9,14.9,982.0,1023.61,759.38
2018,5,19,13,15,896.0,141.0,1.95,14.7,964.0,1003.97,748.41
2018,5,19,13,30,893.0,139.0,2.0,14.5,946.0,981.03,735.28
2018,5,19,13,45,888.5,136.5,2.05,14.3,921.0,953.03,718.7
2018,5,19,14,0,884.0,134.0,2.1,14.1,896.0,922.01,699.98
2018,5,19,14,15,875.0,133.0,2.1,13.9,864.0,885.77,677.0
2018,5,19,14,30,866.0,132.0,2.1,13.7,832.0,847.11,652.18
2018,5,19,14,45,854.0,130.0,2.15,13.45,794.0,806.91,626.55
2018,5,19,15,0,842.0,128.0,2.2,13.2,756.0,760.42,596.01
2018,5,19,15,15,827.5,125.5,2.2,13.2,713.0,710.22,560.41
2018,5,19,15,30,813.0,123.0,2.2,13.2,670.0,659.03,522.44
2018,5,19,15,45,790.0,121.0,2.15,12.7,621.5,602.5,480.04
2018,5,19,16,0,767.0,119.0,2.1,12.2,573.0,545.97,436.38
2018,5,19,16,15,734.5,117.0,2.1,11.9,521.5,485.57,388.22
2018,5,19,16,30,702.0,115.0,2.1,11.6,470.0,427.22,340.2
2018,5,19,16,45,661.5,111.5,2.1,11.3,417.5,366.73,289.19
2018,5,19,17,0,621.0,108.0,2.1,11.0,365.0,309.88,239.96
2018,5,19,17,15,513.5,95.5,2.05,10.6,288.5,230.41,173.54
2018,5,19,17,30,406.0,83.0,2.0,10.2,212.0,162.02,117.0
2018,5,19,17,45,285.5,61.5,1.95,9.8,144.0,97.98,66.2
2018,5,19,18,0,165.0,40.0,1.9,9.4,76.0,48.99,29.99
2018,5,19,18,15,146.0,37.5,1.85,9.1,63.5,34.04,20.65
2018,5,19,18,30,127.0,35.0,1.8,8.8,51.0,28.77,19.72
2018,5,19,18,45,63.5,19.0,1.75,8.5,27.0,16.0,6.18
2018,5,19,19,0,0.0,3.0,1.7,8.2,3.0,2.86,0.0
2018,5,19,19,15,0.0,1.5,1.65,8.15,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.4,7.9,4.0,3.81,0.0
2018,5,20,5,15,11.0,11.0,1.45,8.05,12.0,10.34,0.0
2018,5,20,5,30,20.0,18.0,1.5,8.2,20.0,16.31,8.25
2018,5,20,5,45,10.0,14.5,1.5,8.35,15.5,13.63,6.59
2018,5,20,6,0,0.0,11.0,1.5,8.5,11.0,10.18,3.23
2018,5,20,6,15,0.5,19.5,1.5,8.75,19.5,18.13,10.23
2018,5,20,6,30,1.0,28.0,1.5,9.0,28.0,26.15,17.25
2018,5,20,6,45,3.5,47.0,1.5,9.3,48.0,44.5,33.09
2018,5,20,7,0,6.0,66.0,1.5,9.6,68.0,63.18,49.02
2018,5,20,7,15,8.0,93.0,1.5,9.85,96.5,89.31,71.11
2018,5,20,7,30,10.0,120.0,1.5,10.1,125.0,115.68,93.03
2018,5,20,7,45,51.0,168.0,1.5,10.4,196.5,181.61,147.38
2018,5,20,8,0,92.0,216.0,1.5,10.7,268.0,251.63,203.94
2018,5,20,8,15,201.5,232.5,1.5,10.75,360.0,339.39,274.56
2018,5,20,8,30,311.0,249.0,1.5,10.8,452.0,438.96,352.85
2018,5,20,8,45,423.5,240.5,1.5,10.9,537.0,528.09,421.57
2018,5,20,9,0,536.0,232.0,1.5,11.0,622.0,621.66,492.03
2018,5,20,9,15,523.5,250.5,1.5,11.15,648.0,654.91,514.6
2018,5,20,9,30,511.0,269.0,1.5,11.3,674.0,685.64,535.42
2018,5,20,9,45,570.5,255.5,1.5,11.5,725.5,744.2,577.43
2018,5,20,10,0,630.0,242.0,1.5,11.7,777.0,803.27,618.71
2018,5,20,10,15,691.5,220.0,1.55,12.0,824.0,856.72,655.73
2018,5,20,10,30,753.0,198.0,1.6,12.3,871.0,910.34,690.75
2018,5,20,10,45,702.5,241.0,1.6,12.65,879.5,923.8,697.63
2018,5,20,11,0,652.0,284.0,1.6,13.0,888.0,931.53,699.84
2018,5,20,11,15,608.0,303.5,1.6,13.3,873.0,917.93,688.43
2018,5,20,11,30,564.0,323.0,1.6,13.6,858.0,900.97,675.05
2018,5,20,11,45,428.0,394.5,1.6,13.9,801.5,841.16,629.68
2018,5,20,12,0,292.0,466.0,1.6,14.2,745.0,771.21,577.35
2018,5,20,12,15,286.5,464.5,1.65,14.25,737.5,763.86,573.3
2018,5,20,12,30,281.0,463.0,1.7,14.3,730.0,755.07,567.63
2018,5,20,12,45,282.5,459.0,1.75,14.3,725.0,749.31,564.42
2018,5,20,13,0,284.0,455.0,1.8,14.3,720.0,742.15,560.23
2018,5,20,13,15,286.5,444.0,1.85,14.15,707.0,727.54,551.35
2018,5,20,13,30,289.0,433.0,1.9,14.0,694.0,711.6,541.55
2018,5,20,13,45,297.5,416.5,1.95,13.8,679.0,694.33,531.11
2018,5,20,14,0,306.0,400.0,2.0,13.6,664.0,675.49,519.44
2018,5,20,14,15,228.0,391.5,2.05,13.25,584.0,582.2,451.8
2018,5,20,14,30,150.0,383.0,2.1,12.9,504.0,500.67,391.4
2018,5,20,14,45,125.5,362.5,2.1,12.55,460.5,454.2,357.45
2018,5,20,15,0,101.0,342.0,2.1,12.2,417.0,403.76,319.73
2018,5,20,15,15,100.5,316.5,2.1,12.2,387.5,373.19,297.02
2018,5,20,15,30,100.0,291.0,2.1,12.2,358.0,342.57,273.87
2018,5,20,15,45,55.5,231.5,2.1,11.6,268.5,253.01,203.46
2018,5,20,16,0,11.0,172.0,2.1,11.0,179.0,166.55,133.82
2018,5,20,16,15,25.0,183.0,2.1,10.7,196.5,184.61,149.5
2018,5,20,16,30,39.0,194.0,2.1,10.4,214.0,198.78,161.57
2018,5,20,16,45,22.0,149.5,2.05,10.15,160.5,147.07,119.17
2018,5,20,17,0,5.0,105.0,2.0,9.9,107.0,99.03,79.39
2018,5,20,17,15,111.5,98.5,1.95,9.7,134.5,122.04,96.07
2018,5,20,17,30,218.0,92.0,1.9,9.5,162.0,130.52,98.29
2018,5,20,17,45,234.0,84.0,1.9,9.3,147.0,110.8,79.66
2018,5,20,18,0,250.0,76.0,1.9,9.1,132.0,88.78,60.7
2018,5,20,18,15,197.0,60.0,1.85,9.0,97.0,55.87,38.21
2018,5,20,18,30,144.0,44.0,1.8,8.9,62.0,35.64,25.78
2018,5,20,18,45,82.5,28.0,1.75,8.8,37.5,23.07,11.86
2018,5,20,19,0,21.0,12.0,1.7,8.7,13.0,11.44,0.0
2018,5,20,19,15,10.5,6.0,1.7,8.65,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,0.95,8.5,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,0.9,8.5,2.0,1.91,0.0
2018,5,21,5,15,2.0,7.5,0.85,8.6,7.5,6.94,0.0
2018,5,21,5,30,4.0,13.0,0.8,8.7,13.0,12.21,4.81
2018,5,21,5,45,2.0,20.5,0.8,8.8,20.5,19.01,11.42
2018,5,21,6,0,0.0,28.0,0.8,8.9,28.0,25.97,16.98
2018,5,21,6,15,0.0,40.5,0.75,9.1,40.5,37.61,27.26
2018,5,21,6,30,0.0,53.0,0.7,9.3,53.0,49.26,37.41
2018,5,21,6,45,5.0,80.0,0.6,9.5,82.0,75.36,59.63
2018,5,21,7,0,10.0,107.0,0.5,9.7,111.0,101.99,81.91
2018,5,21,7,15,39.0,138.0,0.45,10.1,156.5,142.22,114.66
2018,5,21,7,30,68.0,169.0,0.4,10.5,202.0,185.81,149.72
2018,5,21,7,45,92.5,196.5,0.35,10.95,246.5,227.56,182.67
2018,5,21,8,0,117.0,224.0,0.3,11.4,291.0,275.06,219.46
2018,5,21,8,15,111.0,247.5,0.3,12.1,315.5,301.51,238.77
2018,5,21,8,30,105.0,271.0,0.3,12.8,340.0,327.28,257.22
2018,5,21,8,45,116.0,289.0,0.25,13.55,369.5,358.5,279.37
2018,5,21,9,0,127.0,307.0,0.2,14.3,399.0,390.51,301.55
2018,5,21,9,15,195.5,311.5,0.25,14.9,462.5,453.61,348.23
2018,5,21,9,30,264.0,316.0,0.3,15.5,526.0,527.75,401.34
2018,5,21,9,45,484.5,259.5,0.35,16.15,664.0,674.07,506.57
2018,5,21,10,0,705.0,203.0,0.4,16.8,802.0,829.15,611.16
2018,5,21,10,15,793.5,169.5,0.45,17.25,863.5,893.17,649.16
2018,5,21,10,30,882.0,136.0,0.5,17.7,925.0,955.62,686.82
2018,5,21,10,45,886.5,136.5,0.55,18.15,944.5,980.01,700.3
2018,5,21,11,0,891.0,137.0,0.6,18.6,964.0,1001.24,712.45
2018,5,21,11,15,894.0,137.5,0.7,18.75,976.5,1017.75,723.72
2018,5,21,11,30,897.0,138.0,0.8,18.9,989.0,1030.88,733.06
2018,5,21,11,45,898.0,138.5,0.85,19.1,994.0,1038.58,737.95
2018,5,21,12,0,899.0,139.0,0.9,19.3,999.0,1042.79,740.86
2018,5,21,12,15,879.0,150.5,1.0,19.25,989.5,1033.26,737.2
2018,5,21,12,30,859.0,162.0,1.1,19.2,980.0,1029.75,737.44
2018,5,21,12,45,821.0,183.0,1.15,19.2,958.0,1005.78,723.71
2018,5,21,13,0,783.0,204.0,1.2,19.2,936.0,978.86,708.29
2018,5,21,13,15,738.5,223.5,1.25,19.0,904.0,948.14,690.87
2018,5,21,13,30,694.0,243.0,1.3,18.8,872.0,910.08,668.48
2018,5,21,13,45,775.5,191.5,1.35,18.6,876.5,910.64,671.22
2018,5,21,14,0,857.0,140.0,1.4,18.4,881.0,903.38,668.45
2018,5,21,14,15,849.0,138.5,1.45,18.1,850.0,873.72,651.22
2018,5,21,14,30,841.0,137.0,1.5,17.8,819.0,835.81,628.45
2018,5,21,14,45,831.0,133.5,1.55,17.55,781.5,792.13,601.32
2018,5,21,15,0,821.0,130.0,1.6,17.3,744.0,746.65,572.46
2018,5,21,15,15,806.0,127.0,1.6,17.3,701.5,696.62,537.79
2018,5,21,15,30,791.0,124.0,1.6,17.3,659.0,645.71,501.05
2018,5,21,15,45,774.0,119.5,1.65,16.45,612.5,591.51,462.69
2018,5,21,16,0,757.0,115.0,1.7,15.6,566.0,537.19,422.69
2018,5,21,16,15,736.0,109.0,1.75,15.0,516.5,478.77,377.58
2018,5,21,16,30,715.0,103.0,1.8,14.4,467.0,421.75,331.79
2018,5,21,16,45,685.5,97.5,1.8,13.8,416.5,363.08,282.96
2018,5,21,17,0,656.0,92.0,1.8,13.2,366.0,306.81,234.59
2018,5,21,17,15,613.0,86.5,1.8,12.55,315.0,249.54,184.83
2018,5,21,17,30,570.0,81.0,1.8,11.9,264.0,196.79,138.75
2018,5,21,17,45,510.0,73.0,1.8,11.25,215.0,143.91,94.66
2018,5,21,18,0,450.0,65.0,1.8,10.6,166.0,98.13,59.92
2018,5,21,18,15,362.5,55.0,1.75,10.1,123.0,55.67,34.16
2018,5,21,18,30,275.0,45.0,1.7,9.6,80.0,34.85,25.07
2018,5,21,18,45,170.5,30.5,1.65,9.15,49.0,24.04,12.99
2018,5,21,19,0,66.0,16.0,1.6,8.7,18.0,15.25,0.0
2018,5,21,19,15,33.0,8.0,1.6,8.6,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,1.1,8.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,1.1,8.3,2.0,1.91,0.0
2018,5,22,5,15,0.0,6.0,1.15,8.45,6.0,5.55,0.0
2018,5,22,5,30,0.0,10.0,1.2,8.6,10.0,9.26,2.3
2018,5,22,5,45,0.0,16.5,1.2,8.75,16.5,15.29,8.09
2018,5,22,6,0,0.0,23.0,1.2,8.9,23.0,21.32,12.93
2018,5,22,6,15,0.0,32.5,1.2,9.15,32.5,30.16,20.75
2018,5,22,6,30,0.0,42.0,1.2,9.4,42.0,39.0,28.47
2018,5,22,6,45,0.0,60.0,1.2,9.6,60.0,55.79,42.94
2018,5,22,7,0,0.0,78.0,1.2,9.8,78.0,72.54,57.15
2018,5,22,7,15,0.0,93.0,1.15,10.25,93.0,86.46,68.65
2018,5,22,7,30,0.0,108.0,1.1,10.7,108.0,100.45,80.03
2018,5,22,7,45,0.0,123.0,1.05,11.1,123.0,114.5,91.3
2018,5,22,8,0,0.0,138.0,1.0,11.5,138.0,128.61,102.45
2018,5,22,8,15,2.5,157.5,1.0,12.0,159.0,148.43,118.13
2018,5,22,8,30,5.0,177.0,1.0,12.5,180.0,168.58,133.86
2018,5,22,8,45,9.5,205.0,0.95,12.95,211.5,198.42,157.13
2018,5,22,9,0,14.0,233.0,0.9,13.4,243.0,228.8,180.4
2018,5,22,9,15,21.5,269.0,0.9,13.8,285.5,269.59,211.52
2018,5,22,9,30,29.0,305.0,0.9,14.2,328.0,316.89,246.96
2018,5,22,9,45,45.5,344.5,0.9,14.6,382.5,371.22,287.19
2018,5,22,10,0,62.0,384.0,0.9,15.0,437.0,426.88,327.48
2018,5,22,10,15,165.5,394.5,0.95,15.25,541.5,540.5,412.05
2018,5,22,10,30,269.0,405.0,1.0,15.5,646.0,659.76,497.09
2018,5,22,10,45,486.5,312.0,1.05,15.7,759.5,787.59,589.68
2018,5,22,11,0,704.0,219.0,1.1,15.9,873.0,915.88,677.84
2018,5,22,11,15,809.0,170.5,1.1,15.95,931.5,975.39,714.04
2018,5,22,11,30,914.0,122.0,1.1,16.0,990.0,1031.26,748.25
2018,5,22,11,45,915.5,121.5,1.15,16.05,995.0,1038.61,752.7
2018,5,22,12,0,917.0,121.0,1.2,16.1,1000.0,1042.4,755.72
2018,5,22,12,15,914.5,123.0,1.2,16.05,997.5,1041.12,755.02
2018,5,22,12,30,912.0,125.0,1.2,16.0,995.0,1036.29,752.27
2018,5,22,12,45,907.5,126.5,1.25,16.0,984.5,1025.48,746.69
2018,5,22,13,0,903.0,128.0,1.3,16.0,974.0,1011.25,739.04
2018,5,22,13,15,899.5,126.5,1.3,15.85,956.0,991.66,727.57
2018,5,22,13,30,896.0,125.0,1.3,15.7,938.0,968.79,714.07
2018,5,22,13,45,891.0,123.5,1.35,15.6,913.5,941.38,698.26
2018,5,22,14,0,886.0,122.0,1.4,15.5,889.0,910.99,680.37
2018,5,22,14,15,878.5,120.5,1.4,15.3,858.0,875.65,658.56
2018,5,22,14,30,871.0,119.0,1.4,15.1,827.0,837.81,634.9
2018,5,22,14,45,861.5,116.5,1.4,14.9,790.0,795.11,607.63
2018,5,22,15,0,852.0,114.0,1.4,14.7,753.0,750.49,578.67
2018,5,22,15,15,838.5,111.5,1.4,14.7,710.5,703.65,546.87
2018,5,22,15,30,825.0,109.0,1.4,14.7,668.0,652.88,510.07
2018,5,22,15,45,808.0,106.0,1.4,14.2,622.0,598.67,470.59
2018,5,22,16,0,791.0,103.0,1.4,13.7,576.0,544.26,429.57
2018,5,22,16,15,768.0,99.5,1.4,13.35,526.5,486.43,384.24
2018,5,22,16,30,745.0,96.0,1.4,13.0,477.0,429.6,338.1
2018,5,22,16,45,714.5,91.5,1.4,12.65,425.5,368.85,287.38
2018,5,22,17,0,684.0,87.0,1.4,12.3,374.0,311.65,238.02
2018,5,22,17,15,641.0,82.0,1.45,11.85,322.5,253.3,187.21
2018,5,22,17,30,598.0,77.0,1.5,11.4,271.0,199.42,139.98
2018,5,22,17,45,537.0,70.5,1.5,10.95,221.5,146.12,95.37
2018,5,22,18,0,476.0,64.0,1.5,10.5,172.0,100.01,60.37
2018,5,22,18,15,328.5,54.0,1.45,10.15,120.0,54.08,33.39
2018,5,22,18,30,181.0,44.0,1.4,9.8,68.0,33.87,24.24
2018,5,22,18,45,93.5,27.0,1.35,9.45,39.0,22.35,11.99
2018,5,22,19,0,6.0,10.0,1.3,9.1,10.0,9.53,0.0
2018,5,22,19,15,3.0,5.0,1.3,9.0,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.0,8.3,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.0,8.3,3.0,2.86,0.0
2018,5,23,5,15,29.5,15.5,1.0,8.45,18.5,13.87,0.0
2018,5,23,5,30,59.0,28.0,1.0,8.6,34.0,24.56,15.51
2018,5,23,5,45,212.5,44.0,1.0,8.75,83.5,33.39,24.31
2018,5,23,6,0,366.0,60.0,1.0,8.9,133.0,71.13,43.56
2018,5,23,6,15,234.0,79.0,1.0,9.1,130.5,97.49,68.32
2018,5,23,6,30,102.0,98.0,1.0,9.3,128.0,107.16,82.63
2018,5,23,6,45,79.0,124.5,1.0,9.5,150.5,132.63,105.59
2018,5,23,7,0,56.0,151.0,1.0,9.7,173.0,155.43,125.58
2018,5,23,7,15,43.0,164.5,1.0,10.05,183.0,167.65,135.8
2018,5,23,7,30,30.0,178.0,1.0,10.4,193.0,178.28,144.31
2018,5,23,7,45,23.0,187.5,1.0,10.7,199.5,185.03,149.32
2018,5,23,8,0,16.0,197.0,1.0,11.0,206.0,191.92,154.3
2018,5,23,8,15,14.5,205.5,1.05,11.35,214.5,200.23,160.4
2018,5,23,8,30,13.0,214.0,1.1,11.7,223.0,208.34,166.26
2018,5,23,8,45,13.0,222.0,1.1,12.05,231.0,216.79,172.34
2018,5,23,9,0,13.0,230.0,1.1,12.4,239.0,225.2,178.36
2018,5,23,9,15,10.5,214.0,1.1,12.8,221.5,208.89,164.78
2018,5,23,9,30,8.0,198.0,1.1,13.2,204.0,192.3,151.12
2018,5,23,9,45,8.5,201.0,1.1,13.65,208.0,196.0,153.62
2018,5,23,10,0,9.0,204.0,1.1,14.1,212.0,199.7,156.06
2018,5,23,10,15,11.5,223.0,1.1,14.4,233.5,220.46,171.99
2018,5,23,10,30,14.0,242.0,1.1,14.7,255.0,241.38,187.82
2018,5,23,10,45,15.5,248.5,1.1,15.05,263.0,249.49,193.62
2018,5,23,11,0,17.0,255.0,1.1,15.4,271.0,257.6,199.47
2018,5,23,11,15,16.5,258.5,1.1,15.6,274.0,260.86,201.63
2018,5,23,11,30,16.0,262.0,1.1,15.8,277.0,264.02,203.76
2018,5,23,11,45,21.0,285.5,1.1,16.0,305.5,299.26,230.43
2018,5,23,12,0,26.0,309.0,1.1,16.2,334.0,327.76,251.59
2018,5,23,12,15,30.5,318.5,1.1,16.3,347.5,341.66,261.87
2018,5,23,12,30,35.0,328.0,1.1,16.4,361.0,355.31,272.03
2018,5,23,12,45,28.0,311.0,1.1,16.5,337.5,330.95,253.55
2018,5,23,13,0,21.0,294.0,1.1,16.6,314.0,306.61,235.23
2018,5,23,13,15,20.5,295.5,1.15,16.6,314.5,306.9,235.81
2018,5,23,13,30,20.0,297.0,1.2,16.6,315.0,300.12,230.95
2018,5,23,13,45,220.0,266.0,1.2,16.6,457.0,471.77,366.18
2018,5,23,14,0,420.0,235.0,1.2,16.6,599.0,618.43,475.8
2018,5,23,14,15,670.5,164.0,1.2,16.5,721.0,749.11,570.64
2018,5,23,14,30,921.0,93.0,1.2,16.4,843.0,852.46,640.63
2018,5,23,14,45,913.0,91.0,1.2,16.3,806.0,809.66,611.77
2018,5,23,15,0,905.0,89.0,1.2,16.2,769.0,764.68,582.88
2018,5,23,15,15,893.0,88.0,1.2,16.2,727.0,715.96,550.74
2018,5,23,15,30,881.0,87.0,1.2,16.2,685.0,665.86,515.52
2018,5,23,15,45,866.5,84.5,1.25,15.75,638.5,611.63,476.8
2018,5,23,16,0,852.0,82.0,1.3,15.3,592.0,556.81,436.1
2018,5,23,16,15,832.0,79.0,1.3,14.95,542.0,498.41,390.61
2018,5,23,16,30,812.0,76.0,1.3,14.6,492.0,439.99,343.39
2018,5,23,16,45,785.5,73.0,1.35,14.2,440.5,380.08,293.53
2018,5,23,17,0,759.0,70.0,1.4,13.8,389.0,322.04,243.45
2018,5,23,17,15,722.0,66.0,1.45,13.3,337.0,262.33,191.15
2018,5,23,17,30,685.0,62.0,1.5,12.8,285.0,206.31,141.62
2018,5,23,17,45,631.0,57.0,1.5,12.3,234.5,148.65,92.87
2018,5,23,18,0,577.0,52.0,1.5,11.8,184.0,98.97,54.92
2018,5,23,18,15,492.0,45.0,1.5,11.2,138.0,52.81,28.27
2018,5,23,18,30,407.0,38.0,1.5,10.6,92.0,29.72,20.56
2018,5,23,18,45,274.0,27.0,1.5,10.05,57.0,21.71,11.72
2018,5,23,19,0,141.0,16.0,1.5,9.5,22.0,15.25,0.0
2018,5,23,19,15,70.5,8.0,1.5,9.25,11.0,7.63,0.0
2018,5,23,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
