Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,0.85,7.4,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,7.63,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,17.43,1.44
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,28.1,18.67
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,21.18,13.42
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,27.99,12.98
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,28.77,15.71
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,18.54,10.6
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,33.42,23.52
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,48.33,36.24
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,55.8,42.38
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,63.28,48.45
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,70.3,54.05
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,77.33,59.6
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,87.17,67.41
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,97.01,75.14
2018,5,24,8,45,0.0,108.0,0.5,14.05,108.0,100.8,77.85
2018,5,24,9,0,0.0,112.0,0.5,14.5,112.0,104.6,80.58
2018,5,24,9,15,0.5,121.0,0.55,14.9,121.5,113.49,87.46
2018,5,24,9,30,1.0,130.0,0.6,15.3,131.0,122.44,94.33
2018,5,24,9,45,3.5,150.5,0.65,15.7,153.5,143.97,111.23
2018,5,24,10,0,6.0,171.0,0.7,16.1,176.0,165.75,128.09
2018,5,24,10,15,8.0,187.0,0.75,16.35,194.0,183.01,141.32
2018,5,24,10,30,10.0,203.0,0.8,16.6,212.0,200.41,154.58
2018,5,24,10,45,5.5,152.0,0.85,16.85,157.0,148.01,113.32
2018,5,24,11,0,1.0,101.0,0.9,17.1,102.0,95.63,71.7
2018,5,24,11,15,1.0,104.5,0.95,17.2,105.5,98.99,74.43
2018,5,24,11,30,1.0,108.0,1.0,17.3,109.0,102.35,77.04
2018,5,24,11,45,4.5,145.5,1.05,17.4,150.0,141.38,108.0
2018,5,24,12,0,8.0,183.0,1.1,17.5,191.0,180.58,138.62
2018,5,24,12,15,12.0,224.0,1.2,17.2,235.5,223.75,172.23
2018,5,24,12,30,16.0,265.0,1.3,16.9,280.0,266.99,205.6
2018,5,24,12,45,38.0,321.0,1.4,16.65,356.5,350.61,269.72
2018,5,24,13,0,60.0,377.0,1.5,16.4,433.0,427.0,327.1
2018,5,24,13,15,76.0,393.0,1.6,15.9,463.0,456.79,350.11
2018,5,24,13,30,92.0,409.0,1.7,15.4,493.0,485.6,372.7
2018,5,24,13,45,70.5,392.0,1.75,14.9,455.5,446.16,343.97
2018,5,24,14,0,49.0,375.0,1.8,14.4,418.0,407.62,315.9
2018,5,24,14,15,46.5,359.0,1.8,14.0,398.5,387.38,301.71
2018,5,24,14,30,44.0,343.0,1.8,13.6,379.0,367.19,287.32
2018,5,24,14,45,34.5,304.5,1.8,13.25,332.0,319.66,251.59
2018,5,24,15,0,25.0,266.0,1.8,12.9,285.0,273.12,216.12
2018,5,24,15,15,14.5,214.0,1.8,12.9,225.0,210.73,167.15
2018,5,24,15,30,4.0,162.0,1.8,12.9,165.0,154.04,121.84
2018,5,24,15,45,36.0,166.0,1.7,12.45,188.0,178.8,143.26
2018,5,24,16,0,68.0,170.0,1.6,12.0,211.0,197.97,159.59
2018,5,24,16,15,41.0,168.0,1.55,11.8,192.0,178.42,143.57
2018,5,24,16,30,14.0,166.0,1.5,11.6,173.0,160.39,129.1
2018,5,24,16,45,73.0,150.5,1.45,11.45,182.0,168.64,135.8
2018,5,24,17,0,132.0,135.0,1.4,11.3,191.0,169.95,135.55
2018,5,24,17,15,123.5,123.0,1.35,11.1,170.0,147.55,116.33
2018,5,24,17,30,115.0,111.0,1.3,10.9,149.0,126.01,97.84
2018,5,24,17,45,82.0,95.0,1.3,10.65,119.5,98.12,75.23
2018,5,24,18,0,49.0,79.0,1.3,10.4,90.0,75.23,57.22
2018,5,24,18,15,42.5,59.5,1.25,10.2,67.5,54.14,39.87
2018,5,24,18,30,36.0,40.0,1.2,10.0,45.0,35.7,25.93
2018,5,24,18,45,22.5,25.5,1.15,9.8,28.0,23.14,13.12
2018,5,24,19,0,9.0,11.0,1.1,9.6,11.0,10.48,0.0
2018,5,24,19,15,4.5,5.5,1.1,9.5,5.5,5.24,0.0
2018,5,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.7,8.45,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.7,8.5,4.0,3.81,0.0
2018,5,25,5,15,2.0,14.5,0.7,8.75,14.5,13.45,0.51
2018,5,25,5,30,4.0,25.0,0.7,9.0,25.0,23.22,14.47
2018,5,25,5,45,11.5,40.5,0.7,9.25,42.5,36.58,27.17
2018,5,25,6,0,19.0,56.0,0.7,9.5,60.0,51.82,38.63
2018,5,25,6,15,16.0,60.5,0.7,9.75,64.5,57.55,43.71
2018,5,25,6,30,13.0,65.0,0.7,10.0,69.0,62.69,48.29
2018,5,25,6,45,15.5,88.0,0.7,10.3,93.5,85.11,67.35
2018,5,25,7,0,18.0,111.0,0.7,10.6,118.0,107.99,86.46
2018,5,25,7,15,27.5,142.5,0.7,11.05,155.0,142.08,114.39
2018,5,25,7,30,37.0,174.0,0.7,11.5,192.0,177.38,142.77
2018,5,25,7,45,20.0,163.5,0.7,11.95,173.5,161.36,129.12
2018,5,25,8,0,3.0,153.0,0.7,12.4,155.0,144.11,114.49
2018,5,25,8,15,16.0,192.0,0.75,12.7,202.5,188.39,150.03
2018,5,25,8,30,29.0,231.0,0.8,13.0,250.0,237.14,188.24
2018,5,25,8,45,21.0,207.0,0.8,13.35,221.5,210.87,166.54
2018,5,25,9,0,13.0,183.0,0.8,13.7,193.0,180.69,142.06
2018,5,25,9,15,13.5,208.0,0.85,13.8,218.5,205.42,161.44
2018,5,25,9,30,14.0,233.0,0.9,13.9,244.0,230.27,180.48
2018,5,25,9,45,29.5,285.5,0.95,14.0,310.0,299.57,234.01
2018,5,25,10,0,45.0,338.0,1.0,14.1,376.0,366.12,284.01
2018,5,25,10,15,34.0,306.5,1.05,14.15,336.0,327.18,253.79
2018,5,25,10,30,23.0,275.0,1.1,14.2,296.0,287.42,223.33
2018,5,25,10,45,17.5,255.0,1.1,14.25,271.0,257.53,200.23
2018,5,25,11,0,12.0,235.0,1.1,14.3,246.0,233.55,181.49
2018,5,25,11,15,10.0,214.0,1.15,14.25,223.5,211.79,164.63
2018,5,25,11,30,8.0,193.0,1.2,14.2,201.0,189.95,147.59
2018,5,25,11,45,12.0,238.0,1.25,14.15,249.5,237.1,184.6
2018,5,25,12,0,16.0,283.0,1.3,14.1,298.0,284.46,221.02
2018,5,25,12,15,18.0,290.5,1.3,14.1,307.5,293.67,227.9
2018,5,25,12,30,20.0,298.0,1.3,14.1,317.0,310.37,240.67
2018,5,25,12,45,17.0,273.5,1.3,14.1,289.5,275.9,214.28
2018,5,25,13,0,14.0,249.0,1.3,14.1,262.0,249.1,193.83
2018,5,25,13,15,13.0,239.5,1.25,14.15,251.5,238.67,185.87
2018,5,25,13,30,12.0,230.0,1.2,14.2,241.0,228.25,177.84
2018,5,25,13,45,10.5,217.0,1.2,14.2,226.5,214.04,166.93
2018,5,25,14,0,9.0,204.0,1.2,14.2,212.0,199.9,156.04
2018,5,25,14,15,9.5,209.5,1.2,14.15,217.5,205.14,160.46
2018,5,25,14,30,10.0,215.0,1.2,14.1,223.0,210.3,164.77
2018,5,25,14,45,14.5,230.0,1.15,14.1,241.0,227.51,178.62
2018,5,25,15,0,19.0,245.0,1.1,14.1,259.0,244.27,192.03
2018,5,25,15,15,15.0,217.5,1.1,14.1,228.5,214.36,168.77
2018,5,25,15,30,11.0,190.0,1.1,14.1,198.0,184.91,145.82
2018,5,25,15,45,30.0,204.0,1.1,13.95,223.0,211.21,167.7
2018,5,25,16,0,49.0,218.0,1.1,13.8,248.0,232.7,185.31
2018,5,25,16,15,204.0,186.0,1.05,13.65,293.5,281.63,225.22
2018,5,25,16,30,359.0,154.0,1.0,13.5,339.0,310.49,246.62
2018,5,25,16,45,419.5,138.5,1.0,13.35,333.0,297.34,233.5
2018,5,25,17,0,480.0,123.0,1.0,13.2,327.0,276.91,213.29
2018,5,25,17,15,464.0,109.0,0.95,12.95,285.0,229.42,171.92
2018,5,25,17,30,448.0,95.0,0.9,12.7,243.0,183.53,131.71
2018,5,25,17,45,472.5,77.5,0.85,12.45,209.5,143.8,95.58
2018,5,25,18,0,497.0,60.0,0.8,12.2,176.0,99.58,58.47
2018,5,25,18,15,426.5,51.0,0.8,11.65,133.5,56.82,32.7
2018,5,25,18,30,356.0,42.0,0.8,11.1,91.0,33.19,23.65
2018,5,25,18,45,237.5,30.0,0.75,10.55,57.0,24.37,14.3
2018,5,25,19,0,119.0,18.0,0.7,10.0,23.0,17.16,0.0
2018,5,25,19,15,59.5,9.0,0.7,9.7,11.5,8.58,0.0
2018,5,25,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.15,8.75,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.2,8.8,2.0,1.91,0.0
2018,5,26,5,15,0.5,4.5,1.2,8.95,4.5,4.16,0.0
2018,5,26,5,30,0.0,7.0,1.2,9.1,7.0,6.48,0.0
2018,5,26,5,45,0.0,11.0,1.25,9.2,11.0,10.18,3.51
2018,5,26,6,0,0.0,15.0,1.3,9.3,15.0,13.89,6.46
2018,5,26,6,15,5.0,38.0,1.3,9.4,39.5,35.88,25.49
2018,5,26,6,30,10.0,61.0,1.3,9.5,64.0,58.53,44.95
2018,5,26,6,45,9.5,74.0,1.3,9.65,77.5,71.01,55.67
2018,5,26,7,0,9.0,87.0,1.3,9.8,91.0,83.47,66.21
2018,5,26,7,15,4.5,93.5,1.25,10.0,95.5,88.52,70.36
2018,5,26,7,30,0.0,100.0,1.2,10.2,100.0,93.04,73.92
2018,5,26,7,45,0.0,106.0,1.15,10.45,106.0,98.7,78.31
2018,5,26,8,0,0.0,112.0,1.1,10.7,112.0,104.37,82.67
2018,5,26,8,15,0.0,115.0,1.1,11.0,115.0,107.24,84.67
2018,5,26,8,30,0.0,118.0,1.1,11.3,118.0,110.11,86.68
2018,5,26,8,45,0.5,127.5,1.05,11.55,128.0,119.41,93.99
2018,5,26,9,0,1.0,137.0,1.0,11.8,138.0,128.79,101.29
2018,5,26,9,15,4.0,160.5,1.0,12.1,164.0,153.32,120.87
2018,5,26,9,30,7.0,184.0,1.0,12.4,190.0,178.18,140.42
2018,5,26,9,45,11.0,220.5,0.95,12.65,230.0,216.54,170.37
2018,5,26,10,0,15.0,257.0,0.9,12.9,270.0,255.35,200.07
2018,5,26,10,15,17.0,275.0,0.9,13.3,290.0,275.02,214.52
2018,5,26,10,30,19.0,293.0,0.9,13.7,310.0,294.8,229.01
2018,5,26,10,45,21.0,308.0,0.9,14.15,327.0,311.77,241.21
2018,5,26,11,0,23.0,323.0,0.9,14.6,344.0,336.56,259.18
2018,5,26,11,15,25.0,341.5,0.95,14.9,365.0,357.64,274.47
2018,5,26,11,30,27.0,360.0,1.0,15.2,386.0,378.67,289.66
2018,5,26,11,45,40.5,393.0,1.05,15.5,432.0,425.56,324.12
2018,5,26,12,0,54.0,426.0,1.1,15.8,478.0,472.46,357.91
2018,5,26,12,15,51.0,424.5,1.15,15.9,473.5,467.89,354.24
2018,5,26,12,30,48.0,423.0,1.2,16.0,469.0,462.97,350.78
2018,5,26,12,45,39.0,397.0,1.25,16.15,434.0,427.26,324.79
2018,5,26,13,0,30.0,371.0,1.3,16.3,399.0,391.61,298.79
2018,5,26,13,15,33.5,371.5,1.35,16.3,402.5,394.47,301.6
2018,5,26,13,30,37.0,372.0,1.4,16.3,406.0,397.0,303.96
2018,5,26,13,45,91.0,361.5,1.45,16.3,441.5,434.19,333.92
2018,5,26,14,0,145.0,351.0,1.5,16.3,477.0,475.79,366.51
2018,5,26,14,15,475.0,245.5,1.55,16.15,637.5,660.75,509.99
2018,5,26,14,30,805.0,140.0,1.6,16.0,798.0,808.53,617.27
2018,5,26,14,45,840.0,123.5,1.65,15.85,783.0,784.93,601.23
2018,5,26,15,0,875.0,107.0,1.7,15.7,768.0,760.57,586.42
2018,5,26,15,15,862.0,105.5,1.7,15.7,726.0,712.06,553.54
2018,5,26,15,30,849.0,104.0,1.7,15.7,684.0,663.87,518.41
2018,5,26,15,45,832.5,101.0,1.7,15.3,637.5,609.08,478.24
2018,5,26,16,0,816.0,98.0,1.7,14.9,591.0,553.98,436.51
2018,5,26,16,15,758.5,104.0,1.7,14.6,532.0,487.16,384.17
2018,5,26,16,30,701.0,110.0,1.7,14.3,473.0,423.69,333.08
2018,5,26,16,45,448.5,121.5,1.7,14.0,345.0,292.95,230.0
2018,5,26,17,0,196.0,133.0,1.7,13.7,217.0,190.23,149.48
2018,5,26,17,15,290.0,108.0,1.7,13.3,213.5,180.78,138.08
2018,5,26,17,30,384.0,83.0,1.7,12.9,210.0,159.19,114.57
2018,5,26,17,45,393.0,77.5,1.7,12.45,188.5,130.54,88.32
2018,5,26,18,0,402.0,72.0,1.7,12.0,167.0,100.46,63.34
2018,5,26,18,15,277.5,54.5,1.7,11.5,112.5,53.98,33.74
2018,5,26,18,30,153.0,37.0,1.7,11.0,58.0,28.07,19.16
2018,5,26,18,45,110.0,27.5,1.65,10.55,39.5,22.8,13.17
2018,5,26,19,0,67.0,18.0,1.6,10.1,21.0,15.03,0.0
2018,5,26,19,15,33.5,9.0,1.6,9.9,10.5,8.58,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,0.6,8.7,12.0,10.48,0.0
2018,5,27,5,15,140.5,26.0,0.6,9.15,39.5,20.66,5.48
2018,5,27,5,30,241.0,41.0,0.6,9.6,67.0,32.04,22.15
2018,5,27,5,45,336.5,51.0,0.55,10.05,108.5,38.96,29.24
2018,5,27,6,0,432.0,61.0,0.5,10.5,150.0,77.18,46.15
2018,5,27,6,15,497.0,68.5,0.5,11.05,198.0,119.82,74.96
2018,5,27,6,30,562.0,76.0,0.5,11.6,246.0,170.25,114.84
2018,5,27,6,45,612.5,82.0,0.45,12.2,298.5,223.32,159.75
2018,5,27,7,0,663.0,88.0,0.4,12.8,351.0,281.92,209.56
2018,5,27,7,15,699.5,91.0,0.4,13.45,403.0,337.91,257.05
2018,5,27,7,30,736.0,94.0,0.4,14.1,455.0,398.44,306.71
2018,5,27,7,45,764.0,96.5,0.45,14.8,506.0,455.91,352.72
2018,5,27,8,0,792.0,99.0,0.5,15.5,557.0,515.07,398.38
2018,5,27,8,15,795.0,107.5,0.55,16.05,599.5,567.24,437.43
2018,5,27,8,30,798.0,116.0,0.6,16.6,642.0,618.01,474.14
2018,5,27,8,45,832.0,110.0,0.65,17.15,691.0,673.43,513.44
2018,5,27,9,0,866.0,104.0,0.7,17.7,740.0,727.48,549.99
2018,5,27,9,15,878.0,105.0,0.75,18.1,779.0,774.13,579.6
2018,5,27,9,30,890.0,106.0,0.8,18.5,818.0,819.13,607.78
2018,5,27,9,45,899.5,106.5,0.85,18.95,851.0,859.66,632.55
2018,5,27,10,0,909.0,107.0,0.9,19.4,884.0,897.88,655.62
2018,5,27,10,15,915.0,107.5,0.95,19.65,910.5,930.46,675.39
2018,5,27,10,30,921.0,108.0,1.0,19.9,937.0,960.14,693.3
2018,5,27,10,45,925.5,108.0,1.05,20.2,956.5,984.84,707.94
2018,5,27,11,0,930.0,108.0,1.1,20.5,976.0,1006.28,720.59
2018,5,27,11,15,932.0,109.0,1.1,20.7,988.5,1022.92,729.66
2018,5,27,11,30,934.0,110.0,1.1,20.9,1001.0,1036.03,736.67
2018,5,27,11,45,935.0,109.5,1.15,21.1,1005.5,1043.09,741.03
2018,5,27,12,0,936.0,109.0,1.2,21.3,1010.0,1046.54,743.35
2018,5,27,12,15,935.0,109.0,1.2,21.4,1007.0,1044.88,742.02
2018,5,27,12,30,934.0,109.0,1.2,21.5,1004.0,1039.61,738.64
2018,5,27,12,45,931.5,109.0,1.25,21.6,993.5,1029.26,733.19
2018,5,27,13,0,929.0,109.0,1.3,21.7,983.0,1015.39,725.65
2018,5,27,13,15,925.5,108.0,1.3,21.7,965.5,996.08,714.22
2018,5,27,13,30,922.0,107.0,1.3,21.7,948.0,973.42,700.76
2018,5,27,13,45,917.0,106.0,1.35,21.65,923.5,946.14,685.29
2018,5,27,14,0,912.0,105.0,1.4,21.6,899.0,915.82,667.76
2018,5,27,14,15,904.5,104.0,1.4,21.55,868.0,880.47,646.13
2018,5,27,14,30,897.0,103.0,1.4,21.5,837.0,842.56,622.66
2018,5,27,14,45,888.0,101.0,1.4,21.4,800.5,800.11,596.04
2018,5,27,15,0,879.0,99.0,1.4,21.3,764.0,755.62,567.72
2018,5,27,15,15,866.5,97.0,1.4,21.3,722.0,706.88,535.84
2018,5,27,15,30,854.0,95.0,1.4,21.3,680.0,656.88,500.75
2018,5,27,15,45,839.0,92.5,1.35,21.0,634.5,603.86,462.38
2018,5,27,16,0,824.0,90.0,1.3,20.7,589.0,550.68,422.7
2018,5,27,16,15,804.5,86.5,1.3,20.35,540.0,493.25,378.92
2018,5,27,16,30,785.0,83.0,1.3,20.0,491.0,436.37,333.96
2018,5,27,16,45,759.0,79.5,1.25,19.7,440.5,377.8,285.91
2018,5,27,17,0,733.0,76.0,1.2,19.4,390.0,321.07,237.89
2018,5,27,17,15,696.0,71.5,1.15,18.75,338.5,262.47,187.94
2018,5,27,17,30,659.0,67.0,1.1,18.1,287.0,205.62,139.13
2018,5,27,17,45,606.5,62.0,1.05,17.45,237.5,151.5,94.37
2018,5,27,18,0,554.0,57.0,1.0,16.8,188.0,103.38,58.11
2018,5,27,18,15,473.0,49.5,0.9,15.85,142.5,58.1,31.64
2018,5,27,18,30,392.0,42.0,0.8,14.9,97.0,32.97,23.13
2018,5,27,18,45,269.5,31.0,0.75,13.95,62.0,25.13,15.02
2018,5,27,19,0,147.0,20.0,0.7,13.0,27.0,15.94,0.0
2018,5,27,19,15,73.5,10.0,0.7,12.65,13.5,9.53,0.0
2018,5,27,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.7,9.8,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.7,9.9,13.0,10.48,0.0
2018,5,28,5,15,220.5,22.5,0.65,10.5,43.0,18.38,4.77
2018,5,28,5,30,353.0,34.0,0.6,11.1,73.0,27.08,17.78
2018,5,28,5,45,446.0,41.5,0.55,11.65,116.5,31.6,22.53
2018,5,28,6,0,539.0,49.0,0.5,12.2,160.0,72.63,38.37
2018,5,28,6,15,598.5,54.5,0.45,12.95,209.5,119.16,69.39
2018,5,28,6,30,658.0,60.0,0.4,13.7,259.0,174.63,113.41
2018,5,28,6,45,699.5,63.5,0.4,14.5,310.5,228.44,159.36
2018,5,28,7,0,741.0,67.0,0.4,15.3,362.0,286.6,209.29
2018,5,28,7,15,770.0,70.5,0.4,16.25,414.0,344.4,258.2
2018,5,28,7,30,799.0,74.0,0.4,17.2,466.0,404.53,307.21
2018,5,28,7,45,821.0,76.0,0.4,18.15,516.0,462.47,352.69
2018,5,28,8,0,843.0,78.0,0.4,19.1,566.0,520.43,396.22
2018,5,28,8,15,859.5,80.0,0.45,19.8,613.5,575.86,437.02
2018,5,28,8,30,876.0,82.0,0.5,20.5,661.0,631.06,476.18
2018,5,28,8,45,888.5,84.0,0.5,21.25,704.5,683.06,511.02
2018,5,28,9,0,901.0,86.0,0.5,22.0,748.0,733.91,542.39
2018,5,28,9,15,907.5,89.5,0.55,22.65,786.0,780.32,570.56
2018,5,28,9,30,914.0,93.0,0.6,23.3,824.0,824.57,596.92
2018,5,28,9,45,918.0,95.5,0.65,23.95,855.5,863.38,619.44
2018,5,28,10,0,922.0,98.0,0.7,24.6,887.0,899.45,640.05
2018,5,28,10,15,927.5,99.5,0.75,24.95,914.0,932.96,659.64
2018,5,28,10,30,933.0,101.0,0.8,25.3,941.0,963.5,677.32
2018,5,28,10,45,936.5,101.5,0.85,25.6,960.5,988.03,691.44
2018,5,28,11,0,940.0,102.0,0.9,25.9,980.0,1009.23,703.62
2018,5,28,11,15,942.5,103.0,0.95,26.0,993.0,1026.52,714.07
2018,5,28,11,30,945.0,104.0,1.0,26.1,1006.0,1040.27,722.52
2018,5,28,11,45,946.0,104.0,1.05,26.25,1011.0,1047.93,727.29
2018,5,28,12,0,947.0,104.0,1.1,26.4,1016.0,1051.94,730.06
2018,5,28,12,15,946.5,104.0,1.1,26.4,1013.5,1050.8,729.34
2018,5,28,12,30,946.0,104.0,1.1,26.4,1011.0,1046.01,726.6
2018,5,28,12,45,943.0,104.0,1.15,26.35,1000.5,1035.11,721.42
2018,5,28,13,0,940.0,104.0,1.2,26.3,990.0,1020.65,714.19
2018,5,28,13,15,937.0,103.5,1.25,26.25,973.0,1002.19,704.55
2018,5,28,13,30,934.0,103.0,1.3,26.2,956.0,980.31,692.81
2018,5,28,13,45,929.0,102.0,1.3,26.1,931.5,952.81,676.89
2018,5,28,14,0,924.0,101.0,1.3,26.0,907.0,922.21,659.01
2018,5,28,14,15,917.0,100.0,1.3,25.9,876.0,886.98,638.09
2018,5,28,14,30,910.0,99.0,1.3,25.8,845.0,849.12,615.32
2018,5,28,14,45,901.0,97.0,1.3,25.7,808.0,806.26,589.03
2018,5,28,15,0,892.0,95.0,1.3,25.6,771.0,761.32,561.05
2018,5,28,15,15,880.5,93.0,1.3,25.6,729.0,712.79,530.02
2018,5,28,15,30,869.0,91.0,1.3,25.6,687.0,662.88,495.92
2018,5,28,15,45,853.5,89.0,1.3,25.25,641.0,609.42,458.45
2018,5,28,16,0,838.0,87.0,1.3,24.9,595.0,555.47,419.34
2018,5,28,16,15,818.0,84.0,1.25,24.55,546.0,497.89,375.92
2018,5,28,16,30,798.0,81.0,1.2,24.2,497.0,440.63,331.24
2018,5,28,16,45,771.5,78.0,1.2,23.8,446.0,381.68,284.04
2018,5,28,17,0,745.0,75.0,1.2,23.4,395.0,324.62,236.74
2018,5,28,17,15,709.0,70.5,1.15,22.6,343.5,265.63,187.3
2018,5,28,17,30,673.0,66.0,1.1,21.8,292.0,208.29,138.79
2018,5,28,17,45,620.5,60.5,1.0,21.0,241.5,152.9,93.58
2018,5,28,18,0,568.0,55.0,0.9,20.2,191.0,103.49,56.74
2018,5,28,18,15,489.0,47.5,0.8,19.1,145.0,57.41,30.0
2018,5,28,18,30,410.0,40.0,0.7,18.0,99.0,31.01,21.14
2018,5,28,18,45,287.0,30.0,0.65,16.9,63.5,24.05,14.06
2018,5,28,19,0,164.0,20.0,0.6,15.8,28.0,15.92,0.0
2018,5,28,19,15,82.0,10.0,0.6,15.45,14.0,9.53,0.0
2018,5,28,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,4,45,37.5,5.5,0.7,10.45,6.5,0.0,0.0
2018,5,29,5,0,75.0,11.0,0.7,10.7,13.0,10.48,0.0
2018,5,29,5,15,199.0,23.5,0.7,11.25,42.5,19.29,5.76
2018,5,29,5,30,323.0,36.0,0.7,11.8,72.0,28.91,19.32
2018,5,29,5,45,415.0,44.5,0.7,12.35,115.0,34.21,24.77
2018,5,29,6,0,507.0,53.0,0.7,12.9,158.0,74.25,40.71
2018,5,29,6,15,568.0,59.0,0.7,13.55,207.0,119.5,70.9
2018,5,29,6,30,629.0,65.0,0.7,14.2,256.0,171.9,112.41
2018,5,29,6,45,671.5,69.0,0.65,14.9,307.0,224.96,157.71
2018,5,29,7,0,714.0,73.0,0.6,15.6,358.0,284.15,208.37
2018,5,29,7,15,744.0,76.5,0.6,16.25,409.5,340.74,256.62
2018,5,29,7,30,774.0,80.0,0.6,16.9,461.0,399.83,305.34
2018,5,29,7,45,796.5,83.0,0.6,17.6,511.0,457.1,350.93
2018,5,29,8,0,819.0,86.0,0.6,18.3,561.0,515.42,395.45
2018,5,29,8,15,835.5,89.0,0.65,19.0,608.0,570.64,436.44
2018,5,29,8,30,852.0,92.0,0.7,19.7,655.0,625.66,475.83
2018,5,29,8,45,865.0,93.5,0.7,20.35,698.0,676.38,510.44
2018,5,29,9,0,878.0,95.0,0.7,21.0,741.0,726.04,542.12
2018,5,29,9,15,891.0,95.0,0.75,21.55,780.0,772.86,571.21
2018,5,29,9,30,904.0,95.0,0.8,22.1,819.0,818.08,598.81
2018,5,29,9,45,914.5,95.0,0.8,22.65,853.0,859.38,622.67
2018,5,29,10,0,925.0,95.0,0.8,23.2,887.0,898.4,644.72
2018,5,29,10,15,930.5,95.5,0.85,23.55,913.5,930.98,663.87
2018,5,29,10,30,936.0,96.0,0.9,23.9,940.0,960.59,681.15
2018,5,29,10,45,939.5,97.0,0.95,24.25,959.5,985.7,695.63
2018,5,29,11,0,943.0,98.0,1.0,24.6,979.0,1007.47,708.1
2018,5,29,11,15,944.5,99.0,1.05,24.8,991.5,1023.85,717.78
2018,5,29,11,30,946.0,100.0,1.1,25.0,1004.0,1036.66,725.42
2018,5,29,11,45,946.5,100.0,1.15,25.15,1008.5,1043.85,729.93
2018,5,29,12,0,947.0,100.0,1.2,25.3,1013.0,1047.4,732.4
2018,5,29,12,15,944.5,101.5,1.25,25.3,1010.0,1045.81,732.33
2018,5,29,12,30,942.0,103.0,1.3,25.3,1007.0,1040.59,730.19
2018,5,29,12,45,937.5,104.5,1.3,25.25,996.5,1029.81,724.05
2018,5,29,13,0,933.0,106.0,1.3,25.2,986.0,1015.51,715.9
2018,5,29,13,15,929.0,106.0,1.35,25.0,968.5,996.77,706.34
2018,5,29,13,30,925.0,106.0,1.4,24.8,951.0,974.68,694.68
2018,5,29,13,45,919.0,105.5,1.45,24.55,926.5,947.03,679.6
2018,5,29,14,0,913.0,105.0,1.5,24.3,902.0,916.39,662.48
2018,5,29,14,15,906.0,103.5,1.5,23.95,871.0,881.05,641.75
2018,5,29,14,30,899.0,102.0,1.5,23.6,840.0,843.12,619.12
2018,5,29,14,45,889.5,100.5,1.55,23.25,803.5,800.83,593.83
2018,5,29,15,0,880.0,99.0,1.6,22.9,767.0,756.54,566.71
2018,5,29,15,15,868.0,97.5,1.6,22.9,725.5,708.73,535.47
2018,5,29,15,30,856.0,96.0,1.6,22.9,684.0,659.59,501.01
2018,5,29,15,45,841.0,93.5,1.6,21.9,638.5,606.59,464.31
2018,5,29,16,0,826.0,91.0,1.6,20.9,593.0,553.42,426.0
2018,5,29,16,15,807.0,87.5,1.6,20.15,544.5,496.23,382.77
2018,5,29,16,30,788.0,84.0,1.6,19.4,496.0,439.54,338.18
2018,5,29,16,45,762.0,80.5,1.55,18.7,445.5,380.88,290.21
2018,5,29,17,0,736.0,77.0,1.5,18.0,395.0,324.05,242.14
2018,5,29,17,15,699.0,73.0,1.5,17.15,343.5,265.8,192.25
2018,5,29,17,30,662.0,69.0,1.5,16.3,292.0,209.23,143.35
2018,5,29,17,45,609.5,63.5,1.55,15.4,242.0,154.45,97.67
2018,5,29,18,0,557.0,58.0,1.6,14.5,192.0,105.67,60.39
2018,5,29,18,15,474.5,51.0,1.6,13.8,146.5,60.51,33.47
2018,5,29,18,30,392.0,44.0,1.6,13.1,101.0,34.62,24.79
2018,5,29,18,45,269.0,32.5,1.65,12.35,65.0,26.35,16.4
2018,5,29,19,0,146.0,21.0,1.7,11.6,29.0,16.71,0.0
2018,5,29,19,15,73.0,10.5,1.7,11.25,14.5,10.01,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,1.55,8.35,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,1.6,8.4,7.0,6.67,0.0
2018,5,30,5,15,2.5,19.0,1.65,8.6,19.0,17.6,5.25
2018,5,30,5,30,3.0,31.0,1.7,8.8,31.0,28.49,19.22
2018,5,30,5,45,2.5,46.0,1.75,8.95,46.0,41.8,31.9
2018,5,30,6,0,2.0,61.0,1.8,9.1,61.0,55.68,42.61
2018,5,30,6,15,18.5,79.5,1.8,9.35,85.0,74.04,57.88
2018,5,30,6,30,35.0,98.0,1.8,9.6,109.0,95.39,75.49
2018,5,30,6,45,50.5,128.0,1.8,9.9,146.5,128.67,103.25
2018,5,30,7,0,66.0,158.0,1.8,10.2,184.0,164.25,132.69
2018,5,30,7,15,96.0,184.0,1.8,10.45,228.0,203.59,164.74
2018,5,30,7,30,126.0,210.0,1.8,10.7,272.0,248.05,200.77
2018,5,30,7,45,153.5,233.0,1.8,11.0,316.5,291.0,235.16
2018,5,30,8,0,181.0,256.0,1.8,11.3,361.0,336.83,271.39
2018,5,30,8,15,167.0,275.5,1.8,11.65,378.5,358.37,287.6
2018,5,30,8,30,153.0,295.0,1.8,12.0,396.0,378.23,302.15
2018,5,30,8,45,254.5,300.5,1.85,12.4,482.0,464.48,369.38
2018,5,30,9,0,356.0,306.0,1.9,12.8,568.0,555.46,438.35
2018,5,30,9,15,329.5,326.5,1.85,13.05,579.0,572.22,448.49
2018,5,30,9,30,303.0,347.0,1.8,13.3,590.0,585.96,456.67
2018,5,30,9,45,387.5,331.0,1.8,13.55,655.0,659.03,510.73
2018,5,30,10,0,472.0,315.0,1.8,13.8,720.0,731.19,562.6
2018,5,30,10,15,681.0,225.0,1.8,14.1,829.0,846.42,646.81
2018,5,30,10,30,890.0,135.0,1.8,14.4,938.0,956.58,718.69
2018,5,30,10,45,866.0,154.5,1.8,14.65,949.5,972.69,726.74
2018,5,30,11,0,842.0,174.0,1.8,14.9,961.0,993.33,738.92
2018,5,30,11,15,863.0,162.5,1.8,15.1,978.5,1015.06,751.89
2018,5,30,11,30,884.0,151.0,1.8,15.3,996.0,1025.3,757.39
2018,5,30,11,45,902.0,140.5,1.75,15.45,1006.5,1039.26,764.92
2018,5,30,12,0,920.0,130.0,1.7,15.6,1017.0,1049.84,770.26
2018,5,30,12,15,919.0,130.0,1.75,15.65,1014.5,1048.29,769.77
2018,5,30,12,30,918.0,130.0,1.8,15.7,1012.0,1043.21,767.26
2018,5,30,12,45,915.0,130.5,1.85,15.75,1002.0,1033.14,761.64
2018,5,30,13,0,912.0,131.0,1.9,15.8,992.0,1019.62,753.91
2018,5,30,13,15,910.0,129.0,1.95,15.65,975.0,1001.21,743.6
2018,5,30,13,30,908.0,127.0,2.0,15.5,958.0,979.45,731.1
2018,5,30,13,45,903.0,126.0,2.05,15.4,934.0,952.68,715.1
2018,5,30,14,0,898.0,125.0,2.1,15.3,910.0,922.9,697.01
2018,5,30,14,15,891.5,122.5,2.1,15.1,879.0,887.52,674.7
2018,5,30,14,30,885.0,120.0,2.1,14.9,848.0,849.54,650.45
2018,5,30,14,45,876.5,118.0,2.15,14.7,812.0,808.09,623.94
2018,5,30,15,0,868.0,116.0,2.2,14.5,776.0,764.58,595.56
2018,5,30,15,15,855.0,113.5,2.2,14.5,733.5,717.8,563.26
2018,5,30,15,30,842.0,111.0,2.2,14.5,691.0,667.08,525.86
2018,5,30,15,45,826.5,108.0,2.2,13.95,645.0,613.43,486.28
2018,5,30,16,0,811.0,105.0,2.2,13.4,599.0,559.36,445.03
2018,5,30,16,15,789.0,102.0,2.25,13.0,550.0,501.89,399.63
2018,5,30,16,30,767.0,99.0,2.3,12.6,501.0,445.24,353.25
2018,5,30,16,45,736.5,95.5,2.3,12.25,449.5,384.46,301.95
2018,5,30,17,0,706.0,92.0,2.3,11.9,398.0,327.22,252.07
2018,5,30,17,15,662.0,88.0,2.3,11.4,345.5,268.38,200.43
2018,5,30,17,30,618.0,84.0,2.3,10.9,293.0,214.04,152.45
2018,5,30,17,45,554.5,78.0,2.3,10.4,242.0,159.51,106.45
2018,5,30,18,0,491.0,72.0,2.3,9.9,191.0,112.41,70.07
2018,5,30,18,15,399.5,63.0,2.25,9.5,145.0,67.39,41.75
2018,5,30,18,30,308.0,54.0,2.2,9.1,99.0,41.63,31.48
2018,5,30,18,45,194.5,39.0,2.15,8.75,63.5,30.62,20.42
2018,5,30,19,0,81.0,24.0,2.1,8.4,28.0,19.74,0.0
2018,5,30,19,15,40.5,12.0,2.1,8.35,14.0,11.44,0.0
2018,5,30,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,1.45,8.55,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,1.4,8.5,5.0,4.77,0.0
2018,5,31,5,15,0.5,13.0,1.45,8.65,13.0,12.05,2.04
2018,5,31,5,30,0.0,21.0,1.5,8.8,21.0,19.48,11.4
2018,5,31,5,45,33.5,35.5,1.5,8.95,42.5,31.18,22.42
2018,5,31,6,0,67.0,50.0,1.5,9.1,64.0,48.6,34.3
2018,5,31,6,15,38.5,58.0,1.5,9.4,66.5,58.11,43.23
2018,5,31,6,30,10.0,66.0,1.5,9.7,69.0,63.07,48.8
2018,5,31,6,45,5.0,54.0,1.55,9.95,55.5,51.38,38.84
2018,5,31,7,0,0.0,42.0,1.6,10.2,42.0,39.01,28.2
2018,5,31,7,15,0.0,66.0,1.6,10.55,66.0,61.4,47.25
2018,5,31,7,30,0.0,90.0,1.6,10.9,90.0,83.79,65.96
2018,5,31,7,45,1.5,112.5,1.65,11.25,113.5,105.42,83.73
2018,5,31,8,0,3.0,135.0,1.7,11.6,137.0,127.3,101.47
2018,5,31,8,15,11.0,172.5,1.7,11.95,180.0,167.16,133.76
2018,5,31,8,30,19.0,210.0,1.7,12.3,223.0,208.03,166.28
2018,5,31,8,45,54.5,256.5,1.7,12.6,296.0,280.11,223.57
2018,5,31,9,0,90.0,303.0,1.7,12.9,369.0,353.3,280.28
2018,5,31,9,15,135.0,338.0,1.7,13.1,443.0,431.19,339.62
2018,5,31,9,30,180.0,373.0,1.7,13.3,517.0,507.7,396.5
2018,5,31,9,45,191.5,385.5,1.75,13.55,544.5,537.46,417.52
2018,5,31,10,0,203.0,398.0,1.8,13.8,572.0,567.38,438.8
2018,5,31,10,15,351.0,354.5,1.85,13.9,666.5,670.43,517.02
2018,5,31,10,30,499.0,311.0,1.9,14.0,761.0,781.11,597.87
2018,5,31,10,45,623.0,261.0,1.95,14.1,835.5,862.03,655.99
2018,5,31,11,0,747.0,211.0,2.0,14.2,910.0,943.57,711.5
2018,5,31,11,15,841.0,164.5,2.05,14.2,961.0,995.1,745.11
2018,5,31,11,30,935.0,118.0,2.1,14.2,1012.0,1042.71,776.17
2018,5,31,11,45,936.5,118.0,2.15,14.25,1017.5,1050.86,781.23
2018,5,31,12,0,938.0,118.0,2.2,14.3,1023.0,1055.42,784.51
2018,5,31,12,15,934.0,120.5,2.2,14.25,1020.0,1053.38,783.29
2018,5,31,12,30,930.0,123.0,2.2,14.2,1017.0,1047.77,779.92
2018,5,31,12,45,922.5,126.5,2.2,14.2,1005.5,1036.19,772.63
2018,5,31,13,0,915.0,130.0,2.2,14.2,994.0,1021.21,763.26
2018,5,31,13,15,912.5,128.5,2.2,14.15,977.0,1002.82,751.87
2018,5,31,13,30,910.0,127.0,2.2,14.1,960.0,981.09,738.33
2018,5,31,13,45,906.0,125.5,2.15,14.05,936.5,954.75,721.17
2018,5,31,14,0,902.0,124.0,2.1,14.0,913.0,925.34,701.98
2018,5,31,14,15,895.0,122.0,2.1,13.95,882.0,889.96,679.2
2018,5,31,14,30,888.0,120.0,2.1,13.9,851.0,852.01,654.51
2018,5,31,14,45,880.0,117.5,2.05,13.8,815.0,810.4,626.73
2018,5,31,15,0,872.0,115.0,2.0,13.7,779.0,766.7,597.23
2018,5,31,15,15,859.5,112.5,2.0,13.7,737.0,717.96,563.74
2018,5,31,15,30,847.0,110.0,2.0,13.7,695.0,669.59,528.07
2018,5,31,15,45,830.5,107.5,2.0,13.3,648.5,615.65,488.05
2018,5,31,16,0,814.0,105.0,2.0,12.9,602.0,561.38,446.48
2018,5,31,16,15,792.0,102.0,2.0,12.6,553.0,503.79,400.8
2018,5,31,16,30,770.0,99.0,2.0,12.3,504.0,447.04,354.22
2018,5,31,16,45,740.0,95.0,2.0,12.05,452.0,385.83,302.65
2018,5,31,17,0,710.0,91.0,2.0,11.8,400.0,328.12,252.45
2018,5,31,17,15,668.5,86.5,2.0,11.4,348.0,269.3,200.8
2018,5,31,17,30,627.0,82.0,2.0,11.0,296.0,214.7,152.51
2018,5,31,17,45,568.5,75.5,1.95,10.65,245.0,159.97,106.07
2018,5,31,18,0,510.0,69.0,1.9,10.3,194.0,112.04,68.75
2018,5,31,18,15,423.5,60.5,1.85,9.95,148.0,68.1,41.44
2018,5,31,18,30,337.0,52.0,1.8,9.6,102.0,40.0,30.01
2018,5,31,18,45,221.5,38.0,1.7,9.25,66.0,29.77,19.77
2018,5,31,19,0,106.0,24.0,1.6,8.9,30.0,19.12,0.0
2018,5,31,19,15,53.0,12.0,1.55,8.75,15.0,11.44,0.0
2018,5,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.0,8.3,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.0,8.4,14.0,11.44,0.0
2018,6,1,5,15,177.5,26.0,1.0,8.65,44.0,20.56,7.82
2018,6,1,5,30,293.0,40.0,1.0,8.9,74.0,31.14,21.6
2018,6,1,5,45,388.5,49.5,1.05,9.15,117.5,38.65,29.11
2018,6,1,6,0,484.0,59.0,1.1,9.4,161.0,78.08,45.4
2018,6,1,6,15,548.0,65.5,1.05,9.9,210.5,122.63,75.55
2018,6,1,6,30,612.0,72.0,1.0,10.4,260.0,174.76,117.28
2018,6,1,6,45,657.5,76.5,0.95,10.85,311.5,227.94,163.32
2018,6,1,7,0,703.0,81.0,0.9,11.3,363.0,285.95,213.99
2018,6,1,7,15,735.5,84.5,0.85,11.95,415.0,344.54,264.54
2018,6,1,7,30,768.0,88.0,0.8,12.6,467.0,404.1,314.3
2018,6,1,7,45,793.0,90.5,0.75,13.2,517.5,461.65,360.8
2018,6,1,8,0,818.0,93.0,0.7,13.8,568.0,520.52,406.35
2018,6,1,8,15,836.0,95.5,0.7,14.65,616.0,576.42,447.85
2018,6,1,8,30,854.0,98.0,0.7,15.5,664.0,631.32,487.01
2018,6,1,8,45,868.5,99.0,0.7,16.3,707.5,682.6,522.23
2018,6,1,9,0,883.0,100.0,0.7,17.1,751.0,732.92,554.73
2018,6,1,9,15,897.0,100.0,0.7,17.8,791.0,780.67,583.72
2018,6,1,9,30,911.0,100.0,0.7,18.5,831.0,826.88,611.08
2018,6,1,9,45,924.0,98.5,0.7,19.15,866.0,868.97,635.32
2018,6,1,10,0,937.0,97.0,0.7,19.8,901.0,908.92,657.82
2018,6,1,10,15,943.0,97.5,0.75,20.3,928.0,942.3,677.21
2018,6,1,10,30,949.0,98.0,0.8,20.8,955.0,972.7,694.69
2018,6,1,10,45,953.0,98.5,0.85,21.25,975.0,998.08,709.16
2018,6,1,11,0,957.0,99.0,0.9,21.7,995.0,1020.11,721.61
2018,6,1,11,15,959.5,99.5,0.9,22.0,1008.0,1037.22,730.48
2018,6,1,11,30,962.0,100.0,0.9,22.3,1021.0,1050.74,737.27
2018,6,1,11,45,963.0,100.0,0.95,22.6,1026.0,1058.62,741.86
2018,6,1,12,0,964.0,100.0,1.0,22.9,1031.0,1062.81,744.38
2018,6,1,12,15,961.5,101.5,1.05,23.0,1028.0,1061.33,744.19
2018,6,1,12,30,959.0,103.0,1.1,23.1,1025.0,1056.15,741.92
2018,6,1,12,45,954.5,104.0,1.15,23.2,1014.0,1044.86,736.04
2018,6,1,13,0,950.0,105.0,1.2,23.3,1003.0,1030.01,728.1
2018,6,1,13,15,946.5,104.5,1.25,23.3,985.5,1011.12,717.99
2018,6,1,13,30,943.0,104.0,1.3,23.3,968.0,988.81,705.76
2018,6,1,13,45,937.5,103.5,1.35,23.25,943.5,961.37,690.38
2018,6,1,14,0,932.0,103.0,1.4,23.2,919.0,930.85,672.95
2018,6,1,14,15,925.0,101.5,1.4,23.05,888.0,895.11,651.56
2018,6,1,14,30,918.0,100.0,1.4,22.9,857.0,856.73,628.29
2018,6,1,14,45,909.0,98.5,1.45,22.8,820.0,814.31,602.54
2018,6,1,15,0,900.0,97.0,1.5,22.7,783.0,769.81,574.95
2018,6,1,15,15,888.5,95.0,1.5,22.7,741.0,721.18,543.38
2018,6,1,15,30,877.0,93.0,1.5,22.7,699.0,671.14,508.71
2018,6,1,15,45,862.0,90.0,1.55,22.2,652.5,616.83,470.74
2018,6,1,16,0,847.0,87.0,1.6,21.7,606.0,561.96,430.9
2018,6,1,16,15,827.5,84.5,1.6,21.25,557.0,504.82,387.45
2018,6,1,16,30,808.0,82.0,1.6,20.8,508.0,447.96,342.59
2018,6,1,16,45,782.5,78.5,1.65,20.35,456.5,388.53,294.31
2018,6,1,17,0,757.0,75.0,1.7,19.9,405.0,330.83,245.75
2018,6,1,17,15,722.0,71.0,1.65,19.2,353.5,272.01,195.38
2018,6,1,17,30,687.0,67.0,1.6,18.5,302.0,216.6,147.41
2018,6,1,17,45,637.0,61.5,1.55,17.75,251.5,158.82,99.26
2018,6,1,18,0,587.0,56.0,1.5,17.0,201.0,108.64,60.8
2018,6,1,18,15,510.5,49.5,1.4,16.15,154.5,62.25,32.97
2018,6,1,18,30,434.0,43.0,1.3,15.3,108.0,33.39,23.56
2018,6,1,18,45,311.5,32.5,1.25,14.4,70.5,26.04,16.29
2018,6,1,19,0,189.0,22.0,1.2,13.5,33.0,18.26,0.74
2018,6,1,19,15,94.5,11.0,1.15,13.0,16.5,10.48,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,2,4,45,47.5,6.5,0.35,10.35,7.5,0.0,0.0
2018,6,2,5,0,95.0,13.0,0.3,10.5,15.0,12.39,0.0
2018,6,2,5,15,227.5,24.5,0.3,11.05,46.5,20.07,7.69
2018,6,2,5,30,360.0,36.0,0.3,11.6,78.0,28.7,19.32
2018,6,2,5,45,451.0,44.0,0.25,12.15,122.0,33.6,24.34
2018,6,2,6,0,542.0,52.0,0.2,12.7,166.0,75.05,40.35
2018,6,2,6,15,601.0,57.0,0.2,13.5,215.5,121.06,70.65
2018,6,2,6,30,660.0,62.0,0.2,14.3,265.0,173.93,112.19
2018,6,2,6,45,700.5,66.5,0.15,15.1,317.0,230.43,159.84
2018,6,2,7,0,741.0,71.0,0.1,15.9,369.0,289.1,209.46
2018,6,2,7,15,770.0,74.0,0.15,17.0,420.5,346.2,257.31
2018,6,2,7,30,799.0,77.0,0.2,18.1,472.0,405.64,305.38
2018,6,2,7,45,820.5,80.0,0.25,19.2,522.5,463.62,350.58
2018,6,2,8,0,842.0,83.0,0.3,20.3,573.0,522.67,394.67
2018,6,2,8,15,858.5,85.0,0.35,21.3,620.0,577.91,434.45
2018,6,2,8,30,875.0,87.0,0.4,22.3,667.0,632.91,472.55
2018,6,2,8,45,887.5,88.5,0.5,23.3,710.5,684.25,507.43
2018,6,2,9,0,900.0,90.0,0.6,24.3,754.0,734.44,539.31
2018,6,2,9,15,907.0,93.0,0.6,24.95,792.0,780.59,566.38
2018,6,2,9,30,914.0,96.0,0.6,25.6,830.0,824.63,591.57
2018,6,2,9,45,919.5,98.5,0.65,26.2,862.5,864.63,614.74
2018,6,2,10,0,925.0,101.0,0.7,26.8,895.0,902.01,636.05
2018,6,2,10,15,930.0,102.5,0.75,27.2,922.0,935.15,655.08
2018,6,2,10,30,935.0,104.0,0.8,27.6,949.0,965.31,672.22
2018,6,2,10,45,938.5,105.5,0.85,28.05,969.0,990.93,686.44
2018,6,2,11,0,942.0,107.0,0.9,28.5,989.0,1013.22,698.7
2018,6,2,11,15,944.0,107.5,0.9,28.75,1001.5,1029.63,707.06
2018,6,2,11,30,946.0,108.0,0.9,29.0,1014.0,1042.5,713.44
2018,6,2,11,45,946.5,108.5,0.95,29.2,1019.0,1050.3,718.12
2018,6,2,12,0,947.0,109.0,1.0,29.4,1024.0,1054.47,720.82
2018,6,2,12,15,947.5,108.5,1.0,29.5,1022.0,1054.01,720.22
2018,6,2,12,30,948.0,108.0,1.0,29.6,1020.0,1049.9,717.64
2018,6,2,12,45,948.0,105.5,1.05,29.7,1010.0,1039.66,712.56
2018,6,2,13,0,948.0,103.0,1.1,29.8,1000.0,1025.78,705.43
2018,6,2,13,15,944.0,103.5,1.15,29.75,983.0,1007.51,696.14
2018,6,2,13,30,940.0,104.0,1.2,29.7,966.0,985.84,684.81
2018,6,2,13,45,934.5,102.5,1.2,29.65,941.0,957.53,668.58
2018,6,2,14,0,929.0,101.0,1.2,29.6,916.0,926.14,650.45
2018,6,2,14,15,922.0,100.5,1.25,29.4,885.5,891.56,631.31
2018,6,2,14,30,915.0,100.0,1.3,29.2,855.0,854.34,610.22
2018,6,2,14,45,906.0,98.0,1.3,28.95,818.0,811.6,584.75
2018,6,2,15,0,897.0,96.0,1.3,28.7,781.0,766.77,557.59
2018,6,2,15,15,885.5,94.5,1.3,28.7,739.5,718.83,527.38
2018,6,2,15,30,874.0,93.0,1.3,28.7,698.0,669.48,494.18
2018,6,2,15,45,858.5,91.0,1.35,27.95,652.0,616.05,458.39
2018,6,2,16,0,843.0,89.0,1.4,27.2,606.0,562.12,420.74
2018,6,2,16,15,823.5,86.0,1.4,26.65,557.0,504.75,378.45
2018,6,2,16,30,804.0,83.0,1.4,26.1,508.0,447.64,334.71
2018,6,2,16,45,778.5,79.5,1.4,25.55,457.0,388.46,287.81
2018,6,2,17,0,753.0,76.0,1.4,25.0,406.0,331.01,240.64
2018,6,2,17,15,717.5,72.0,1.3,24.05,354.0,272.3,191.69
2018,6,2,17,30,682.0,68.0,1.2,23.1,302.0,215.07,143.5
2018,6,2,17,45,632.0,63.0,1.15,22.15,252.0,159.97,98.55
2018,6,2,18,0,582.0,58.0,1.1,21.2,202.0,110.52,61.39
2018,6,2,18,15,506.0,51.0,1.0,20.0,155.5,63.94,33.7
2018,6,2,18,30,430.0,44.0,0.9,18.8,109.0,34.21,23.92
2018,6,2,18,45,309.0,33.5,0.8,17.6,71.5,26.9,16.84
2018,6,2,19,0,188.0,23.0,0.7,16.4,34.0,18.26,1.84
2018,6,2,19,15,94.0,11.5,0.7,16.0,17.0,10.96,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
