Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,0.9,9.1,9.0,0.0,0.0
2018,6,13,5,0,116.0,15.0,0.9,9.4,18.0,14.3,0.0
2018,6,13,5,15,258.5,25.5,0.9,9.95,51.0,20.83,9.35
2018,6,13,5,30,401.0,36.0,0.9,10.5,84.0,28.52,19.31
2018,6,13,5,45,491.5,42.5,0.85,11.05,129.0,32.13,23.14
2018,6,13,6,0,582.0,49.0,0.8,11.6,174.0,71.52,37.12
2018,6,13,6,15,639.5,54.0,0.8,12.15,224.5,121.44,70.04
2018,6,13,6,30,697.0,59.0,0.8,12.7,275.0,175.46,112.81
2018,6,13,6,45,737.0,62.5,0.8,13.25,327.5,230.47,160.3
2018,6,13,7,0,777.0,66.0,0.8,13.8,380.0,289.62,211.97
2018,6,13,7,15,805.0,68.5,0.8,14.4,432.0,347.51,262.24
2018,6,13,7,30,833.0,71.0,0.8,15.0,484.0,408.75,313.64
2018,6,13,7,45,854.5,73.0,0.85,15.65,535.0,466.89,361.14
2018,6,13,8,0,876.0,75.0,0.9,16.3,586.0,525.87,407.52
2018,6,13,8,15,891.0,77.0,0.9,16.9,633.5,581.74,449.59
2018,6,13,8,30,906.0,79.0,0.9,17.5,681.0,637.22,489.73
2018,6,13,8,45,918.0,80.5,0.95,18.1,725.0,689.55,526.74
2018,6,13,9,0,930.0,82.0,1.0,18.7,769.0,740.65,560.47
2018,6,13,9,15,936.5,85.0,1.05,19.15,807.5,787.69,590.28
2018,6,13,9,30,943.0,88.0,1.1,19.6,846.0,832.55,618.24
2018,6,13,9,45,946.5,90.5,1.1,20.05,878.0,872.06,641.6
2018,6,13,10,0,950.0,93.0,1.1,20.5,910.0,908.78,662.87
2018,6,13,10,15,955.0,94.0,1.15,20.85,937.0,942.36,682.98
2018,6,13,10,30,960.0,95.0,1.2,21.2,964.0,972.92,701.08
2018,6,13,10,45,963.5,96.0,1.25,21.55,984.5,998.9,716.27
2018,6,13,11,0,967.0,97.0,1.3,21.9,1005.0,1021.5,729.38
2018,6,13,11,15,969.5,97.0,1.35,22.1,1018.0,1038.66,739.59
2018,6,13,11,30,972.0,97.0,1.4,22.3,1031.0,1052.22,747.72
2018,6,13,11,45,973.0,97.5,1.4,22.5,1037.0,1061.17,752.25
2018,6,13,12,0,974.0,98.0,1.4,22.7,1043.0,1066.41,754.67
2018,6,13,12,15,972.0,99.0,1.45,22.85,1040.5,1065.48,754.46
2018,6,13,12,30,970.0,100.0,1.5,23.0,1038.0,1060.86,752.14
2018,6,13,12,45,966.0,101.0,1.5,23.15,1028.0,1050.6,745.66
2018,6,13,13,0,962.0,102.0,1.5,23.3,1018.0,1036.76,737.11
2018,6,13,13,15,959.0,101.0,1.55,23.25,1001.0,1018.34,727.18
2018,6,13,13,30,956.0,100.0,1.6,23.2,984.0,996.45,715.09
2018,6,13,13,45,950.5,100.0,1.6,23.1,960.0,969.92,699.46
2018,6,13,14,0,945.0,100.0,1.6,23.0,936.0,940.27,681.83
2018,6,13,14,15,938.0,99.0,1.6,22.75,905.5,905.36,661.1
2018,6,13,14,30,931.0,98.0,1.6,22.5,875.0,867.75,638.43
2018,6,13,14,45,922.0,96.5,1.65,22.25,838.0,825.55,613.0
2018,6,13,15,0,913.0,95.0,1.7,22.0,801.0,781.21,585.67
2018,6,13,15,15,902.0,93.0,1.7,22.0,759.5,733.04,554.23
2018,6,13,15,30,891.0,91.0,1.7,22.0,718.0,683.36,520.05
2018,6,13,15,45,875.0,89.5,1.7,21.2,672.0,629.85,482.74
2018,6,13,16,0,859.0,88.0,1.7,20.4,626.0,575.8,443.63
2018,6,13,16,15,839.0,85.5,1.7,19.85,576.5,518.47,400.19
2018,6,13,16,30,819.0,83.0,1.7,19.3,527.0,460.92,354.95
2018,6,13,16,45,794.0,80.5,1.7,18.75,476.5,402.38,307.3
2018,6,13,17,0,769.0,78.0,1.7,18.2,426.0,345.45,259.29
2018,6,13,17,15,736.0,74.0,1.65,17.45,374.0,286.63,208.83
2018,6,13,17,30,703.0,70.0,1.6,16.7,322.0,230.91,160.29
2018,6,13,17,45,656.5,64.5,1.6,15.95,271.0,172.53,110.88
2018,6,13,18,0,610.0,59.0,1.6,15.2,220.0,121.34,70.27
2018,6,13,18,15,541.5,52.5,1.55,14.5,173.0,73.36,39.1
2018,6,13,18,30,473.0,46.0,1.5,13.8,126.0,35.16,25.48
2018,6,13,18,45,366.0,36.5,1.45,13.05,86.5,28.86,19.38
2018,6,13,19,0,259.0,27.0,1.4,12.3,47.0,22.24,10.55
2018,6,13,19,15,141.0,15.0,1.35,11.85,25.0,14.3,0.0
2018,6,13,19,30,23.0,3.0,1.3,11.4,3.0,0.0,0.0
2018,6,13,19,45,11.5,1.5,1.3,11.0,1.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,14,4,45,45.0,7.0,1.35,9.1,8.5,0.0,0.0
2018,6,14,5,0,90.0,14.0,1.4,9.2,17.0,13.34,0.0
2018,6,14,5,15,219.5,27.0,1.45,9.5,49.5,22.32,10.4
2018,6,14,5,30,349.0,40.0,1.5,9.8,82.0,32.35,22.69
2018,6,14,5,45,442.5,47.5,1.55,10.05,126.0,36.59,27.19
2018,6,14,6,0,536.0,55.0,1.6,10.3,170.0,73.92,40.98
2018,6,14,6,15,596.5,61.0,1.55,10.7,220.0,120.05,71.27
2018,6,14,6,30,657.0,67.0,1.5,11.1,270.0,173.24,113.64
2018,6,14,6,45,700.0,70.5,1.45,11.5,322.0,228.95,162.01
2018,6,14,7,0,743.0,74.0,1.4,11.9,374.0,286.85,213.12
2018,6,14,7,15,774.0,77.0,1.35,12.4,426.5,344.36,263.68
2018,6,14,7,30,805.0,80.0,1.3,12.9,479.0,404.44,314.91
2018,6,14,7,45,828.5,81.5,1.25,13.4,529.5,461.89,362.44
2018,6,14,8,0,852.0,83.0,1.2,13.9,580.0,520.8,409.21
2018,6,14,8,15,868.0,85.5,1.2,14.45,627.5,576.55,452.02
2018,6,14,8,30,884.0,88.0,1.2,15.0,675.0,632.05,493.06
2018,6,14,8,45,896.5,89.5,1.15,15.55,718.5,683.73,529.44
2018,6,14,9,0,909.0,91.0,1.1,16.1,762.0,734.27,562.78
2018,6,14,9,15,919.5,92.0,1.1,16.55,801.5,781.43,592.53
2018,6,14,9,30,930.0,93.0,1.1,17.0,841.0,826.78,620.53
2018,6,14,9,45,938.0,94.0,1.1,17.5,874.5,868.03,645.22
2018,6,14,10,0,946.0,95.0,1.1,18.0,908.0,906.83,667.95
2018,6,14,10,15,949.5,97.0,1.1,18.35,935.0,940.0,687.15
2018,6,14,10,30,953.0,99.0,1.1,18.7,962.0,970.09,704.27
2018,6,14,10,45,954.0,101.0,1.15,19.05,981.0,994.62,718.69
2018,6,14,11,0,955.0,103.0,1.2,19.4,1000.0,1015.7,731.01
2018,6,14,11,15,955.0,105.0,1.25,19.6,1012.5,1032.29,741.01
2018,6,14,11,30,955.0,107.0,1.3,19.8,1025.0,1045.27,748.88
2018,6,14,11,45,952.5,110.0,1.3,20.0,1030.0,1053.15,752.8
2018,6,14,12,0,950.0,113.0,1.3,20.2,1035.0,1057.36,754.62
2018,6,14,12,15,949.0,113.5,1.35,20.2,1033.0,1056.96,755.22
2018,6,14,12,30,948.0,114.0,1.4,20.2,1031.0,1052.96,753.74
2018,6,14,12,45,945.5,114.0,1.45,20.2,1021.5,1043.41,748.91
2018,6,14,13,0,943.0,114.0,1.5,20.2,1012.0,1030.32,741.97
2018,6,14,13,15,937.0,115.0,1.5,20.05,994.5,1011.39,731.05
2018,6,14,13,30,931.0,116.0,1.5,19.9,977.0,989.17,718.12
2018,6,14,13,45,923.0,117.0,1.55,19.7,952.5,961.97,702.87
2018,6,14,14,0,915.0,118.0,1.6,19.5,928.0,931.85,685.61
2018,6,14,14,15,908.0,116.5,1.6,19.3,897.5,897.38,664.68
2018,6,14,14,30,901.0,115.0,1.6,19.1,867.0,860.3,641.86
2018,6,14,14,45,892.0,113.0,1.55,18.9,831.0,818.72,615.22
2018,6,14,15,0,883.0,111.0,1.5,18.7,795.0,775.07,586.93
2018,6,14,15,15,871.5,108.5,1.5,18.7,753.5,727.32,555.5
2018,6,14,15,30,860.0,106.0,1.5,18.7,712.0,678.16,520.86
2018,6,14,15,45,848.0,102.0,1.5,18.25,667.0,626.97,484.37
2018,6,14,16,0,836.0,98.0,1.5,17.8,622.0,573.53,444.99
2018,6,14,16,15,822.0,93.0,1.45,17.45,574.5,517.51,401.87
2018,6,14,16,30,808.0,88.0,1.4,17.1,527.0,461.41,357.16
2018,6,14,16,45,787.5,83.0,1.4,16.8,476.5,402.84,309.15
2018,6,14,17,0,767.0,78.0,1.4,16.5,426.0,345.42,260.42
2018,6,14,17,15,736.0,73.5,1.35,16.0,374.5,286.82,209.78
2018,6,14,17,30,705.0,69.0,1.3,15.5,323.0,231.09,160.91
2018,6,14,17,45,662.0,63.5,1.3,15.05,272.5,173.24,111.53
2018,6,14,18,0,619.0,58.0,1.3,14.6,222.0,122.12,70.61
2018,6,14,18,15,551.0,51.5,1.2,14.0,174.5,73.59,38.87
2018,6,14,18,30,483.0,45.0,1.1,13.4,127.0,34.21,24.71
2018,6,14,18,45,378.0,36.5,1.05,12.75,88.0,28.81,19.4
2018,6,14,19,0,273.0,28.0,1.0,12.1,49.0,23.19,11.51
2018,6,14,19,15,152.5,16.5,1.0,11.7,26.5,15.73,0.0
2018,6,14,19,30,32.0,5.0,1.0,11.3,4.0,0.0,0.0
2018,6,14,19,45,16.0,2.5,1.0,10.95,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,4,45,21.5,4.5,0.9,9.45,5.0,0.0,0.0
2018,6,15,5,0,43.0,9.0,0.9,9.6,10.0,8.58,0.0
2018,6,15,5,15,94.0,17.5,0.95,9.85,26.5,13.53,4.06
2018,6,15,5,30,145.0,26.0,1.0,10.1,43.0,19.75,11.67
2018,6,15,5,45,202.0,34.5,1.05,10.4,70.5,25.72,17.45
2018,6,15,6,0,259.0,43.0,1.1,10.7,98.0,48.45,28.01
2018,6,15,6,15,130.0,48.0,1.1,11.0,75.5,57.1,38.06
2018,6,15,6,30,1.0,53.0,1.1,11.3,53.0,49.43,37.16
2018,6,15,6,45,1.0,64.5,1.1,11.65,64.5,60.22,46.3
2018,6,15,7,0,1.0,76.0,1.1,12.0,76.0,71.02,55.27
2018,6,15,7,15,4.5,100.0,1.1,12.5,102.0,94.4,74.59
2018,6,15,7,30,8.0,124.0,1.1,13.0,128.0,118.29,93.99
2018,6,15,7,45,11.5,144.0,1.1,13.5,150.5,139.01,110.5
2018,6,15,8,0,15.0,164.0,1.1,14.0,173.0,160.18,127.15
2018,6,15,8,15,16.0,175.5,1.1,14.45,185.5,172.48,136.46
2018,6,15,8,30,17.0,187.0,1.1,14.9,198.0,184.87,145.77
2018,6,15,8,45,20.5,210.5,1.1,15.35,225.0,210.25,165.27
2018,6,15,9,0,24.0,234.0,1.1,15.8,252.0,239.13,187.18
2018,6,15,9,15,25.0,244.5,1.15,16.15,264.0,251.55,196.16
2018,6,15,9,30,26.0,255.0,1.2,16.5,276.0,264.0,205.2
2018,6,15,9,45,55.0,286.5,1.25,16.8,333.0,319.76,248.07
2018,6,15,10,0,84.0,318.0,1.3,17.1,390.0,377.57,291.49
2018,6,15,10,15,106.5,333.0,1.3,17.25,427.5,422.17,324.28
2018,6,15,10,30,129.0,348.0,1.3,17.4,465.0,461.21,352.69
2018,6,15,10,45,187.0,344.0,1.35,17.6,517.5,522.11,397.95
2018,6,15,11,0,245.0,340.0,1.4,17.8,570.0,577.85,438.72
2018,6,15,11,15,258.0,342.5,1.4,17.85,587.5,597.56,452.24
2018,6,15,11,30,271.0,345.0,1.4,17.9,605.0,616.48,465.46
2018,6,15,11,45,305.0,367.5,1.45,17.95,662.0,675.23,506.8
2018,6,15,12,0,339.0,390.0,1.5,18.0,719.0,732.97,546.49
2018,6,15,12,15,592.0,274.0,1.5,17.95,847.5,876.8,650.4
2018,6,15,12,30,845.0,158.0,1.5,17.9,976.0,993.87,726.8
2018,6,15,12,45,882.5,139.5,1.55,17.9,986.5,1006.63,734.45
2018,6,15,13,0,920.0,121.0,1.6,17.9,997.0,1015.0,740.74
2018,6,15,13,15,917.0,119.5,1.6,17.75,980.5,996.87,729.84
2018,6,15,13,30,914.0,118.0,1.6,17.6,964.0,975.42,717.16
2018,6,15,13,45,909.5,116.5,1.6,17.5,940.5,949.38,701.37
2018,6,15,14,0,905.0,115.0,1.6,17.4,917.0,920.3,683.57
2018,6,15,14,15,898.5,113.5,1.65,17.15,887.0,886.6,663.62
2018,6,15,14,30,892.0,112.0,1.7,16.9,857.0,850.29,641.65
2018,6,15,14,45,884.0,109.5,1.75,16.6,821.5,809.38,616.31
2018,6,15,15,0,876.0,107.0,1.8,16.3,786.0,766.35,589.08
2018,6,15,15,15,864.0,105.0,1.8,16.3,745.0,719.08,557.31
2018,6,15,15,30,852.0,103.0,1.8,16.3,704.0,670.46,522.46
2018,6,15,15,45,840.5,99.0,1.85,15.6,659.5,619.1,485.89
2018,6,15,16,0,829.0,95.0,1.9,14.9,615.0,567.18,447.46
2018,6,15,16,15,815.5,89.5,1.9,14.5,567.5,511.33,403.87
2018,6,15,16,30,802.0,84.0,1.9,14.1,520.0,455.36,358.59
2018,6,15,16,45,782.5,79.0,1.95,13.75,470.5,397.57,310.32
2018,6,15,17,0,763.0,74.0,2.0,13.4,421.0,340.83,261.22
2018,6,15,17,15,732.5,70.0,1.95,12.95,370.5,283.11,210.24
2018,6,15,17,30,702.0,66.0,1.9,12.5,320.0,228.2,161.09
2018,6,15,17,45,659.5,61.0,1.9,12.05,270.0,173.28,113.26
2018,6,15,18,0,617.0,56.0,1.9,11.6,220.0,120.72,70.4
2018,6,15,18,15,544.5,50.5,1.85,11.2,173.0,72.89,38.78
2018,6,15,18,30,472.0,45.0,1.8,10.8,126.0,34.14,24.92
2018,6,15,18,45,359.5,37.0,1.75,10.35,87.0,29.2,19.97
2018,6,15,19,0,247.0,29.0,1.7,9.9,48.0,24.12,12.54
2018,6,15,19,15,136.0,16.5,1.65,9.75,26.0,15.73,0.0
2018,6,15,19,30,25.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,6,15,19,45,12.5,2.0,1.6,9.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,1.5,1.2,9.35,1.5,0.0,0.0
2018,6,16,5,0,0.0,3.0,1.2,9.4,3.0,2.86,0.0
2018,6,16,5,15,0.0,7.0,1.15,9.65,7.0,6.48,0.0
2018,6,16,5,30,0.0,11.0,1.1,9.9,11.0,10.18,3.29
2018,6,16,5,45,0.0,17.0,1.1,10.1,17.0,15.75,8.53
2018,6,16,6,0,0.0,23.0,1.1,10.3,23.0,21.32,12.89
2018,6,16,6,15,0.0,26.5,1.1,10.65,26.5,24.58,15.78
2018,6,16,6,30,0.0,30.0,1.1,11.0,30.0,27.83,18.6
2018,6,16,6,45,0.0,45.5,1.1,11.35,45.5,42.27,30.99
2018,6,16,7,0,0.0,61.0,1.1,11.7,61.0,56.73,43.21
2018,6,16,7,15,0.0,86.0,1.1,12.15,86.0,80.01,62.67
2018,6,16,7,30,0.0,111.0,1.1,12.6,111.0,103.13,81.63
2018,6,16,7,45,0.0,115.5,1.05,13.05,115.5,107.45,84.7
2018,6,16,8,0,0.0,120.0,1.0,13.5,120.0,111.75,87.78
2018,6,16,8,15,0.5,124.0,1.05,14.0,124.5,115.85,90.7
2018,6,16,8,30,1.0,128.0,1.1,14.5,129.0,120.01,93.64
2018,6,16,8,45,1.5,136.0,1.1,14.95,137.0,127.95,99.65
2018,6,16,9,0,2.0,144.0,1.1,15.4,145.0,135.96,105.67
2018,6,16,9,15,3.0,149.5,1.1,15.8,151.5,142.05,110.15
2018,6,16,9,30,4.0,155.0,1.1,16.2,158.0,148.22,114.7
2018,6,16,9,45,5.0,159.5,1.15,16.65,163.5,153.53,118.54
2018,6,16,10,0,6.0,164.0,1.2,17.1,169.0,158.9,122.44
2018,6,16,10,15,7.0,171.0,1.2,17.35,177.0,166.68,128.29
2018,6,16,10,30,8.0,178.0,1.2,17.6,185.0,174.51,134.16
2018,6,16,10,45,9.0,184.0,1.25,17.9,192.0,181.43,139.31
2018,6,16,11,0,10.0,190.0,1.3,18.2,199.0,188.36,144.47
2018,6,16,11,15,9.5,188.0,1.35,18.35,197.0,186.23,142.64
2018,6,16,11,30,9.0,186.0,1.4,18.5,195.0,184.04,140.82
2018,6,16,11,45,9.5,187.5,1.4,18.6,197.0,186.09,142.34
2018,6,16,12,0,10.0,189.0,1.4,18.7,199.0,188.08,143.82
2018,6,16,12,15,9.5,185.0,1.45,18.65,194.5,183.79,140.53
2018,6,16,12,30,9.0,181.0,1.5,18.6,190.0,179.42,137.21
2018,6,16,12,45,8.0,172.0,1.55,18.55,180.0,169.77,129.77
2018,6,16,13,0,7.0,163.0,1.6,18.5,170.0,160.1,122.32
2018,6,16,13,15,7.5,166.5,1.6,18.35,173.5,163.71,125.32
2018,6,16,13,30,8.0,170.0,1.6,18.2,177.0,167.25,128.27
2018,6,16,13,45,6.5,162.0,1.65,18.05,167.5,158.03,121.18
2018,6,16,14,0,5.0,154.0,1.7,17.9,158.0,148.88,114.15
2018,6,16,14,15,4.5,155.5,1.7,17.6,159.0,149.62,115.01
2018,6,16,14,30,4.0,157.0,1.7,17.3,160.0,150.38,115.89
2018,6,16,14,45,3.0,150.0,1.7,17.05,152.5,142.76,110.1
2018,6,16,15,0,2.0,143.0,1.7,16.8,145.0,135.22,104.38
2018,6,16,15,15,2.0,148.0,1.7,16.8,149.5,139.73,108.23
2018,6,16,15,30,2.0,153.0,1.7,16.8,154.0,144.22,112.06
2018,6,16,15,45,1.5,146.0,1.7,16.2,147.0,137.14,106.89
2018,6,16,16,0,1.0,139.0,1.7,15.6,140.0,130.12,101.76
2018,6,16,16,15,1.5,137.0,1.7,15.2,138.0,128.31,100.78
2018,6,16,16,30,2.0,135.0,1.7,14.8,136.0,126.4,99.72
2018,6,16,16,45,6.5,137.0,1.7,14.45,140.0,129.67,102.86
2018,6,16,17,0,11.0,139.0,1.7,14.1,144.0,132.25,105.36
2018,6,16,17,15,26.5,133.5,1.7,13.65,143.5,130.44,103.89
2018,6,16,17,30,42.0,128.0,1.7,13.2,143.0,126.29,100.12
2018,6,16,17,45,75.5,109.5,1.7,12.75,131.5,112.19,86.91
2018,6,16,18,0,109.0,91.0,1.7,12.3,120.0,93.23,69.45
2018,6,16,18,15,89.5,73.5,1.7,11.95,94.0,68.82,50.38
2018,6,16,18,30,70.0,56.0,1.7,11.6,68.0,47.03,36.3
2018,6,16,18,45,45.5,39.5,1.7,11.3,46.5,33.75,23.86
2018,6,16,19,0,21.0,23.0,1.7,11.0,25.0,20.95,10.26
2018,6,16,19,15,12.5,13.0,1.65,10.85,14.0,12.39,0.0
2018,6,16,19,30,4.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,6,16,19,45,2.0,1.5,1.6,10.55,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,0.9,9.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,0.9,9.6,3.0,2.86,0.0
2018,6,17,5,15,0.0,7.5,0.95,9.75,7.5,6.94,0.0
2018,6,17,5,30,0.0,12.0,1.0,9.9,12.0,11.11,4.1
2018,6,17,5,45,0.0,18.5,1.0,10.05,18.5,17.14,9.79
2018,6,17,6,0,0.0,25.0,1.0,10.2,25.0,23.18,14.52
2018,6,17,6,15,0.0,27.0,1.0,10.45,27.0,25.04,16.21
2018,6,17,6,30,0.0,29.0,1.0,10.7,29.0,26.9,17.82
2018,6,17,6,45,0.0,44.0,1.0,10.9,44.0,40.87,29.85
2018,6,17,7,0,0.0,59.0,1.0,11.1,59.0,54.86,41.73
2018,6,17,7,15,0.0,79.5,1.0,11.35,79.5,74.01,57.8
2018,6,17,7,30,0.0,100.0,1.0,11.6,100.0,93.0,73.47
2018,6,17,7,45,0.0,106.5,1.0,11.8,106.5,99.12,78.2
2018,6,17,8,0,0.0,113.0,1.0,12.0,113.0,105.25,82.94
2018,6,17,8,15,0.5,126.0,1.0,12.25,126.5,117.71,92.85
2018,6,17,8,30,1.0,139.0,1.0,12.5,140.0,130.27,102.73
2018,6,17,8,45,0.5,128.0,0.95,12.75,128.5,119.81,93.78
2018,6,17,9,0,0.0,117.0,0.9,13.0,117.0,109.25,84.87
2018,6,17,9,15,0.5,118.5,0.9,13.25,119.0,111.09,86.13
2018,6,17,9,30,1.0,120.0,0.9,13.5,121.0,112.97,87.41
2018,6,17,9,45,3.5,144.5,0.9,13.8,147.5,138.16,107.51
2018,6,17,10,0,6.0,169.0,0.9,14.1,174.0,163.62,127.49
2018,6,17,10,15,7.0,175.0,0.95,14.55,181.0,170.46,132.5
2018,6,17,10,30,8.0,181.0,1.0,15.0,188.0,177.35,137.6
2018,6,17,10,45,9.0,191.0,1.0,15.45,199.0,188.06,145.63
2018,6,17,11,0,10.0,201.0,1.0,15.9,210.0,198.81,153.62
2018,6,17,11,15,11.5,217.0,1.0,16.3,227.5,215.76,166.41
2018,6,17,11,30,13.0,233.0,1.0,16.7,245.0,232.74,179.09
2018,6,17,11,45,12.5,222.5,1.05,17.05,234.5,222.4,170.86
2018,6,17,12,0,12.0,212.0,1.1,17.4,224.0,211.98,162.7
2018,6,17,12,15,12.5,225.0,1.15,17.7,237.5,224.89,172.51
2018,6,17,12,30,13.0,238.0,1.2,18.0,251.0,237.72,182.14
2018,6,17,12,45,13.5,247.0,1.2,18.25,260.0,246.64,188.75
2018,6,17,13,0,14.0,256.0,1.2,18.5,269.0,255.47,195.31
2018,6,17,13,15,13.5,247.0,1.25,18.6,259.5,246.03,188.2
2018,6,17,13,30,13.0,238.0,1.3,18.7,250.0,236.57,181.14
2018,6,17,13,45,63.5,253.0,1.3,18.85,309.5,308.13,237.47
2018,6,17,14,0,114.0,268.0,1.3,19.0,369.0,365.24,281.5
2018,6,17,14,15,178.0,263.0,1.3,18.95,414.5,416.41,321.21
2018,6,17,14,30,242.0,258.0,1.3,18.9,460.0,457.16,352.74
2018,6,17,14,45,348.5,232.0,1.3,18.85,509.5,511.94,395.14
2018,6,17,15,0,455.0,206.0,1.3,18.8,559.0,550.94,425.25
2018,6,17,15,15,651.5,155.0,1.3,18.8,631.5,621.97,478.96
2018,6,17,15,30,848.0,104.0,1.3,18.8,704.0,669.85,514.21
2018,6,17,15,45,834.0,101.5,1.3,18.45,659.5,619.54,477.3
2018,6,17,16,0,820.0,99.0,1.3,18.1,615.0,567.24,438.76
2018,6,17,16,15,802.0,95.5,1.3,17.8,567.5,511.53,396.28
2018,6,17,16,30,784.0,92.0,1.3,17.5,520.0,456.15,352.53
2018,6,17,16,45,760.0,88.0,1.3,17.2,470.0,398.44,305.49
2018,6,17,17,0,736.0,84.0,1.3,16.9,420.0,342.28,258.14
2018,6,17,17,15,703.0,79.5,1.25,16.45,369.0,282.93,207.32
2018,6,17,17,30,670.0,75.0,1.2,16.0,318.0,228.33,159.74
2018,6,17,17,45,624.0,69.5,1.15,15.5,268.5,173.82,113.47
2018,6,17,18,0,578.0,64.0,1.1,15.0,219.0,124.44,74.08
2018,6,17,18,15,509.0,57.0,1.05,14.4,172.5,77.63,43.09
2018,6,17,18,30,440.0,50.0,1.0,13.8,126.0,39.07,28.98
2018,6,17,18,45,337.0,40.0,0.9,13.15,87.5,31.93,22.14
2018,6,17,19,0,234.0,30.0,0.8,12.5,49.0,23.69,12.43
2018,6,17,19,15,129.5,17.5,0.8,12.1,27.0,16.68,0.0
2018,6,17,19,30,25.0,5.0,0.8,11.7,5.0,0.0,0.0
2018,6,17,19,45,12.5,2.5,0.8,11.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,4.0,0.65,9.7,4.0,0.0,0.0
2018,6,18,5,0,6.0,8.0,0.6,9.9,8.0,7.63,0.0
2018,6,18,5,15,103.0,23.5,0.55,10.35,35.5,18.39,7.32
2018,6,18,5,30,200.0,39.0,0.5,10.8,63.0,30.14,20.69
2018,6,18,5,45,343.5,47.0,0.5,11.25,111.0,36.06,26.62
2018,6,18,6,0,487.0,55.0,0.5,11.7,159.0,69.63,39.19
2018,6,18,6,15,517.5,65.5,0.45,12.3,202.0,113.4,68.64
2018,6,18,6,30,548.0,76.0,0.4,12.9,245.0,160.78,106.54
2018,6,18,6,45,622.5,77.5,0.4,13.45,302.0,213.34,149.54
2018,6,18,7,0,697.0,79.0,0.4,14.0,359.0,274.1,200.31
2018,6,18,7,15,727.0,83.0,0.4,14.65,410.0,331.46,249.09
2018,6,18,7,30,757.0,87.0,0.4,15.3,461.0,389.45,297.02
2018,6,18,7,45,780.0,89.5,0.4,15.95,510.0,445.05,341.57
2018,6,18,8,0,803.0,92.0,0.4,16.6,559.0,501.82,385.26
2018,6,18,8,15,820.0,95.0,0.45,17.15,606.0,556.61,426.46
2018,6,18,8,30,837.0,98.0,0.5,17.7,653.0,610.67,465.74
2018,6,18,8,45,850.5,100.0,0.55,18.3,696.0,661.38,501.35
2018,6,18,9,0,864.0,102.0,0.6,18.9,739.0,711.17,535.06
2018,6,18,9,15,871.0,105.5,0.65,19.3,776.5,756.43,563.74
2018,6,18,9,30,878.0,109.0,0.7,19.7,814.0,799.74,590.77
2018,6,18,9,45,882.0,113.0,0.8,20.15,846.0,838.94,615.5
2018,6,18,10,0,886.0,117.0,0.9,20.6,878.0,875.58,638.42
2018,6,18,10,15,854.5,141.5,0.95,20.9,894.0,898.14,651.71
2018,6,18,10,30,823.0,166.0,1.0,21.2,910.0,922.77,666.5
2018,6,18,10,45,679.5,258.0,1.05,21.45,881.5,903.93,653.23
2018,6,18,11,0,536.0,350.0,1.1,21.7,853.0,871.32,627.86
2018,6,18,11,15,608.0,313.5,1.15,21.85,892.0,913.95,657.84
2018,6,18,11,30,680.0,277.0,1.2,22.0,931.0,957.25,687.01
2018,6,18,11,45,720.5,252.5,1.25,22.15,949.0,979.05,700.89
2018,6,18,12,0,761.0,228.0,1.3,22.3,967.0,997.93,712.73
2018,6,18,12,15,842.0,172.0,1.35,22.3,988.5,1016.8,725.08
2018,6,18,12,30,923.0,116.0,1.4,22.3,1010.0,1030.11,734.04
2018,6,18,12,45,927.5,111.5,1.45,22.3,1003.0,1023.37,730.7
2018,6,18,13,0,932.0,107.0,1.5,22.3,996.0,1013.0,725.41
2018,6,18,13,15,929.5,106.5,1.5,22.25,980.5,996.3,715.59
2018,6,18,13,30,927.0,106.0,1.5,22.2,965.0,976.21,703.76
2018,6,18,13,45,923.0,105.5,1.5,22.1,942.5,951.47,689.13
2018,6,18,14,0,919.0,105.0,1.5,22.0,920.0,923.62,672.51
2018,6,18,14,15,913.5,103.0,1.5,21.85,890.5,890.02,652.21
2018,6,18,14,30,908.0,101.0,1.5,21.7,861.0,853.69,630.0
2018,6,18,14,45,900.0,99.5,1.5,21.5,826.0,813.34,605.0
2018,6,18,15,0,892.0,98.0,1.5,21.3,791.0,770.82,578.24
2018,6,18,15,15,881.0,96.0,1.5,21.3,750.5,723.73,547.52
2018,6,18,15,30,870.0,94.0,1.5,21.3,710.0,675.15,514.11
2018,6,18,15,45,858.0,91.0,1.45,20.85,665.5,623.75,477.43
2018,6,18,16,0,846.0,88.0,1.4,20.4,621.0,571.47,438.94
2018,6,18,16,15,830.0,85.0,1.4,20.05,574.0,516.5,397.26
2018,6,18,16,30,814.0,82.0,1.4,19.7,527.0,460.88,353.57
2018,6,18,16,45,791.5,79.0,1.35,19.35,477.0,403.21,306.6
2018,6,18,17,0,769.0,76.0,1.3,19.0,427.0,346.86,259.15
2018,6,18,17,15,737.0,71.5,1.3,18.45,375.5,287.85,208.9
2018,6,18,17,30,705.0,67.0,1.3,17.9,324.0,231.8,160.34
2018,6,18,17,45,660.5,62.0,1.25,17.3,273.5,176.27,113.26
2018,6,18,18,0,616.0,57.0,1.2,16.7,223.0,123.29,70.98
2018,6,18,18,15,548.0,51.5,1.1,15.95,176.0,75.62,39.67
2018,6,18,18,30,480.0,46.0,1.0,15.2,129.0,36.0,26.11
2018,6,18,18,45,347.0,37.5,0.95,14.4,87.5,29.49,19.93
2018,6,18,19,0,214.0,29.0,0.9,13.6,46.0,22.83,11.83
2018,6,18,19,15,123.0,17.0,0.85,13.2,25.5,16.2,0.0
2018,6,18,19,30,32.0,5.0,0.8,12.8,5.0,4.77,0.0
2018,6,18,19,45,16.0,2.5,0.8,12.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,0.7,9.9,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,0.7,10.0,16.0,12.39,0.0
2018,6,19,5,15,247.5,24.0,0.7,10.3,48.0,19.45,7.94
2018,6,19,5,30,383.0,35.0,0.7,10.6,80.0,27.66,18.52
2018,6,19,5,45,470.0,42.0,0.7,10.95,123.5,31.76,22.8
2018,6,19,6,0,557.0,49.0,0.7,11.3,167.0,67.44,35.4
2018,6,19,6,15,612.5,54.5,0.7,11.7,216.0,113.51,64.85
2018,6,19,6,30,668.0,60.0,0.7,12.1,265.0,168.13,107.98
2018,6,19,6,45,706.0,64.0,0.7,12.45,316.0,221.25,153.86
2018,6,19,7,0,744.0,68.0,0.7,12.8,367.0,278.34,203.96
2018,6,19,7,15,773.0,70.5,0.7,13.45,418.0,334.57,252.89
2018,6,19,7,30,802.0,73.0,0.7,14.1,469.0,393.15,302.29
2018,6,19,7,45,824.0,75.5,0.7,14.7,519.0,451.48,349.84
2018,6,19,8,0,846.0,78.0,0.7,15.3,569.0,509.57,395.38
2018,6,19,8,15,862.0,80.0,0.7,15.9,616.5,564.5,436.84
2018,6,19,8,30,878.0,82.0,0.7,16.5,664.0,619.22,476.54
2018,6,19,8,45,891.0,83.5,0.75,17.15,707.5,670.97,513.2
2018,6,19,9,0,904.0,85.0,0.8,17.8,751.0,721.68,547.1
2018,6,19,9,15,913.0,86.5,0.8,18.4,789.5,768.11,575.61
2018,6,19,9,30,922.0,88.0,0.8,19.0,828.0,812.65,602.32
2018,6,19,9,45,928.5,90.0,0.85,19.55,861.5,853.53,627.1
2018,6,19,10,0,935.0,92.0,0.9,20.1,895.0,891.91,649.99
2018,6,19,10,15,940.5,93.0,0.95,20.5,922.5,925.71,670.13
2018,6,19,10,30,946.0,94.0,1.0,20.9,950.0,956.57,688.33
2018,6,19,10,45,950.0,94.5,1.05,21.3,970.5,982.45,703.35
2018,6,19,11,0,954.0,95.0,1.1,21.7,991.0,1005.04,716.36
2018,6,19,11,15,957.0,95.0,1.15,21.9,1004.5,1022.76,726.96
2018,6,19,11,30,960.0,95.0,1.2,22.1,1018.0,1036.96,735.51
2018,6,19,11,45,961.5,95.5,1.25,22.3,1024.5,1046.61,741.38
2018,6,19,12,0,963.0,96.0,1.3,22.5,1031.0,1052.62,745.16
2018,6,19,12,15,961.0,97.0,1.35,22.6,1029.0,1052.01,745.3
2018,6,19,12,30,959.0,98.0,1.4,22.7,1027.0,1047.75,743.37
2018,6,19,12,45,954.5,100.0,1.45,22.75,1017.5,1038.42,738.56
2018,6,19,13,0,950.0,102.0,1.5,22.8,1008.0,1025.55,731.66
2018,6,19,13,15,947.0,101.0,1.5,22.75,991.5,1007.65,721.19
2018,6,19,13,30,944.0,100.0,1.5,22.7,975.0,986.32,708.65
2018,6,19,13,45,939.5,99.5,1.55,22.65,952.0,960.8,694.19
2018,6,19,14,0,935.0,99.0,1.6,22.6,929.0,932.13,677.64
2018,6,19,14,15,928.5,98.0,1.65,22.35,899.0,898.24,658.06
2018,6,19,14,30,922.0,97.0,1.7,22.1,869.0,861.65,636.46
2018,6,19,14,45,913.0,95.5,1.7,21.85,833.0,820.06,610.69
2018,6,19,15,0,904.0,94.0,1.7,21.6,797.0,776.33,583.15
2018,6,19,15,15,893.0,92.0,1.7,21.6,756.0,728.78,552.03
2018,6,19,15,30,882.0,90.0,1.7,21.6,715.0,679.72,518.38
2018,6,19,15,45,868.0,88.0,1.7,20.95,670.0,627.56,481.72
2018,6,19,16,0,854.0,86.0,1.7,20.3,625.0,574.67,443.22
2018,6,19,16,15,836.0,83.5,1.7,19.85,576.5,518.77,400.72
2018,6,19,16,30,818.0,81.0,1.7,19.4,528.0,462.4,356.3
2018,6,19,16,45,794.0,78.0,1.7,18.9,477.5,403.92,308.75
2018,6,19,17,0,770.0,75.0,1.7,18.4,427.0,346.91,260.74
2018,6,19,17,15,737.5,71.5,1.7,17.7,376.0,288.65,210.8
2018,6,19,17,30,705.0,68.0,1.7,17.0,325.0,233.39,162.61
2018,6,19,17,45,659.5,63.0,1.65,16.3,274.5,175.48,113.33
2018,6,19,18,0,614.0,58.0,1.6,15.6,224.0,124.53,72.46
2018,6,19,18,15,547.0,52.0,1.6,14.85,177.0,76.53,40.52
2018,6,19,18,30,480.0,46.0,1.6,14.1,130.0,36.46,26.64
2018,6,19,18,45,376.5,37.5,1.55,13.35,90.5,29.48,20.01
2018,6,19,19,0,273.0,29.0,1.5,12.6,51.0,23.9,12.82
2018,6,19,19,15,153.0,17.0,1.5,12.15,28.0,16.2,0.0
2018,6,19,19,30,33.0,5.0,1.5,11.7,5.0,4.77,0.0
2018,6,19,19,45,16.5,2.5,1.45,11.25,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,1.15,8.4,8.5,0.0,0.0
2018,6,20,5,0,126.0,14.0,1.2,8.7,17.0,13.34,0.0
2018,6,20,5,15,270.5,24.0,1.2,9.2,50.0,19.49,7.88
2018,6,20,5,30,415.0,34.0,1.2,9.7,83.0,26.78,17.79
2018,6,20,5,45,503.5,40.5,1.25,10.2,127.5,30.51,21.73
2018,6,20,6,0,592.0,47.0,1.3,10.7,172.0,66.96,34.19
2018,6,20,6,15,649.0,51.5,1.25,11.15,222.5,116.52,66.06
2018,6,20,6,30,706.0,56.0,1.2,11.6,273.0,170.18,108.44
2018,6,20,6,45,745.0,59.5,1.2,12.1,325.5,225.22,156.33
2018,6,20,7,0,784.0,63.0,1.2,12.6,378.0,284.31,208.62
2018,6,20,7,15,811.0,66.0,1.2,13.15,430.0,342.56,260.03
2018,6,20,7,30,838.0,69.0,1.2,13.7,482.0,404.17,312.68
2018,6,20,7,45,859.0,71.0,1.15,14.3,533.0,462.28,360.62
2018,6,20,8,0,880.0,73.0,1.1,14.9,584.0,521.2,407.19
2018,6,20,8,15,896.5,74.5,1.1,15.45,632.0,577.63,450.43
2018,6,20,8,30,913.0,76.0,1.1,16.0,680.0,633.84,491.85
2018,6,20,8,45,925.5,77.5,1.15,16.55,725.0,686.91,530.02
2018,6,20,9,0,938.0,79.0,1.2,17.1,770.0,738.81,564.99
2018,6,20,9,15,941.5,83.5,1.2,17.5,808.0,785.64,594.55
2018,6,20,9,30,945.0,88.0,1.2,17.9,846.0,830.07,622.01
2018,6,20,9,45,945.0,93.5,1.2,18.35,878.0,870.04,645.95
2018,6,20,10,0,945.0,99.0,1.2,18.8,910.0,906.99,667.63
2018,6,20,10,15,951.0,100.0,1.25,19.05,938.0,941.57,688.83
2018,6,20,10,30,957.0,101.0,1.3,19.3,966.0,973.2,708.05
2018,6,20,10,45,961.5,101.0,1.35,19.55,987.0,999.34,723.74
2018,6,20,11,0,966.0,101.0,1.4,19.8,1008.0,1022.17,737.39
2018,6,20,11,15,969.0,101.5,1.45,19.85,1022.0,1040.63,748.93
2018,6,20,11,30,972.0,102.0,1.5,19.9,1036.0,1055.52,758.36
2018,6,20,11,45,974.0,101.0,1.6,20.0,1042.0,1064.31,764.78
2018,6,20,12,0,976.0,100.0,1.7,20.1,1048.0,1069.41,769.05
2018,6,20,12,15,975.0,100.5,1.75,20.0,1046.5,1069.35,770.0
2018,6,20,12,30,974.0,101.0,1.8,19.9,1045.0,1065.58,768.78
2018,6,20,12,45,972.0,101.0,1.85,19.75,1035.5,1056.65,764.57
2018,6,20,13,0,970.0,101.0,1.9,19.6,1026.0,1044.06,758.15
2018,6,20,13,15,967.0,100.5,1.9,19.45,1009.5,1026.41,747.9
2018,6,20,13,30,964.0,100.0,1.9,19.3,993.0,1005.26,735.48
2018,6,20,13,45,959.5,98.5,1.95,19.1,969.0,978.34,720.1
2018,6,20,14,0,955.0,97.0,2.0,18.9,945.0,948.2,702.53
2018,6,20,14,15,949.0,95.5,1.95,18.7,914.5,913.7,680.83
2018,6,20,14,30,943.0,94.0,1.9,18.5,884.0,876.4,657.14
2018,6,20,14,45,935.5,92.0,1.9,18.3,848.0,834.78,630.85
2018,6,20,15,0,928.0,90.0,1.9,18.1,812.0,790.85,602.65
2018,6,20,15,15,917.5,88.5,1.9,18.1,771.0,743.2,571.02
2018,6,20,15,30,907.0,87.0,1.9,18.1,730.0,693.93,536.95
2018,6,20,15,45,894.5,84.5,1.85,17.6,684.5,641.07,498.66
2018,6,20,16,0,882.0,82.0,1.8,17.1,639.0,587.29,458.46
2018,6,20,16,15,865.5,79.5,1.8,16.7,590.5,530.78,414.89
2018,6,20,16,30,849.0,77.0,1.8,16.3,542.0,474.29,369.71
2018,6,20,16,45,827.0,73.5,1.75,15.9,490.5,413.73,319.65
2018,6,20,17,0,805.0,70.0,1.7,15.5,439.0,355.15,269.5
2018,6,20,17,15,775.0,66.5,1.7,14.95,387.0,295.68,217.7
2018,6,20,17,30,745.0,63.0,1.7,14.4,335.0,238.88,167.36
2018,6,20,17,45,702.5,58.5,1.65,13.9,284.0,181.81,117.84
2018,6,20,18,0,660.0,54.0,1.6,13.4,233.0,129.4,75.12
2018,6,20,18,15,595.5,48.5,1.55,12.8,184.5,77.06,39.48
2018,6,20,18,30,531.0,43.0,1.5,12.2,136.0,34.53,25.16
2018,6,20,18,45,428.0,35.5,1.45,11.6,95.5,27.64,18.58
2018,6,20,19,0,325.0,28.0,1.4,11.0,55.0,22.89,12.25
2018,6,20,19,15,184.5,16.5,1.4,10.65,30.0,15.73,0.0
2018,6,20,19,30,44.0,5.0,1.4,10.3,5.0,4.77,0.0
2018,6,20,19,45,22.0,2.5,1.35,10.0,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,21,4,45,67.0,6.5,1.1,8.75,8.5,0.0,0.0
2018,6,21,5,0,134.0,13.0,1.1,8.9,17.0,12.39,0.0
2018,6,21,5,15,282.0,23.5,1.15,9.25,50.5,19.04,7.41
2018,6,21,5,30,430.0,34.0,1.2,9.6,84.0,26.83,17.83
2018,6,21,5,45,517.0,40.5,1.25,9.95,129.0,30.56,21.79
2018,6,21,6,0,604.0,47.0,1.3,10.3,174.0,69.62,36.37
2018,6,21,6,15,659.5,51.5,1.3,10.75,224.5,117.09,66.24
2018,6,21,6,30,715.0,56.0,1.3,11.2,275.0,171.06,108.95
2018,6,21,6,45,753.5,59.5,1.3,11.7,327.5,226.5,157.29
2018,6,21,7,0,792.0,63.0,1.3,12.2,380.0,285.91,210.04
2018,6,21,7,15,818.5,66.0,1.25,12.75,432.5,344.44,261.76
2018,6,21,7,30,845.0,69.0,1.2,13.3,485.0,406.27,314.58
2018,6,21,7,45,865.0,71.5,1.15,13.85,536.0,464.8,362.99
2018,6,21,8,0,885.0,74.0,1.1,14.4,587.0,524.04,409.94
2018,6,21,8,15,900.0,76.0,1.15,14.95,635.0,580.41,453.56
2018,6,21,8,30,915.0,78.0,1.2,15.5,683.0,636.4,495.36
2018,6,21,8,45,926.5,79.5,1.2,16.05,727.0,688.95,532.84
2018,6,21,9,0,938.0,81.0,1.2,16.6,771.0,740.23,567.03
2018,6,21,9,15,947.5,82.5,1.2,17.05,811.0,788.51,597.52
2018,6,21,9,30,957.0,84.0,1.2,17.5,851.0,834.86,626.14
2018,6,21,9,45,965.0,84.0,1.2,18.0,885.0,876.29,650.9
2018,6,21,10,0,973.0,84.0,1.2,18.5,919.0,915.21,673.67
2018,6,21,10,15,978.0,85.0,1.2,18.95,946.5,949.79,693.49
2018,6,21,10,30,983.0,86.0,1.2,19.4,974.0,981.29,711.17
2018,6,21,10,45,986.5,86.0,1.25,19.85,994.5,1007.15,726.06
2018,6,21,11,0,990.0,86.0,1.3,20.3,1015.0,1029.58,738.83
2018,6,21,11,15,992.0,87.0,1.3,20.55,1029.0,1048.02,748.85
2018,6,21,11,30,994.0,88.0,1.3,20.8,1043.0,1062.8,756.67
2018,6,21,11,45,994.5,88.0,1.35,21.0,1048.5,1071.35,761.84
2018,6,21,12,0,995.0,88.0,1.4,21.2,1054.0,1076.12,764.86
2018,6,21,12,15,991.0,91.0,1.45,21.25,1052.0,1075.68,765.25
2018,6,21,12,30,987.0,94.0,1.5,21.3,1050.0,1071.47,763.47
2018,6,21,12,45,980.5,97.0,1.55,21.3,1039.5,1061.09,758.14
2018,6,21,13,0,974.0,100.0,1.6,21.3,1029.0,1047.11,750.68
2018,6,21,13,15,971.5,99.5,1.6,21.25,1013.0,1029.93,740.65
2018,6,21,13,30,969.0,99.0,1.6,21.2,997.0,1009.21,728.46
2018,6,21,13,45,966.0,97.0,1.65,21.15,974.0,983.09,713.59
2018,6,21,14,0,963.0,95.0,1.7,21.1,951.0,953.66,696.52
2018,6,21,14,15,957.5,94.0,1.7,20.9,921.0,919.9,676.28
2018,6,21,14,30,952.0,93.0,1.7,20.7,891.0,883.28,654.0
2018,6,21,14,45,944.5,91.0,1.7,20.55,855.0,841.39,627.85
2018,6,21,15,0,937.0,89.0,1.7,20.4,819.0,797.15,599.82
2018,6,21,15,15,926.5,87.5,1.7,20.4,777.5,749.16,568.48
2018,6,21,15,30,916.0,86.0,1.7,20.4,736.0,699.52,534.8
2018,6,21,15,45,904.5,83.5,1.65,20.0,690.5,646.89,497.05
2018,6,21,16,0,893.0,81.0,1.6,19.6,645.0,593.21,457.34
2018,6,21,16,15,878.5,77.5,1.6,19.35,596.5,536.22,413.86
2018,6,21,16,30,864.0,74.0,1.6,19.1,548.0,479.03,368.61
2018,6,21,16,45,843.0,71.5,1.55,18.8,497.0,420.19,320.37
2018,6,21,17,0,822.0,69.0,1.5,18.5,446.0,360.9,270.23
2018,6,21,17,15,791.5,65.5,1.45,17.9,393.5,300.31,218.21
2018,6,21,17,30,761.0,62.0,1.4,17.3,341.0,242.43,167.61
2018,6,21,17,45,717.5,58.0,1.35,16.75,289.0,184.69,118.18
2018,6,21,18,0,674.0,54.0,1.3,16.2,237.0,131.72,75.52
2018,6,21,18,15,608.0,49.0,1.2,15.3,188.0,81.38,42.11
2018,6,21,18,30,542.0,44.0,1.1,14.4,139.0,35.95,26.18
2018,6,21,18,45,435.5,36.5,1.05,13.5,97.5,28.54,19.22
2018,6,21,19,0,329.0,29.0,1.0,12.6,56.0,23.85,13.0
2018,6,21,19,15,186.5,17.0,0.95,12.1,30.5,16.2,0.0
2018,6,21,19,30,44.0,5.0,0.9,11.6,5.0,4.77,0.0
2018,6,21,19,45,22.0,2.5,0.9,11.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,22,4,45,54.5,6.5,0.75,9.1,8.0,0.0,0.0
2018,6,22,5,0,109.0,13.0,0.7,9.4,16.0,12.39,0.0
2018,6,22,5,15,250.0,25.0,0.6,10.05,49.0,20.54,8.22
2018,6,22,5,30,391.0,37.0,0.5,10.7,82.0,29.7,20.25
2018,6,22,5,45,482.0,44.0,0.45,11.35,126.5,33.67,24.46
2018,6,22,6,0,573.0,51.0,0.4,12.0,171.0,68.48,36.28
2018,6,22,6,15,630.5,56.5,0.4,12.75,221.5,115.58,65.62
2018,6,22,6,30,688.0,62.0,0.4,13.5,272.0,171.59,109.04
2018,6,22,6,45,727.5,65.5,0.4,14.25,324.0,225.67,154.86
2018,6,22,7,0,767.0,69.0,0.4,15.0,376.0,283.88,204.9
2018,6,22,7,15,796.0,73.0,0.4,15.9,429.0,342.85,254.99
2018,6,22,7,30,825.0,77.0,0.4,16.8,482.0,404.19,305.29
2018,6,22,7,45,845.5,80.0,0.4,17.75,533.0,462.78,351.61
2018,6,22,8,0,866.0,83.0,0.4,18.7,584.0,522.59,396.78
2018,6,22,8,15,882.5,85.0,0.4,19.5,632.5,578.91,437.76
2018,6,22,8,30,899.0,87.0,0.4,20.3,681.0,635.02,476.89
2018,6,22,8,45,911.0,89.0,0.45,21.15,725.5,687.7,512.69
2018,6,22,9,0,923.0,91.0,0.5,22.0,770.0,739.2,545.83
2018,6,22,9,15,931.0,93.5,0.55,22.8,809.0,786.8,574.37
2018,6,22,9,30,939.0,96.0,0.6,23.6,848.0,832.39,601.13
2018,6,22,9,45,944.5,98.5,0.65,24.35,882.0,873.69,624.86
2018,6,22,10,0,950.0,101.0,0.7,25.1,916.0,912.38,646.66
2018,6,22,10,15,955.5,102.5,0.75,25.65,944.0,947.25,666.39
2018,6,22,10,30,961.0,104.0,0.8,26.2,972.0,979.15,684.19
2018,6,22,10,45,965.0,104.5,0.85,26.8,993.0,1005.52,698.42
2018,6,22,11,0,969.0,105.0,0.9,27.4,1014.0,1028.54,710.67
2018,6,22,11,15,971.5,105.0,0.95,27.75,1027.5,1046.16,720.44
2018,6,22,11,30,974.0,105.0,1.0,28.1,1041.0,1060.2,728.21
2018,6,22,11,45,974.5,105.0,1.05,28.4,1046.5,1068.63,732.91
2018,6,22,12,0,975.0,105.0,1.1,28.7,1052.0,1073.36,735.6
2018,6,22,12,15,973.5,105.5,1.15,28.8,1050.0,1072.91,735.94
2018,6,22,12,30,972.0,106.0,1.2,28.9,1048.0,1068.76,734.24
2018,6,22,12,45,969.0,106.5,1.25,28.95,1038.5,1059.46,729.75
2018,6,22,13,0,966.0,107.0,1.3,29.0,1029.0,1046.55,723.2
2018,6,22,13,15,962.5,106.5,1.3,28.9,1012.0,1028.59,713.26
2018,6,22,13,30,959.0,106.0,1.3,28.8,995.0,1007.17,701.31
2018,6,22,13,45,954.5,105.0,1.35,28.75,971.5,980.96,687.11
2018,6,22,14,0,950.0,104.0,1.4,28.7,948.0,951.54,670.84
2018,6,22,14,15,943.5,103.0,1.45,28.4,918.0,917.35,652.08
2018,6,22,14,30,937.0,102.0,1.5,28.1,888.0,880.39,631.29
2018,6,22,14,45,928.0,100.5,1.5,27.85,851.5,838.38,606.22
2018,6,22,15,0,919.0,99.0,1.5,27.6,815.0,794.16,579.39
2018,6,22,15,15,908.0,97.0,1.5,27.6,773.5,746.07,549.02
2018,6,22,15,30,897.0,95.0,1.5,27.6,732.0,696.42,516.11
2018,6,22,15,45,882.5,93.0,1.5,26.85,686.0,643.29,480.27
2018,6,22,16,0,868.0,91.0,1.5,26.1,640.0,589.43,442.57
2018,6,22,16,15,849.5,88.5,1.5,25.6,591.0,532.38,400.67
2018,6,22,16,30,831.0,86.0,1.5,25.1,542.0,475.34,357.2
2018,6,22,16,45,807.0,82.5,1.45,24.6,490.5,415.62,309.95
2018,6,22,17,0,783.0,79.0,1.4,24.1,439.0,357.35,262.24
2018,6,22,17,15,750.5,75.0,1.35,23.25,386.5,297.79,212.73
2018,6,22,17,30,718.0,71.0,1.3,22.4,334.0,241.23,164.79
2018,6,22,17,45,672.0,66.0,1.2,21.5,282.5,182.27,115.87
2018,6,22,18,0,626.0,61.0,1.1,20.6,231.0,130.37,75.09
2018,6,22,18,15,557.5,54.5,1.0,19.4,182.5,80.93,42.59
2018,6,22,18,30,489.0,48.0,0.9,18.2,134.0,39.63,28.94
2018,6,22,18,45,382.0,39.0,0.8,16.95,93.5,30.8,20.86
2018,6,22,19,0,275.0,30.0,0.7,15.7,53.0,24.78,13.59
