Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,15,153.5,17.5,0.65,15.15,29.0,16.68,0.0
2018,6,22,19,30,32.0,5.0,0.6,14.6,5.0,4.77,0.0
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,0.5,10.75,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,0.4,11.0,15.0,12.39,0.0
2018,6,23,5,15,216.0,25.0,0.4,11.55,46.0,20.57,7.94
2018,6,23,5,30,347.0,37.0,0.4,12.1,77.0,29.7,20.11
2018,6,23,5,45,442.5,44.5,0.35,12.65,121.0,34.11,24.71
2018,6,23,6,0,538.0,52.0,0.3,13.2,165.0,67.15,36.2
2018,6,23,6,15,600.0,57.0,0.3,14.05,214.5,112.18,63.78
2018,6,23,6,30,662.0,62.0,0.3,14.9,264.0,164.42,103.58
2018,6,23,6,45,706.0,65.5,0.35,15.7,316.0,220.19,150.29
2018,6,23,7,0,750.0,69.0,0.4,16.5,368.0,278.41,199.89
2018,6,23,7,15,780.5,72.0,0.45,17.6,420.5,335.94,248.58
2018,6,23,7,30,811.0,75.0,0.5,18.7,473.0,396.02,297.79
2018,6,23,7,45,835.0,76.5,0.55,19.8,524.0,454.78,344.28
2018,6,23,8,0,859.0,78.0,0.6,20.9,575.0,513.52,388.91
2018,6,23,8,15,875.5,80.0,0.65,21.8,623.0,569.45,430.06
2018,6,23,8,30,892.0,82.0,0.7,22.7,671.0,625.2,469.5
2018,6,23,8,45,905.5,83.5,0.8,23.6,715.5,678.04,506.08
2018,6,23,9,0,919.0,85.0,0.9,24.5,760.0,729.85,540.0
2018,6,23,9,15,928.5,86.0,0.9,25.2,799.0,776.91,567.95
2018,6,23,9,30,938.0,87.0,0.9,25.9,838.0,822.09,594.11
2018,6,23,9,45,946.5,87.0,0.95,26.55,872.0,863.32,618.13
2018,6,23,10,0,955.0,87.0,1.0,27.2,906.0,902.14,640.36
2018,6,23,10,15,960.0,88.0,1.05,27.8,933.5,936.27,659.56
2018,6,23,10,30,965.0,89.0,1.1,28.4,961.0,967.39,676.79
2018,6,23,10,45,968.5,90.0,1.15,28.95,982.0,993.95,691.3
2018,6,23,11,0,972.0,91.0,1.2,29.5,1003.0,1017.14,703.76
2018,6,23,11,15,973.5,92.0,1.2,29.8,1016.5,1034.92,712.84
2018,6,23,11,30,975.0,93.0,1.2,30.1,1030.0,1049.08,719.85
2018,6,23,11,45,975.0,93.5,1.25,30.4,1035.5,1057.59,724.53
2018,6,23,12,0,975.0,94.0,1.3,30.7,1041.0,1062.39,727.16
2018,6,23,12,15,973.0,94.5,1.3,30.75,1038.5,1061.5,726.41
2018,6,23,12,30,971.0,95.0,1.3,30.8,1036.0,1056.92,723.64
2018,6,23,12,45,967.5,96.5,1.35,30.8,1027.0,1048.19,719.57
2018,6,23,13,0,964.0,98.0,1.4,30.8,1018.0,1035.86,713.43
2018,6,23,13,15,961.0,97.5,1.4,30.65,1001.5,1018.45,703.94
2018,6,23,13,30,958.0,97.0,1.4,30.5,985.0,997.55,692.43
2018,6,23,13,45,952.5,96.5,1.45,30.35,961.5,970.99,678.22
2018,6,23,14,0,947.0,96.0,1.5,30.2,938.0,941.28,661.96
2018,6,23,14,15,940.5,95.0,1.5,29.95,908.0,907.22,642.45
2018,6,23,14,30,934.0,94.0,1.5,29.7,878.0,870.4,621.02
2018,6,23,14,45,925.5,93.0,1.5,29.5,842.5,829.43,596.58
2018,6,23,15,0,917.0,92.0,1.5,29.3,807.0,786.24,570.38
2018,6,23,15,15,906.5,90.5,1.5,29.3,766.0,739.12,540.76
2018,6,23,15,30,896.0,89.0,1.5,29.3,725.0,690.41,508.84
2018,6,23,15,45,882.0,86.5,1.45,28.6,679.5,637.18,472.67
2018,6,23,16,0,868.0,84.0,1.4,27.9,634.0,583.2,434.73
2018,6,23,16,15,850.5,82.0,1.35,27.35,585.5,527.39,393.84
2018,6,23,16,30,833.0,80.0,1.3,26.8,537.0,471.02,351.04
2018,6,23,16,45,811.0,76.5,1.25,26.25,486.5,412.06,304.8
2018,6,23,17,0,789.0,73.0,1.2,25.7,436.0,354.33,257.88
2018,6,23,17,15,758.0,69.5,1.15,24.8,384.5,295.39,209.19
2018,6,23,17,30,727.0,66.0,1.1,23.9,333.0,239.25,161.85
2018,6,23,17,45,683.0,61.5,1.05,23.0,282.0,182.84,115.15
2018,6,23,18,0,639.0,57.0,1.0,22.1,231.0,128.94,72.87
2018,6,23,18,15,573.0,51.0,0.95,20.8,183.0,79.32,40.35
2018,6,23,18,30,507.0,45.0,0.9,19.5,135.0,37.49,26.93
2018,6,23,18,45,403.5,37.0,0.8,18.25,94.5,28.91,19.13
2018,6,23,19,0,300.0,29.0,0.7,17.0,54.0,23.76,12.78
2018,6,23,19,15,169.5,17.0,0.7,16.45,29.5,16.2,0.0
2018,6,23,19,30,39.0,5.0,0.7,15.9,5.0,4.77,0.0
2018,6,23,19,45,19.5,2.5,0.7,15.35,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,4,45,40.0,5.5,0.9,10.95,6.5,0.0,0.0
2018,6,24,5,0,80.0,11.0,0.9,11.2,13.0,10.48,0.0
2018,6,24,5,15,188.5,24.0,0.95,11.6,42.0,18.92,6.58
2018,6,24,5,30,297.0,37.0,1.0,12.0,71.0,29.7,20.05
2018,6,24,5,45,368.5,47.0,1.0,12.4,110.0,36.36,26.67
2018,6,24,6,0,440.0,57.0,1.0,12.8,149.0,66.56,38.72
2018,6,24,6,15,380.0,68.0,1.05,13.2,162.5,97.61,61.35
2018,6,24,6,30,320.0,79.0,1.1,13.6,176.0,122.09,84.18
2018,6,24,6,45,173.0,103.5,1.1,14.05,157.0,132.41,99.87
2018,6,24,7,0,26.0,128.0,1.1,14.5,138.0,124.8,98.77
2018,6,24,7,15,41.0,157.0,1.15,15.0,175.5,158.42,125.82
2018,6,24,7,30,56.0,186.0,1.2,15.5,213.0,194.06,154.07
2018,6,24,7,45,189.0,190.0,1.2,16.0,296.5,263.53,208.52
2018,6,24,8,0,322.0,194.0,1.2,16.5,380.0,347.59,274.09
2018,6,24,8,15,474.0,175.0,1.2,16.9,474.5,435.56,342.03
2018,6,24,8,30,626.0,156.0,1.2,17.3,569.0,536.94,418.39
2018,6,24,8,45,547.5,187.5,1.2,17.7,566.0,547.62,424.36
2018,6,24,9,0,469.0,219.0,1.2,18.1,563.0,547.41,422.51
2018,6,24,9,15,282.5,281.5,1.25,18.55,492.0,486.41,374.04
2018,6,24,9,30,96.0,344.0,1.3,19.0,421.0,404.19,308.73
2018,6,24,9,45,88.0,364.0,1.3,19.4,437.0,421.55,320.79
2018,6,24,10,0,80.0,384.0,1.3,19.8,453.0,438.17,331.51
2018,6,24,10,15,85.5,396.5,1.3,20.1,472.0,458.56,345.49
2018,6,24,10,30,91.0,409.0,1.3,20.4,491.0,478.98,359.35
2018,6,24,10,45,122.5,381.0,1.3,20.7,494.0,491.13,368.48
2018,6,24,11,0,154.0,353.0,1.3,21.0,497.0,496.55,373.0
2018,6,24,11,15,113.0,377.0,1.3,21.1,483.5,484.09,362.15
2018,6,24,11,30,72.0,401.0,1.3,21.2,470.0,461.41,344.19
2018,6,24,11,45,65.5,396.0,1.3,21.25,459.0,450.97,336.55
2018,6,24,12,0,59.0,391.0,1.3,21.3,448.0,440.05,328.5
2018,6,24,12,15,67.5,401.0,1.35,21.3,466.5,458.49,342.18
2018,6,24,12,30,76.0,411.0,1.4,21.3,485.0,476.49,355.34
2018,6,24,12,45,79.5,408.0,1.4,21.3,484.5,476.1,355.16
2018,6,24,13,0,83.0,405.0,1.4,21.3,484.0,475.21,354.81
2018,6,24,13,15,66.0,378.0,1.4,21.2,440.0,430.47,322.69
2018,6,24,13,30,49.0,351.0,1.4,21.1,396.0,386.13,290.71
2018,6,24,13,45,172.5,317.0,1.4,21.0,471.0,477.69,362.04
2018,6,24,14,0,296.0,283.0,1.4,20.9,546.0,547.97,415.76
2018,6,24,14,15,588.5,199.5,1.4,20.7,701.0,716.64,540.62
2018,6,24,14,30,881.0,116.0,1.4,20.5,856.0,848.96,630.47
2018,6,24,14,45,872.0,114.0,1.4,20.3,820.5,808.49,603.35
2018,6,24,15,0,863.0,112.0,1.4,20.1,785.0,765.97,576.5
2018,6,24,15,15,851.0,110.0,1.4,20.1,744.5,719.5,546.11
2018,6,24,15,30,839.0,108.0,1.4,20.1,704.0,673.22,513.83
2018,6,24,15,45,823.0,105.5,1.4,19.45,659.0,620.83,477.16
2018,6,24,16,0,807.0,103.0,1.4,18.8,614.0,568.02,438.91
2018,6,24,16,15,787.0,99.5,1.4,18.4,566.0,511.97,396.48
2018,6,24,16,30,767.0,96.0,1.4,18.0,518.0,456.47,352.95
2018,6,24,16,45,741.0,93.0,1.4,17.6,468.5,399.79,307.0
2018,6,24,17,0,715.0,90.0,1.4,17.2,419.0,343.18,259.66
2018,6,24,17,15,680.5,84.5,1.35,16.7,368.0,285.1,210.13
2018,6,24,17,30,646.0,79.0,1.3,16.2,317.0,230.32,162.65
2018,6,24,17,45,599.0,73.0,1.3,15.7,267.5,176.3,116.84
2018,6,24,18,0,552.0,67.0,1.3,15.2,218.0,127.53,77.64
2018,6,24,18,15,466.0,59.5,1.25,14.75,168.5,80.24,45.86
2018,6,24,18,30,380.0,52.0,1.2,14.3,119.0,43.2,32.59
2018,6,24,18,45,265.0,38.0,1.15,13.8,78.0,29.16,19.75
2018,6,24,19,0,150.0,24.0,1.1,13.3,37.0,18.65,9.05
2018,6,24,19,15,85.5,14.0,1.05,13.05,20.5,13.34,0.0
2018,6,24,19,30,21.0,4.0,1.0,12.8,4.0,3.81,0.0
2018,6,24,19,45,10.5,2.0,0.95,12.55,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,22.5,4.5,0.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,45.0,9.0,1.0,10.9,10.0,8.58,0.0
2018,6,25,5,15,48.0,12.5,1.05,11.1,16.0,10.69,1.12
2018,6,25,5,30,51.0,16.0,1.1,11.3,22.0,13.57,6.13
2018,6,25,5,45,25.5,19.0,1.15,11.55,22.0,17.37,9.87
2018,6,25,6,0,0.0,22.0,1.2,11.8,22.0,20.39,11.97
2018,6,25,6,15,0.0,26.0,1.15,12.1,26.0,24.11,15.26
2018,6,25,6,30,0.0,30.0,1.1,12.4,30.0,27.83,18.48
2018,6,25,6,45,0.0,42.5,1.1,12.7,42.5,39.47,28.42
2018,6,25,7,0,0.0,55.0,1.1,13.0,55.0,51.13,38.24
2018,6,25,7,15,0.0,84.0,1.05,13.55,84.0,78.16,60.81
2018,6,25,7,30,0.0,113.0,1.0,14.1,113.0,104.94,82.68
2018,6,25,7,45,2.0,137.5,0.95,14.65,138.5,128.62,101.56
2018,6,25,8,0,4.0,162.0,0.9,15.2,164.0,152.64,120.38
2018,6,25,8,15,7.0,180.5,0.9,15.8,185.0,171.98,135.16
2018,6,25,8,30,10.0,199.0,0.9,16.4,206.0,191.69,150.05
2018,6,25,8,45,12.5,215.5,0.85,16.95,224.5,209.54,163.26
2018,6,25,9,0,15.0,232.0,0.8,17.5,243.0,227.65,176.49
2018,6,25,9,15,23.0,262.0,0.85,17.95,280.0,266.6,205.84
2018,6,25,9,30,31.0,292.0,0.9,18.4,317.0,303.32,232.93
2018,6,25,9,45,84.0,346.0,0.95,18.9,417.0,400.74,305.63
2018,6,25,10,0,137.0,400.0,1.0,19.4,517.0,508.51,382.81
2018,6,25,10,15,427.5,306.0,1.0,19.75,688.5,690.06,515.61
2018,6,25,10,30,718.0,212.0,1.0,20.1,860.0,875.12,641.47
2018,6,25,10,45,808.5,169.5,1.05,20.4,915.0,930.46,674.05
2018,6,25,11,0,899.0,127.0,1.1,20.7,970.0,983.39,706.33
2018,6,25,11,15,902.0,128.5,1.15,20.75,984.5,1001.99,717.57
2018,6,25,11,30,905.0,130.0,1.2,20.8,999.0,1017.27,727.27
2018,6,25,11,45,906.5,130.5,1.25,20.85,1005.5,1026.73,733.48
2018,6,25,12,0,908.0,131.0,1.3,20.9,1012.0,1032.77,737.73
2018,6,25,12,15,914.0,127.0,1.35,20.85,1013.0,1035.46,740.32
2018,6,25,12,30,920.0,123.0,1.4,20.8,1014.0,1034.66,740.87
2018,6,25,12,45,925.5,118.0,1.45,20.75,1007.5,1028.82,738.4
2018,6,25,13,0,931.0,113.0,1.5,20.7,1001.0,1019.34,733.77
2018,6,25,13,15,928.5,112.0,1.5,20.55,985.5,1002.51,724.09
2018,6,25,13,30,926.0,111.0,1.5,20.4,970.0,982.29,712.38
2018,6,25,13,45,922.0,109.5,1.5,20.3,947.0,956.9,697.25
2018,6,25,14,0,918.0,108.0,1.5,20.2,924.0,928.39,680.12
2018,6,25,14,15,912.0,106.5,1.5,20.0,895.0,895.18,660.09
2018,6,25,14,30,906.0,105.0,1.5,19.8,866.0,859.26,638.14
2018,6,25,14,45,898.5,102.5,1.5,19.65,830.5,818.62,612.69
2018,6,25,15,0,891.0,100.0,1.5,19.5,795.0,775.77,585.44
2018,6,25,15,15,880.0,98.0,1.5,19.5,754.5,728.9,554.72
2018,6,25,15,30,869.0,96.0,1.5,19.5,714.0,680.54,521.44
2018,6,25,15,45,857.0,93.0,1.5,19.0,670.0,629.32,485.2
2018,6,25,16,0,845.0,90.0,1.5,18.5,626.0,577.2,447.04
2018,6,25,16,15,830.5,86.5,1.5,18.15,579.0,522.43,405.28
2018,6,25,16,30,816.0,83.0,1.5,17.8,532.0,467.31,361.71
2018,6,25,16,45,795.0,79.0,1.45,17.45,482.0,409.16,314.1
2018,6,25,17,0,774.0,75.0,1.4,17.1,432.0,352.15,265.84
2018,6,25,17,15,744.5,71.0,1.4,16.65,381.0,293.99,215.74
2018,6,25,17,30,715.0,67.0,1.4,16.2,330.0,238.46,167.03
2018,6,25,17,45,673.5,62.0,1.4,15.7,280.0,182.66,119.05
2018,6,25,18,0,632.0,57.0,1.4,15.2,230.0,129.1,75.44
2018,6,25,18,15,568.0,51.0,1.4,14.6,182.5,79.92,41.89
2018,6,25,18,30,504.0,45.0,1.4,14.0,135.0,38.29,28.3
2018,6,25,18,45,403.0,37.0,1.35,13.4,95.0,28.87,19.54
2018,6,25,19,0,302.0,29.0,1.3,12.8,55.0,23.72,13.11
2018,6,25,19,15,171.5,17.0,1.3,12.4,30.0,16.2,0.0
2018,6,25,19,30,41.0,5.0,1.3,12.0,5.0,4.77,0.0
2018,6,25,19,45,20.5,2.5,1.25,11.6,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,4,45,51.5,6.5,1.1,8.95,7.5,0.0,0.0
2018,6,26,5,0,103.0,13.0,1.1,9.3,15.0,12.39,0.0
2018,6,26,5,15,245.0,24.5,1.1,9.9,47.0,20.24,6.88
2018,6,26,5,30,387.0,36.0,1.1,10.5,79.0,28.95,19.46
2018,6,26,5,45,483.0,42.5,1.1,11.05,124.0,32.5,23.37
2018,6,26,6,0,579.0,49.0,1.1,11.6,169.0,64.77,33.86
2018,6,26,6,15,639.5,54.0,1.05,12.2,219.5,114.3,64.64
2018,6,26,6,30,700.0,59.0,1.0,12.8,270.0,168.18,106.25
2018,6,26,6,45,742.0,62.0,0.95,13.4,323.0,222.94,153.1
2018,6,26,7,0,784.0,65.0,0.9,14.0,376.0,282.12,204.7
2018,6,26,7,15,812.5,68.0,0.9,14.6,429.0,340.88,255.93
2018,6,26,7,30,841.0,71.0,0.9,15.2,482.0,403.17,308.5
2018,6,26,7,45,862.5,73.0,0.9,15.85,533.0,461.74,356.42
2018,6,26,8,0,884.0,75.0,0.9,16.5,584.0,521.19,403.11
2018,6,26,8,15,900.0,76.5,0.9,17.1,632.5,577.68,445.85
2018,6,26,8,30,916.0,78.0,0.9,17.7,681.0,633.9,486.72
2018,6,26,8,45,928.0,80.0,0.95,18.3,726.0,687.47,524.72
2018,6,26,9,0,940.0,82.0,1.0,18.9,771.0,739.85,559.73
2018,6,26,9,15,946.0,84.5,1.05,19.4,809.5,786.83,589.36
2018,6,26,9,30,952.0,87.0,1.1,19.9,848.0,831.62,617.11
2018,6,26,9,45,955.0,90.5,1.1,20.4,881.0,872.55,641.25
2018,6,26,10,0,958.0,94.0,1.1,20.9,914.0,910.67,663.22
2018,6,26,10,15,963.0,95.5,1.15,21.15,942.0,945.55,684.34
2018,6,26,10,30,968.0,97.0,1.2,21.4,970.0,977.41,703.45
2018,6,26,10,45,972.0,97.5,1.25,21.65,991.0,1004.15,719.32
2018,6,26,11,0,976.0,98.0,1.3,21.9,1012.0,1027.53,733.14
2018,6,26,11,15,978.0,98.0,1.35,21.9,1025.5,1045.0,744.07
2018,6,26,11,30,980.0,98.0,1.4,21.9,1039.0,1058.86,752.93
2018,6,26,11,45,981.0,98.5,1.4,21.95,1045.5,1068.55,758.33
2018,6,26,12,0,982.0,99.0,1.4,22.0,1052.0,1074.53,761.59
2018,6,26,12,15,982.5,98.5,1.45,21.95,1051.0,1075.27,762.98
2018,6,26,12,30,983.0,98.0,1.5,21.9,1050.0,1072.28,762.23
2018,6,26,12,45,983.0,96.5,1.5,21.8,1041.5,1064.04,757.67
2018,6,26,13,0,983.0,95.0,1.5,21.7,1033.0,1052.06,750.95
2018,6,26,13,15,980.0,95.0,1.5,21.6,1017.0,1035.02,741.19
2018,6,26,13,30,977.0,95.0,1.5,21.5,1001.0,1014.41,729.29
2018,6,26,13,45,973.0,94.0,1.55,21.4,978.0,988.43,714.79
2018,6,26,14,0,969.0,93.0,1.6,21.3,955.0,959.15,698.1
2018,6,26,14,15,963.5,91.5,1.6,21.1,925.0,924.91,677.66
2018,6,26,14,30,958.0,90.0,1.6,20.9,895.0,887.78,655.19
2018,6,26,14,45,951.0,88.0,1.6,20.7,859.0,846.23,629.55
2018,6,26,15,0,944.0,86.0,1.6,20.5,823.0,802.27,601.97
2018,6,26,15,15,934.0,85.0,1.6,20.5,782.0,754.98,571.28
2018,6,26,15,30,924.0,84.0,1.6,20.5,741.0,705.97,538.46
2018,6,26,15,45,911.5,82.0,1.6,19.95,695.5,652.93,501.25
2018,6,26,16,0,899.0,80.0,1.6,19.4,650.0,598.92,461.99
2018,6,26,16,15,884.0,77.0,1.55,19.05,601.0,541.89,418.45
2018,6,26,16,30,869.0,74.0,1.5,18.7,552.0,484.69,373.23
2018,6,26,16,45,848.0,70.5,1.5,18.35,500.5,424.59,324.4
2018,6,26,17,0,827.0,67.0,1.5,18.0,449.0,365.52,274.64
2018,6,26,17,15,797.5,64.0,1.5,17.45,396.5,303.88,221.76
2018,6,26,17,30,768.0,61.0,1.5,16.9,344.0,246.29,171.22
2018,6,26,17,45,687.5,60.5,1.5,16.3,285.0,184.37,119.68
2018,6,26,18,0,607.0,60.0,1.5,15.7,226.0,129.09,76.38
2018,6,26,18,15,401.0,57.5,1.45,15.0,158.0,74.7,43.31
2018,6,26,18,30,195.0,55.0,1.4,14.3,90.0,46.27,35.3
2018,6,26,18,45,248.0,40.5,1.35,13.6,71.0,31.12,21.48
2018,6,26,19,0,301.0,26.0,1.3,12.9,52.0,20.77,10.8
2018,6,26,19,15,177.5,16.0,1.25,12.45,29.0,15.25,0.0
2018,6,26,19,30,54.0,6.0,1.2,12.0,6.0,5.72,0.0
2018,6,26,19,45,27.0,3.0,1.2,11.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.0,1.1,9.6,7.0,0.0,0.0
2018,6,27,5,0,93.0,12.0,1.1,9.7,14.0,11.44,0.0
2018,6,27,5,15,164.5,22.5,1.15,10.0,36.5,17.72,4.96
2018,6,27,5,30,236.0,33.0,1.2,10.3,59.0,25.5,16.47
2018,6,27,5,45,301.0,42.5,1.2,10.6,93.0,32.29,23.22
2018,6,27,6,0,366.0,52.0,1.2,10.9,127.0,57.45,33.79
2018,6,27,6,15,196.5,64.0,1.15,11.45,105.5,75.96,51.36
2018,6,27,6,30,27.0,76.0,1.1,12.0,84.0,74.1,56.98
2018,6,27,6,45,15.5,90.5,1.1,12.5,95.5,86.94,68.28
2018,6,27,7,0,4.0,105.0,1.1,13.0,107.0,98.13,77.8
2018,6,27,7,15,13.5,138.0,1.05,13.55,144.5,131.85,105.21
2018,6,27,7,30,23.0,171.0,1.0,14.1,182.0,166.91,133.17
2018,6,27,7,45,33.0,196.5,1.0,14.65,214.5,197.54,157.11
2018,6,27,8,0,43.0,222.0,1.0,15.2,247.0,228.98,181.34
2018,6,27,8,15,63.5,253.5,1.0,15.75,293.5,273.01,215.08
2018,6,27,8,30,84.0,285.0,1.0,16.3,340.0,319.3,249.88
2018,6,27,8,45,109.5,313.5,1.05,16.85,390.5,368.08,286.12
2018,6,27,9,0,135.0,342.0,1.1,17.4,441.0,423.44,326.53
2018,6,27,9,15,289.0,306.5,1.1,17.75,533.0,514.99,395.87
2018,6,27,9,30,443.0,271.0,1.1,18.1,625.0,619.19,472.0
2018,6,27,9,45,596.5,223.0,1.15,18.45,720.5,717.59,542.42
2018,6,27,10,0,750.0,175.0,1.2,18.8,816.0,818.98,611.46
2018,6,27,10,15,844.5,144.5,1.25,19.05,888.5,895.14,659.89
2018,6,27,10,30,939.0,114.0,1.3,19.3,961.0,967.93,705.38
2018,6,27,10,45,943.0,115.0,1.35,19.55,982.0,994.53,720.84
2018,6,27,11,0,947.0,116.0,1.4,19.8,1003.0,1017.87,734.82
2018,6,27,11,15,950.0,116.5,1.45,19.8,1017.0,1036.38,746.53
2018,6,27,11,30,953.0,117.0,1.5,19.8,1031.0,1051.4,756.18
2018,6,27,11,45,954.0,116.5,1.55,19.8,1037.0,1059.91,761.89
2018,6,27,12,0,955.0,116.0,1.6,19.8,1043.0,1064.81,765.53
2018,6,27,12,15,954.5,116.0,1.6,19.65,1041.5,1065.1,766.06
2018,6,27,12,30,954.0,116.0,1.6,19.5,1040.0,1061.76,764.49
2018,6,27,12,45,952.5,115.0,1.65,19.4,1031.0,1052.83,760.2
2018,6,27,13,0,951.0,114.0,1.7,19.3,1022.0,1040.31,753.77
2018,6,27,13,15,949.0,113.0,1.7,19.15,1006.5,1023.75,744.25
2018,6,27,13,30,947.0,112.0,1.7,19.0,991.0,1003.71,732.58
2018,6,27,13,45,943.5,111.0,1.7,18.85,968.5,978.89,717.88
2018,6,27,14,0,940.0,110.0,1.7,18.7,946.0,950.85,701.09
2018,6,27,14,15,935.5,107.5,1.7,18.5,916.5,917.37,680.78
2018,6,27,14,30,931.0,105.0,1.7,18.3,887.0,881.0,658.42
2018,6,27,14,45,925.0,102.0,1.7,18.1,851.5,840.22,632.88
2018,6,27,15,0,919.0,99.0,1.7,17.9,816.0,797.03,605.38
2018,6,27,15,15,908.0,97.0,1.7,17.9,774.5,749.04,573.73
2018,6,27,15,30,897.0,95.0,1.7,17.9,733.0,699.48,539.63
2018,6,27,15,45,886.0,91.5,1.75,17.2,688.0,647.11,503.07
2018,6,27,16,0,875.0,88.0,1.8,16.5,643.0,593.68,464.26
2018,6,27,16,15,861.0,84.0,1.85,16.05,595.0,537.38,421.27
2018,6,27,16,30,847.0,80.0,1.9,15.6,547.0,480.83,376.36
2018,6,27,16,45,826.0,76.5,1.9,15.1,496.0,420.84,326.96
2018,6,27,17,0,805.0,73.0,1.9,14.6,445.0,362.58,277.18
2018,6,27,17,15,775.0,69.0,1.9,14.15,392.5,302.47,224.64
2018,6,27,17,30,745.0,65.0,1.9,13.7,340.0,245.03,173.5
2018,6,27,17,45,703.0,60.5,1.95,13.25,288.5,187.79,123.52
2018,6,27,18,0,661.0,56.0,2.0,12.8,237.0,135.17,80.04
2018,6,27,18,15,594.0,50.5,1.95,12.3,188.0,82.14,43.03
2018,6,27,18,30,527.0,45.0,1.9,11.8,139.0,39.28,24.18
2018,6,27,18,45,420.5,37.0,1.85,11.3,97.5,28.86,19.72
2018,6,27,19,0,314.0,29.0,1.8,10.8,56.0,23.7,13.27
2018,6,27,19,15,178.0,17.5,1.75,10.55,31.0,16.68,0.0
2018,6,27,19,30,42.0,6.0,1.7,10.3,6.0,5.72,0.0
2018,6,27,19,45,21.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.0,1.45,10.7,6.5,0.0,0.0
2018,6,28,5,0,61.0,12.0,1.5,10.8,13.0,11.44,0.0
2018,6,28,5,15,177.5,25.5,1.55,11.1,42.0,20.23,5.95
2018,6,28,5,30,294.0,39.0,1.6,11.4,71.0,30.44,20.57
2018,6,28,5,45,390.5,46.5,1.65,11.65,112.5,36.18,26.52
2018,6,28,6,0,487.0,54.0,1.7,11.9,154.0,64.12,36.21
2018,6,28,6,15,551.0,60.5,1.7,12.35,202.5,107.44,62.76
2018,6,28,6,30,615.0,67.0,1.7,12.8,251.0,158.29,101.88
2018,6,28,6,45,660.0,70.5,1.7,13.25,301.5,209.52,145.7
2018,6,28,7,0,705.0,74.0,1.7,13.7,352.0,267.39,196.35
2018,6,28,7,15,738.0,77.5,1.7,14.1,404.0,323.69,245.97
2018,6,28,7,30,771.0,81.0,1.7,14.5,456.0,382.89,296.9
2018,6,28,7,45,797.0,82.5,1.65,14.95,506.5,439.61,344.34
2018,6,28,8,0,823.0,84.0,1.6,15.4,557.0,497.82,391.24
2018,6,28,8,15,842.0,86.0,1.6,15.7,605.0,553.83,435.25
2018,6,28,8,30,861.0,88.0,1.6,16.0,653.0,609.59,477.61
2018,6,28,8,45,876.0,90.0,1.6,16.3,698.0,662.62,516.6
2018,6,28,9,0,891.0,92.0,1.6,16.6,743.0,714.85,553.44
2018,6,28,9,15,903.0,92.5,1.6,16.85,783.0,762.28,584.53
2018,6,28,9,30,915.0,93.0,1.6,17.1,823.0,808.12,614.04
2018,6,28,9,45,923.5,94.5,1.6,17.3,857.5,850.26,640.72
2018,6,28,10,0,932.0,96.0,1.6,17.5,892.0,890.07,665.53
2018,6,28,10,15,938.0,96.0,1.65,17.75,919.5,923.63,686.46
2018,6,28,10,30,944.0,96.0,1.7,18.0,947.0,954.32,705.44
2018,6,28,10,45,948.0,97.0,1.7,18.25,968.0,981.11,721.18
2018,6,28,11,0,952.0,98.0,1.7,18.5,989.0,1004.62,734.78
2018,6,28,11,15,954.5,98.5,1.7,18.55,1003.0,1022.81,745.54
2018,6,28,11,30,957.0,99.0,1.7,18.6,1017.0,1037.47,754.16
2018,6,28,11,45,958.0,99.0,1.7,18.7,1023.0,1046.57,759.23
2018,6,28,12,0,959.0,99.0,1.7,18.8,1029.0,1052.05,762.16
2018,6,28,12,15,958.5,98.5,1.75,18.75,1027.5,1051.89,762.86
2018,6,28,12,30,958.0,98.0,1.8,18.7,1026.0,1048.07,761.42
2018,6,28,12,45,956.5,97.5,1.8,18.65,1017.0,1039.64,756.43
2018,6,28,13,0,955.0,97.0,1.8,18.6,1008.0,1027.59,749.29
2018,6,28,13,15,952.5,96.5,1.85,18.55,992.5,1011.01,740.04
2018,6,28,13,30,950.0,96.0,1.9,18.5,977.0,990.96,728.58
2018,6,28,13,45,946.0,95.0,1.9,18.4,954.5,965.64,713.21
2018,6,28,14,0,942.0,94.0,1.9,18.3,932.0,937.12,695.73
2018,6,28,14,15,936.0,93.0,1.9,18.15,902.5,903.8,675.14
2018,6,28,14,30,930.0,92.0,1.9,18.0,873.0,867.7,652.54
2018,6,28,14,45,922.5,90.5,1.95,17.85,838.0,827.3,627.27
2018,6,28,15,0,915.0,89.0,2.0,17.7,803.0,784.6,600.05
2018,6,28,15,15,904.5,87.5,2.0,17.7,762.5,737.67,568.7
2018,6,28,15,30,894.0,86.0,2.0,17.7,722.0,689.14,535.21
2018,6,28,15,45,881.5,83.0,2.0,17.2,677.0,636.5,497.27
2018,6,28,16,0,869.0,80.0,2.0,16.7,632.0,582.96,457.38
2018,6,28,16,15,852.0,78.5,2.0,16.35,584.5,527.89,414.6
2018,6,28,16,30,835.0,77.0,2.0,16.0,537.0,472.88,370.33
2018,6,28,16,45,812.0,74.0,2.0,15.65,486.0,413.16,320.92
2018,6,28,17,0,789.0,71.0,2.0,15.3,435.0,355.46,271.47
2018,6,28,17,15,756.0,68.0,2.0,14.8,383.5,296.3,219.89
2018,6,28,17,30,723.0,65.0,2.0,14.3,332.0,240.15,170.06
2018,6,28,17,45,677.5,61.0,2.0,13.75,281.0,183.98,121.26
2018,6,28,18,0,632.0,57.0,2.0,13.2,230.0,130.51,77.29
2018,6,28,18,15,562.0,51.5,1.95,12.65,182.0,81.2,43.24
2018,6,28,18,30,492.0,46.0,1.9,12.1,134.0,40.14,24.91
2018,6,28,18,45,382.0,38.5,1.85,11.55,94.0,30.21,20.88
2018,6,28,19,0,272.0,31.0,1.8,11.0,54.0,25.67,14.84
2018,6,28,19,15,152.0,18.0,1.75,10.8,29.5,17.16,0.0
2018,6,28,19,30,32.0,5.0,1.7,10.6,5.0,4.77,0.0
2018,6,28,19,45,16.0,2.5,1.65,10.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,0.85,9.65,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,0.8,9.8,14.0,11.44,0.0
2018,6,29,5,15,227.5,23.0,0.8,10.2,43.5,18.92,4.76
2018,6,29,5,30,362.0,34.0,0.8,10.6,73.0,27.18,17.84
2018,6,29,5,45,455.5,41.0,0.8,10.95,116.5,31.28,22.28
2018,6,29,6,0,549.0,48.0,0.8,11.3,160.0,60.88,32.11
2018,6,29,6,15,608.5,53.0,0.75,11.9,209.0,106.0,59.18
2018,6,29,6,30,668.0,58.0,0.7,12.5,258.0,160.14,100.86
2018,6,29,6,45,709.5,62.0,0.65,13.1,309.5,213.8,146.51
2018,6,29,7,0,751.0,66.0,0.6,13.7,361.0,271.87,196.86
2018,6,29,7,15,780.5,69.0,0.6,14.45,413.0,329.08,246.37
2018,6,29,7,30,810.0,72.0,0.6,15.2,465.0,388.75,296.42
2018,6,29,7,45,832.0,74.0,0.6,15.9,515.0,447.14,343.82
2018,6,29,8,0,854.0,76.0,0.6,16.6,565.0,505.28,389.15
2018,6,29,8,15,870.0,78.0,0.65,17.35,613.0,560.82,431.15
2018,6,29,8,30,886.0,80.0,0.7,18.1,661.0,616.15,471.44
2018,6,29,8,45,899.0,81.5,0.7,18.85,705.0,668.57,507.68
2018,6,29,9,0,912.0,83.0,0.7,19.6,749.0,719.95,541.15
2018,6,29,9,15,918.5,86.0,0.75,20.2,787.5,766.76,570.32
2018,6,29,9,30,925.0,89.0,0.8,20.8,826.0,811.5,597.68
2018,6,29,9,45,928.5,92.5,0.9,21.4,859.0,852.0,622.71
2018,6,29,10,0,932.0,96.0,1.0,22.0,892.0,889.81,645.78
2018,6,29,10,15,937.5,97.0,1.05,22.35,919.5,923.99,666.2
2018,6,29,10,30,943.0,98.0,1.1,22.7,947.0,955.27,684.69
2018,6,29,10,45,947.0,98.0,1.15,23.1,967.5,981.09,699.57
2018,6,29,11,0,951.0,98.0,1.2,23.5,988.0,1003.63,712.46
2018,6,29,11,15,953.0,99.0,1.25,23.75,1002.0,1021.87,723.15
2018,6,29,11,30,955.0,100.0,1.3,24.0,1016.0,1036.58,731.78
2018,6,29,11,45,956.0,100.0,1.35,24.3,1022.0,1045.72,736.96
2018,6,29,12,0,957.0,100.0,1.4,24.6,1028.0,1051.24,740.08
2018,6,29,12,15,955.5,101.0,1.45,24.7,1027.0,1051.63,740.78
2018,6,29,12,30,954.0,102.0,1.5,24.8,1026.0,1048.39,739.4
2018,6,29,12,45,951.5,102.5,1.55,24.9,1017.0,1040.05,735.01
2018,6,29,13,0,949.0,103.0,1.6,25.0,1008.0,1028.13,728.53
2018,6,29,13,15,946.0,102.0,1.6,25.0,992.0,1010.71,718.25
2018,6,29,13,30,943.0,101.0,1.6,25.0,976.0,989.85,705.93
2018,6,29,13,45,939.0,100.0,1.6,24.95,953.5,964.72,691.1
2018,6,29,14,0,935.0,99.0,1.6,24.9,931.0,936.41,674.25
2018,6,29,14,15,929.5,97.0,1.6,24.8,901.5,902.76,654.04
2018,6,29,14,30,924.0,95.0,1.6,24.7,872.0,866.3,631.89
2018,6,29,14,45,916.5,93.5,1.6,24.55,837.0,826.12,607.21
2018,6,29,15,0,909.0,92.0,1.6,24.4,802.0,783.67,580.73
2018,6,29,15,15,898.5,90.5,1.6,24.4,761.5,736.99,550.69
2018,6,29,15,30,888.0,89.0,1.6,24.4,721.0,688.72,518.5
2018,6,29,15,45,876.0,86.0,1.6,23.85,676.5,636.67,482.44
2018,6,29,16,0,864.0,83.0,1.6,23.3,632.0,583.67,444.43
2018,6,29,16,15,849.5,80.0,1.55,22.8,584.5,528.66,403.19
2018,6,29,16,30,835.0,77.0,1.5,22.3,537.0,473.47,360.3
2018,6,29,16,45,814.5,73.5,1.45,21.85,487.0,414.3,312.85
2018,6,29,17,0,794.0,70.0,1.4,21.4,437.0,356.85,265.1
2018,6,29,17,15,764.5,66.5,1.35,20.7,385.5,297.98,215.27
2018,6,29,17,30,735.0,63.0,1.3,20.0,334.0,241.7,166.68
2018,6,29,17,45,693.5,58.5,1.25,19.25,283.5,185.09,118.65
2018,6,29,18,0,652.0,54.0,1.2,18.5,233.0,133.0,76.7
2018,6,29,18,15,588.0,48.5,1.1,17.5,185.0,80.74,40.94
2018,6,29,18,30,524.0,43.0,1.0,16.5,137.0,38.16,22.33
2018,6,29,18,45,421.5,35.5,0.9,15.5,96.0,27.47,18.17
2018,6,29,19,0,319.0,28.0,0.8,14.5,55.0,22.71,12.28
2018,6,29,19,15,181.5,16.5,0.8,14.0,30.0,15.73,0.0
2018,6,29,19,30,44.0,5.0,0.8,13.5,5.0,4.77,0.0
2018,6,29,19,45,22.0,2.5,0.75,13.05,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,4,45,55.5,6.0,0.95,10.25,7.0,0.0,0.0
2018,6,30,5,0,111.0,12.0,0.9,10.6,14.0,11.44,0.0
2018,6,30,5,15,253.5,21.5,0.85,11.3,44.0,17.51,3.42
2018,6,30,5,30,396.0,31.0,0.8,12.0,74.0,24.43,15.32
2018,6,30,5,45,487.0,37.5,0.8,12.65,117.5,28.27,19.44
2018,6,30,6,0,578.0,44.0,0.8,13.3,161.0,60.48,31.01
2018,6,30,6,15,635.0,49.0,0.75,14.15,210.5,106.66,58.17
2018,6,30,6,30,692.0,54.0,0.7,15.0,260.0,159.55,98.34
2018,6,30,6,45,731.0,57.5,0.7,15.85,311.5,213.57,143.99
2018,6,30,7,0,770.0,61.0,0.7,16.7,363.0,271.67,194.09
2018,6,30,7,15,797.5,63.5,0.7,17.45,414.5,328.77,243.32
2018,6,30,7,30,825.0,66.0,0.7,18.2,466.0,389.39,293.84
2018,6,30,7,45,845.0,69.0,0.7,19.0,516.5,447.41,340.58
2018,6,30,8,0,865.0,72.0,0.7,19.8,567.0,506.22,385.95
2018,6,30,8,15,880.5,74.0,0.75,20.6,614.5,562.06,427.73
2018,6,30,8,30,896.0,76.0,0.8,21.4,662.0,617.63,467.74
2018,6,30,8,45,907.5,78.0,0.8,22.15,706.0,670.07,503.66
2018,6,30,9,0,919.0,80.0,0.8,22.9,750.0,721.34,536.63
2018,6,30,9,15,928.0,81.5,0.85,23.45,789.5,768.81,566.04
2018,6,30,9,30,937.0,83.0,0.9,24.0,829.0,814.39,593.76
2018,6,30,9,45,944.0,84.5,0.95,24.55,863.0,856.21,618.66
2018,6,30,10,0,951.0,86.0,1.0,25.1,897.0,895.54,641.7
2018,6,30,10,15,955.0,87.0,1.05,25.45,924.0,929.04,661.37
2018,6,30,10,30,959.0,88.0,1.1,25.8,951.0,959.5,679.08
2018,6,30,10,45,961.5,88.5,1.15,26.15,971.0,984.86,693.61
2018,6,30,11,0,964.0,89.0,1.2,26.5,991.0,1006.85,706.1
2018,6,30,11,15,965.5,90.0,1.25,26.7,1004.5,1024.89,716.68
2018,6,30,11,30,967.0,91.0,1.3,26.9,1018.0,1039.34,725.17
2018,6,30,11,45,967.5,91.5,1.35,27.1,1024.5,1048.65,730.67
2018,6,30,12,0,968.0,92.0,1.4,27.3,1031.0,1054.29,734.1
2018,6,30,12,15,966.0,93.5,1.4,27.3,1029.5,1054.76,734.29
2018,6,30,12,30,964.0,95.0,1.4,27.3,1028.0,1051.54,732.42
2018,6,30,12,45,959.5,96.5,1.45,27.35,1018.5,1042.22,727.67
2018,6,30,13,0,955.0,98.0,1.5,27.4,1009.0,1029.32,720.87
2018,6,30,13,15,951.5,98.0,1.5,27.35,993.0,1012.37,711.18
2018,6,30,13,30,948.0,98.0,1.5,27.3,977.0,991.97,699.45
2018,6,30,13,45,943.0,97.5,1.5,27.25,954.0,966.36,684.51
2018,6,30,14,0,938.0,97.0,1.5,27.2,931.0,937.58,667.6
2018,6,30,14,15,931.5,96.0,1.45,27.05,901.5,904.01,647.21
2018,6,30,14,30,925.0,95.0,1.4,26.9,872.0,867.68,624.98
2018,6,30,14,45,916.5,93.5,1.4,26.8,836.5,826.7,600.06
2018,6,30,15,0,908.0,92.0,1.4,26.7,801.0,783.5,573.4
2018,6,30,15,15,897.5,90.5,1.4,26.7,760.5,736.87,543.88
2018,6,30,15,30,887.0,89.0,1.4,26.7,720.0,688.65,512.23
2018,6,30,15,45,871.5,87.5,1.35,26.15,675.0,635.95,475.85
2018,6,30,16,0,856.0,86.0,1.3,25.6,630.0,582.62,437.86
2018,6,30,16,15,837.0,84.0,1.3,25.15,581.5,526.61,396.75
2018,6,30,16,30,818.0,82.0,1.3,24.7,533.0,470.29,353.88
2018,6,30,16,45,795.0,78.5,1.3,24.2,482.5,411.62,307.75
2018,6,30,17,0,772.0,75.0,1.3,23.7,432.0,354.29,260.97
2018,6,30,17,15,740.5,71.5,1.25,22.85,381.0,295.98,212.41
2018,6,30,17,30,709.0,68.0,1.2,22.0,330.0,240.52,165.26
2018,6,30,17,45,665.0,63.5,1.15,21.15,279.5,182.78,117.04
2018,6,30,18,0,621.0,59.0,1.1,20.3,229.0,131.71,76.4
2018,6,30,18,15,555.0,53.0,1.05,19.25,181.5,82.75,43.39
2018,6,30,18,30,489.0,47.0,1.0,18.2,134.0,41.6,25.1
2018,6,30,18,45,387.0,38.0,0.95,17.1,93.5,29.75,19.97
2018,6,30,19,0,285.0,29.0,0.9,16.0,53.0,23.68,12.92
2018,6,30,19,15,161.0,17.0,0.9,15.45,29.0,16.2,0.0
2018,6,30,19,30,37.0,5.0,0.9,14.9,5.0,4.77,0.0
2018,6,30,19,45,18.5,2.5,0.85,14.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,4,45,38.0,5.5,0.8,11.1,6.0,0.0,0.0
2018,7,1,5,0,76.0,11.0,0.8,11.4,12.0,10.48,0.0
2018,7,1,5,15,191.5,22.5,0.8,11.9,39.5,18.54,3.29
2018,7,1,5,30,307.0,34.0,0.8,12.4,67.0,27.28,17.68
2018,7,1,5,45,394.0,43.5,0.8,12.95,108.5,33.61,24.1
2018,7,1,6,0,481.0,53.0,0.8,13.5,150.0,61.49,34.55
2018,7,1,6,15,539.5,60.5,0.8,13.95,197.5,104.67,60.63
2018,7,1,6,30,598.0,68.0,0.8,14.4,245.0,154.75,98.71
2018,7,1,6,45,639.0,73.0,0.8,14.9,294.5,205.45,141.43
2018,7,1,7,0,680.0,78.0,0.8,15.4,344.0,260.54,188.94
2018,7,1,7,15,710.0,82.5,0.8,15.95,394.5,317.34,237.79
2018,7,1,7,30,740.0,87.0,0.8,16.5,445.0,374.82,286.0
2018,7,1,7,45,762.5,91.5,0.8,17.1,494.5,431.31,331.92
2018,7,1,8,0,785.0,96.0,0.8,17.7,544.0,489.02,377.03
2018,7,1,8,15,803.0,99.0,0.8,18.3,591.0,543.71,418.25
2018,7,1,8,30,821.0,102.0,0.8,18.9,638.0,598.57,458.03
2018,7,1,8,45,834.0,105.0,0.85,19.5,681.5,650.06,494.52
2018,7,1,9,0,847.0,108.0,0.9,20.1,725.0,698.87,528.11
2018,7,1,9,15,857.5,110.0,0.9,20.55,763.5,745.01,557.3
2018,7,1,9,30,868.0,112.0,0.9,21.0,802.0,789.55,584.52
2018,7,1,9,45,876.0,114.0,0.95,21.5,836.0,830.22,609.35
2018,7,1,10,0,884.0,116.0,1.0,22.0,870.0,868.66,632.48
2018,7,1,10,15,890.0,117.0,1.05,22.3,897.0,901.94,652.58
2018,7,1,10,30,896.0,118.0,1.1,22.6,924.0,932.49,670.89
2018,7,1,10,45,900.0,119.5,1.15,22.95,945.0,958.79,686.34
2018,7,1,11,0,904.0,121.0,1.2,23.3,966.0,981.98,699.86
2018,7,1,11,15,906.5,122.0,1.2,23.45,980.0,1000.01,709.91
2018,7,1,11,30,909.0,123.0,1.2,23.6,994.0,1014.69,717.99
2018,7,1,11,45,909.5,123.5,1.25,23.75,1000.0,1023.51,723.45
2018,7,1,12,0,910.0,124.0,1.3,23.9,1006.0,1028.88,726.95
2018,7,1,12,15,904.5,127.0,1.3,23.9,1003.0,1027.29,725.87
2018,7,1,12,30,899.0,130.0,1.3,23.9,1000.0,1022.26,722.88
2018,7,1,12,45,890.5,134.0,1.35,23.9,989.5,1011.89,717.56
2018,7,1,13,0,882.0,138.0,1.4,23.9,979.0,998.28,710.32
2018,7,1,13,15,878.0,137.5,1.4,23.75,963.5,981.47,700.79
2018,7,1,13,30,874.0,137.0,1.4,23.6,948.0,961.5,689.33
2018,7,1,13,45,868.0,136.0,1.4,23.4,925.0,936.13,674.61
2018,7,1,14,0,862.0,135.0,1.4,23.2,902.0,907.9,658.04
2018,7,1,14,15,855.0,133.0,1.4,22.95,873.0,875.11,638.57
2018,7,1,14,30,848.0,131.0,1.4,22.7,844.0,839.84,617.32
2018,7,1,14,45,838.5,129.0,1.4,22.45,809.0,804.03,595.5
2018,7,1,15,0,829.0,127.0,1.4,22.2,774.0,761.93,569.17
2018,7,1,15,15,816.5,124.5,1.4,22.2,734.0,715.48,538.81
2018,7,1,15,30,804.0,122.0,1.4,22.2,694.0,667.81,505.59
2018,7,1,15,45,789.0,118.5,1.35,21.65,650.0,616.61,469.62
2018,7,1,16,0,774.0,115.0,1.3,21.1,606.0,564.95,432.22
2018,7,1,16,15,755.5,110.5,1.25,20.7,559.0,510.27,391.16
2018,7,1,16,30,737.0,106.0,1.2,20.3,512.0,454.88,348.24
2018,7,1,16,45,712.5,101.0,1.15,19.9,463.0,398.07,302.85
2018,7,1,17,0,688.0,96.0,1.1,19.5,414.0,342.89,257.31
2018,7,1,17,15,655.0,90.0,1.05,18.9,364.0,286.07,209.68
2018,7,1,17,30,622.0,84.0,1.0,18.3,314.0,232.39,163.86
2018,7,1,17,45,577.0,77.5,0.95,17.7,265.5,179.37,119.34
2018,7,1,18,0,532.0,71.0,0.9,17.1,217.0,131.38,80.92
2018,7,1,18,15,466.0,62.5,0.9,16.4,171.0,85.32,49.21
2018,7,1,18,30,400.0,54.0,0.9,15.7,125.0,47.2,30.66
2018,7,1,18,45,307.0,42.5,0.85,15.0,87.0,32.79,22.8
2018,7,1,19,0,214.0,31.0,0.8,14.3,49.0,24.39,13.58
2018,7,1,19,15,119.0,17.5,0.8,13.9,26.5,16.68,0.0
2018,7,1,19,30,24.0,4.0,0.8,13.5,4.0,3.81,0.0
2018,7,1,19,45,12.0,2.0,0.75,13.1,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,0.5,11.15,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,0.5,11.4,8.0,6.67,0.0
2018,7,2,5,15,116.0,22.0,0.5,11.8,33.0,17.38,2.05
2018,7,2,5,30,197.0,37.0,0.5,12.2,58.0,28.83,18.98
2018,7,2,5,45,273.5,51.5,0.55,12.65,97.0,39.41,29.24
2018,7,2,6,0,350.0,66.0,0.6,13.1,136.0,66.14,42.04
2018,7,2,6,15,408.0,78.0,0.6,13.55,181.5,105.71,67.16
2018,7,2,6,30,466.0,90.0,0.6,14.0,227.0,152.11,102.29
2018,7,2,6,45,509.5,99.5,0.6,14.5,276.0,199.88,141.71
2018,7,2,7,0,553.0,109.0,0.6,15.0,325.0,254.04,187.24
2018,7,2,7,15,587.5,116.5,0.65,15.5,374.5,306.42,231.54
2018,7,2,7,30,622.0,124.0,0.7,16.0,424.0,362.14,277.64
2018,7,2,7,45,649.0,130.5,0.7,16.5,473.0,416.62,321.44
2018,7,2,8,0,676.0,137.0,0.7,17.0,522.0,473.03,365.21
2018,7,2,8,15,697.0,142.5,0.7,17.5,569.0,526.79,405.57
2018,7,2,8,30,718.0,148.0,0.7,18.0,616.0,581.27,445.03
2018,7,2,8,45,734.0,152.5,0.75,18.5,659.5,631.95,481.04
2018,7,2,9,0,750.0,157.0,0.8,19.0,703.0,682.28,515.83
2018,7,2,9,15,745.5,169.5,0.85,19.4,737.0,724.87,544.25
2018,7,2,9,30,741.0,182.0,0.9,19.8,771.0,764.99,570.4
2018,7,2,9,45,727.0,199.0,0.9,20.25,797.0,799.27,591.1
2018,7,2,10,0,713.0,216.0,0.9,20.7,823.0,830.22,609.19
2018,7,2,10,15,721.0,220.0,0.95,20.95,851.0,864.34,630.62
2018,7,2,10,30,729.0,224.0,1.0,21.2,879.0,896.36,650.28
2018,7,2,10,45,733.0,227.5,1.05,21.45,899.5,921.9,665.73
2018,7,2,11,0,737.0,231.0,1.1,21.7,920.0,944.83,679.6
2018,7,2,11,15,739.5,233.5,1.1,21.75,933.5,962.6,689.92
2018,7,2,11,30,742.0,236.0,1.1,21.8,947.0,977.49,698.54
2018,7,2,11,45,743.0,238.0,1.15,21.85,954.0,987.45,705.07
2018,7,2,12,0,744.0,240.0,1.2,21.9,961.0,994.37,709.87
2018,7,2,12,15,742.5,240.5,1.25,21.8,959.5,994.25,710.8
2018,7,2,12,30,741.0,241.0,1.3,21.7,958.0,991.05,709.98
2018,7,2,12,45,736.5,241.5,1.3,21.65,949.0,981.86,704.56
2018,7,2,13,0,732.0,242.0,1.3,21.6,940.0,969.73,697.45
2018,7,2,13,15,726.5,240.5,1.35,21.4,924.0,951.8,687.92
2018,7,2,13,30,721.0,239.0,1.4,21.2,908.0,931.17,676.67
2018,7,2,13,45,713.0,237.0,1.4,21.05,885.0,905.17,661.09
2018,7,2,14,0,705.0,235.0,1.4,20.9,862.0,876.85,643.91
2018,7,2,14,15,695.0,231.0,1.4,20.6,832.5,842.69,622.73
2018,7,2,14,30,685.0,227.0,1.4,20.3,803.0,806.7,600.05
2018,7,2,14,45,671.5,223.0,1.4,19.95,768.0,766.29,574.05
