Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,0,658.0,219.0,1.4,19.6,733.0,724.71,546.73
2018,7,2,15,15,642.0,213.0,1.4,19.6,693.0,678.49,514.91
2018,7,2,15,30,626.0,207.0,1.4,19.6,653.0,631.82,482.11
2018,7,2,15,45,607.0,200.0,1.4,18.85,609.5,582.11,447.64
2018,7,2,16,0,588.0,193.0,1.4,18.1,566.0,530.57,410.77
2018,7,2,16,15,564.5,184.5,1.35,17.65,520.0,478.08,371.32
2018,7,2,16,30,541.0,176.0,1.3,17.2,474.0,426.93,331.76
2018,7,2,16,45,512.0,165.5,1.3,16.75,426.0,373.2,289.35
2018,7,2,17,0,483.0,155.0,1.3,16.3,378.0,321.93,247.73
2018,7,2,17,15,448.0,141.5,1.25,15.7,329.5,268.79,203.92
2018,7,2,17,30,413.0,128.0,1.2,15.1,281.0,219.31,162.54
2018,7,2,17,45,370.0,113.0,1.15,14.55,234.5,170.83,122.45
2018,7,2,18,0,327.0,98.0,1.1,14.0,188.0,127.32,87.65
2018,7,2,18,15,274.5,80.5,1.0,13.5,145.5,86.11,57.48
2018,7,2,18,30,222.0,63.0,0.9,13.0,103.0,53.46,37.77
2018,7,2,18,45,162.0,44.5,0.85,12.55,69.0,36.07,25.9
2018,7,2,19,0,102.0,26.0,0.8,12.1,35.0,21.59,11.49
2018,7,2,19,15,56.0,14.0,0.8,11.8,18.5,13.34,0.0
2018,7,2,19,30,10.0,2.0,0.8,11.5,2.0,1.91,0.0
2018,7,2,19,45,5.0,1.0,0.75,11.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,0.9,10.2,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,0.9,10.4,3.0,2.86,0.0
2018,7,3,5,15,0.0,10.5,0.95,10.7,10.5,9.73,0.0
2018,7,3,5,30,0.0,18.0,1.0,11.0,18.0,16.69,8.64
2018,7,3,5,45,84.0,33.0,1.05,11.35,49.5,27.2,18.55
2018,7,3,6,0,168.0,48.0,1.1,11.7,81.0,44.18,28.2
2018,7,3,6,15,84.0,48.0,1.1,12.05,64.5,50.22,34.14
2018,7,3,6,30,0.0,48.0,1.1,12.4,48.0,44.6,32.9
2018,7,3,6,45,0.0,58.5,1.1,12.75,58.5,54.39,41.19
2018,7,3,7,0,0.0,69.0,1.1,13.1,69.0,64.2,49.34
2018,7,3,7,15,2.5,97.0,1.1,13.6,98.0,90.88,71.44
2018,7,3,7,30,5.0,125.0,1.1,14.1,127.0,117.87,93.37
2018,7,3,7,45,4.0,128.5,1.15,14.65,130.5,121.19,95.55
2018,7,3,8,0,3.0,132.0,1.2,15.2,134.0,124.34,97.61
2018,7,3,8,15,3.0,139.5,1.2,15.65,141.5,131.63,103.04
2018,7,3,8,30,3.0,147.0,1.2,16.1,149.0,138.92,108.42
2018,7,3,8,45,5.5,169.0,1.25,16.6,173.0,161.41,125.94
2018,7,3,9,0,8.0,191.0,1.3,17.1,197.0,184.21,143.45
2018,7,3,9,15,9.5,203.5,1.3,17.45,211.0,197.62,153.43
2018,7,3,9,30,11.0,216.0,1.3,17.8,225.0,211.16,163.47
2018,7,3,9,45,13.0,230.0,1.35,18.1,241.0,226.65,175.05
2018,7,3,10,0,15.0,244.0,1.4,18.4,257.0,242.29,186.65
2018,7,3,10,15,15.0,252.5,1.45,18.65,265.5,251.05,192.91
2018,7,3,10,30,15.0,261.0,1.5,18.9,274.0,259.77,199.16
2018,7,3,10,45,14.5,259.0,1.5,19.15,272.0,257.94,197.35
2018,7,3,11,0,14.0,257.0,1.5,19.4,270.0,256.01,195.55
2018,7,3,11,15,13.5,247.5,1.55,19.55,260.0,246.82,188.4
2018,7,3,11,30,13.0,238.0,1.6,19.7,250.0,237.54,181.23
2018,7,3,11,45,14.5,260.0,1.6,19.8,273.5,260.3,198.42
2018,7,3,12,0,16.0,282.0,1.6,19.9,297.0,283.04,215.38
2018,7,3,12,15,18.5,302.0,1.6,19.95,319.5,304.81,231.59
2018,7,3,12,30,21.0,322.0,1.6,20.0,342.0,326.47,247.65
2018,7,3,12,45,21.0,323.5,1.6,20.0,343.5,327.68,248.5
2018,7,3,13,0,21.0,325.0,1.6,20.0,345.0,328.76,249.38
2018,7,3,13,15,23.5,333.5,1.55,20.05,355.5,346.4,262.49
2018,7,3,13,30,26.0,342.0,1.5,20.1,366.0,356.23,269.74
2018,7,3,13,45,162.0,318.0,1.5,20.1,462.5,463.72,353.55
2018,7,3,14,0,298.0,294.0,1.5,20.1,559.0,562.69,428.02
2018,7,3,14,15,609.5,199.0,1.5,20.1,718.5,737.8,557.49
2018,7,3,14,30,921.0,104.0,1.5,20.1,878.0,875.08,649.72
2018,7,3,14,45,913.5,102.5,1.45,20.05,843.0,835.06,622.02
2018,7,3,15,0,906.0,101.0,1.4,20.0,808.0,792.75,594.62
2018,7,3,15,15,895.5,98.5,1.4,20.0,767.0,745.2,563.77
2018,7,3,15,30,885.0,96.0,1.4,20.0,726.0,696.05,530.61
2018,7,3,15,45,872.0,93.5,1.4,19.65,681.0,643.97,493.87
2018,7,3,16,0,859.0,91.0,1.4,19.3,636.0,591.02,455.26
2018,7,3,16,15,842.0,88.0,1.35,19.0,588.0,534.78,412.49
2018,7,3,16,30,825.0,85.0,1.3,18.7,540.0,478.26,368.08
2018,7,3,16,45,801.5,82.0,1.3,18.4,489.0,419.4,320.59
2018,7,3,17,0,778.0,79.0,1.3,18.1,438.0,361.9,272.52
2018,7,3,17,15,745.0,75.0,1.25,17.65,386.0,302.17,221.59
2018,7,3,17,30,712.0,71.0,1.2,17.2,334.0,245.47,172.34
2018,7,3,17,45,665.5,66.5,1.2,16.7,282.5,186.85,122.5
2018,7,3,18,0,619.0,62.0,1.2,16.2,231.0,135.26,80.68
2018,7,3,18,15,549.5,55.0,1.15,15.45,182.5,85.08,46.04
2018,7,3,18,30,480.0,48.0,1.1,14.7,134.0,43.17,26.41
2018,7,3,18,45,368.0,39.0,1.05,13.95,93.0,30.7,21.08
2018,7,3,19,0,256.0,30.0,1.0,13.2,52.0,24.7,13.83
2018,7,3,19,15,142.0,17.5,1.0,12.8,28.5,16.68,0.0
2018,7,3,19,30,28.0,5.0,1.0,12.4,5.0,4.77,0.0
2018,7,3,19,45,14.0,2.5,1.0,12.0,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,0.95,10.05,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,1.0,10.2,1.0,0.95,0.0
2018,7,4,5,15,0.0,4.5,1.0,10.6,4.5,4.16,0.0
2018,7,4,5,30,0.0,8.0,1.0,11.0,8.0,7.4,0.67
2018,7,4,5,45,0.0,12.0,1.05,11.35,12.0,11.11,4.24
2018,7,4,6,0,0.0,16.0,1.1,11.7,16.0,14.82,7.14
2018,7,4,6,15,0.0,19.0,1.05,12.15,19.0,17.61,9.62
2018,7,4,6,30,0.0,22.0,1.0,12.6,22.0,20.4,12.04
2018,7,4,6,45,0.0,24.5,1.0,13.05,24.5,22.72,14.0
2018,7,4,7,0,0.0,27.0,1.0,13.5,27.0,25.05,15.92
2018,7,4,7,15,0.0,36.5,1.0,14.0,36.5,33.9,23.35
2018,7,4,7,30,0.0,46.0,1.0,14.5,46.0,42.76,30.69
2018,7,4,7,45,0.0,53.5,1.0,14.95,53.5,49.76,36.37
2018,7,4,8,0,0.0,61.0,1.0,15.4,61.0,56.77,42.0
2018,7,4,8,15,0.5,90.0,1.0,15.85,90.5,84.16,64.36
2018,7,4,8,30,1.0,119.0,1.0,16.3,120.0,111.58,86.32
2018,7,4,8,45,4.5,156.0,1.0,16.75,159.5,148.59,115.62
2018,7,4,9,0,8.0,193.0,1.0,17.2,199.0,186.1,144.73
2018,7,4,9,15,9.5,206.0,1.05,17.6,213.5,199.98,154.98
2018,7,4,9,30,11.0,219.0,1.1,18.0,228.0,214.01,165.36
2018,7,4,9,45,12.0,229.5,1.1,18.4,239.5,225.37,173.56
2018,7,4,10,0,13.0,240.0,1.1,18.8,251.0,236.8,181.77
2018,7,4,10,15,13.5,249.5,1.15,19.05,261.5,246.88,189.06
2018,7,4,10,30,14.0,259.0,1.2,19.3,272.0,256.96,196.34
2018,7,4,10,45,15.0,272.5,1.25,19.55,286.5,271.33,206.86
2018,7,4,11,0,16.0,286.0,1.3,19.8,301.0,285.71,217.32
2018,7,4,11,15,17.0,294.0,1.3,19.9,310.0,294.8,223.86
2018,7,4,11,30,18.0,302.0,1.3,20.0,319.0,303.85,230.39
2018,7,4,11,45,19.0,316.0,1.35,20.1,334.0,318.61,241.24
2018,7,4,12,0,20.0,330.0,1.4,20.2,349.0,333.3,251.99
2018,7,4,12,15,23.5,345.0,1.4,20.25,367.5,359.71,271.37
2018,7,4,12,30,27.0,360.0,1.4,20.3,386.0,377.91,284.6
2018,7,4,12,45,33.0,372.5,1.45,20.35,404.0,395.82,297.88
2018,7,4,13,0,39.0,385.0,1.5,20.4,422.0,413.38,310.9
2018,7,4,13,15,154.0,402.5,1.45,20.45,545.5,548.28,411.11
2018,7,4,13,30,269.0,420.0,1.4,20.5,669.0,677.53,502.41
2018,7,4,13,45,551.5,285.0,1.4,20.55,780.5,803.45,595.07
2018,7,4,14,0,834.0,150.0,1.4,20.6,892.0,905.17,664.48
2018,7,4,14,15,885.0,121.0,1.35,20.6,885.0,890.92,654.08
2018,7,4,14,30,936.0,92.0,1.3,20.6,878.0,876.1,644.78
2018,7,4,14,45,929.5,89.5,1.3,20.6,843.0,835.36,619.08
2018,7,4,15,0,923.0,87.0,1.3,20.6,808.0,792.21,591.76
2018,7,4,15,15,913.0,85.5,1.3,20.6,767.5,745.35,561.57
2018,7,4,15,30,903.0,84.0,1.3,20.6,727.0,696.8,529.49
2018,7,4,15,45,891.0,82.0,1.25,20.4,682.5,645.04,492.42
2018,7,4,16,0,879.0,80.0,1.2,20.2,638.0,592.29,453.55
2018,7,4,16,15,863.5,77.5,1.2,19.9,590.0,536.44,411.64
2018,7,4,16,30,848.0,75.0,1.2,19.6,542.0,480.47,368.07
2018,7,4,16,45,826.5,71.5,1.2,19.35,491.0,421.14,320.3
2018,7,4,17,0,805.0,68.0,1.2,19.1,440.0,361.52,270.65
2018,7,4,17,15,775.5,65.0,1.15,18.55,388.5,302.36,220.17
2018,7,4,17,30,746.0,62.0,1.1,18.0,337.0,245.77,170.89
2018,7,4,17,45,704.5,57.5,1.1,17.5,285.5,188.3,121.7
2018,7,4,18,0,663.0,53.0,1.1,17.0,234.0,135.36,78.56
2018,7,4,18,15,600.0,47.5,1.05,16.15,186.0,84.69,43.67
2018,7,4,18,30,537.0,42.0,1.0,15.3,138.0,38.83,22.04
2018,7,4,18,45,437.0,34.5,0.95,14.45,96.5,26.63,17.51
2018,7,4,19,0,337.0,27.0,0.9,13.6,55.0,21.81,11.49
2018,7,4,19,15,193.5,16.0,0.95,13.2,30.0,15.25,0.0
2018,7,4,19,30,50.0,5.0,1.0,12.8,5.0,4.77,0.0
2018,7,4,19,45,25.0,2.5,1.0,12.4,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.65,9.4,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.5,10.0,8.58,0.0
2018,7,5,5,15,242.5,19.5,0.65,10.05,40.0,15.89,0.0
2018,7,5,5,30,395.0,30.0,0.6,10.6,70.0,23.84,14.67
2018,7,5,5,45,487.0,37.0,0.55,11.15,113.5,28.14,19.4
2018,7,5,6,0,579.0,44.0,0.5,11.7,157.0,57.58,30.13
2018,7,5,6,15,637.5,48.5,0.5,12.25,206.5,103.3,56.04
2018,7,5,6,30,696.0,53.0,0.5,12.8,256.0,155.95,95.77
2018,7,5,6,45,736.0,57.0,0.5,13.35,308.0,210.86,142.34
2018,7,5,7,0,776.0,61.0,0.5,13.9,360.0,270.0,193.75
2018,7,5,7,15,804.5,63.5,0.45,14.55,412.0,327.86,243.82
2018,7,5,7,30,833.0,66.0,0.4,15.2,464.0,389.33,295.13
2018,7,5,7,45,854.0,68.0,0.35,15.8,515.0,447.41,342.01
2018,7,5,8,0,875.0,70.0,0.3,16.4,566.0,506.36,387.46
2018,7,5,8,15,891.0,72.0,0.3,17.15,614.5,563.17,429.59
2018,7,5,8,30,907.0,74.0,0.3,17.9,663.0,619.76,469.79
2018,7,5,8,45,919.5,75.0,0.3,18.6,707.5,672.59,505.88
2018,7,5,9,0,932.0,76.0,0.3,19.3,752.0,724.31,538.97
2018,7,5,9,15,940.5,78.0,0.3,20.05,792.0,772.74,567.58
2018,7,5,9,30,949.0,80.0,0.3,20.8,832.0,819.2,594.28
2018,7,5,9,45,955.5,81.5,0.35,21.5,866.0,861.33,618.72
2018,7,5,10,0,962.0,83.0,0.4,22.2,900.0,900.91,641.28
2018,7,5,10,15,967.0,83.0,0.45,22.85,927.5,934.89,660.28
2018,7,5,10,30,972.0,83.0,0.5,23.5,955.0,965.85,677.34
2018,7,5,10,45,976.0,83.5,0.55,24.15,976.5,993.2,692.16
2018,7,5,11,0,980.0,84.0,0.6,24.8,998.0,1017.18,704.94
2018,7,5,11,15,982.0,84.0,0.65,25.2,1011.5,1035.23,714.92
2018,7,5,11,30,984.0,84.0,0.7,25.6,1025.0,1049.64,722.87
2018,7,5,11,45,984.5,84.0,0.75,26.05,1031.0,1058.87,727.73
2018,7,5,12,0,985.0,84.0,0.8,26.5,1037.0,1064.34,730.53
2018,7,5,12,15,981.0,86.5,0.9,26.6,1035.0,1064.11,732.2
2018,7,5,12,30,977.0,89.0,1.0,26.7,1033.0,1060.11,731.74
2018,7,5,12,45,970.5,91.0,1.05,26.8,1022.5,1049.44,726.33
2018,7,5,13,0,964.0,93.0,1.1,26.9,1012.0,1035.17,718.89
2018,7,5,13,15,961.0,92.5,1.15,26.8,996.0,1018.23,710.45
2018,7,5,13,30,958.0,92.0,1.2,26.7,980.0,997.78,699.86
2018,7,5,13,45,953.5,90.5,1.25,26.65,956.5,971.51,685.52
2018,7,5,14,0,949.0,89.0,1.3,26.6,933.0,942.02,669.09
2018,7,5,14,15,942.0,88.5,1.3,26.35,903.0,908.3,649.65
2018,7,5,14,30,935.0,88.0,1.3,26.1,873.0,871.8,628.28
2018,7,5,14,45,927.0,86.0,1.3,25.9,837.0,830.42,603.38
2018,7,5,15,0,919.0,84.0,1.3,25.7,801.0,786.73,576.68
2018,7,5,15,15,909.0,82.0,1.3,25.7,760.5,739.53,546.79
2018,7,5,15,30,899.0,80.0,1.3,25.7,720.0,690.66,515.2
2018,7,5,15,45,878.0,80.5,1.3,25.15,672.5,635.95,477.72
2018,7,5,16,0,857.0,81.0,1.3,24.6,625.0,581.1,438.85
2018,7,5,16,15,843.0,77.0,1.25,24.15,577.5,525.65,397.75
2018,7,5,16,30,829.0,73.0,1.2,23.7,530.0,469.97,354.97
2018,7,5,16,45,805.0,70.5,1.15,23.3,479.5,411.59,308.58
2018,7,5,17,0,781.0,68.0,1.1,22.9,429.0,353.22,260.68
2018,7,5,17,15,743.5,65.5,1.1,22.15,376.0,293.4,211.02
2018,7,5,17,30,706.0,63.0,1.1,21.4,323.0,237.1,163.24
2018,7,5,17,45,524.5,58.0,1.05,20.65,235.0,152.74,98.85
2018,7,5,18,0,343.0,53.0,1.0,19.9,147.0,91.17,55.34
2018,7,5,18,15,252.5,41.0,0.95,19.1,102.5,52.08,28.75
2018,7,5,18,30,162.0,29.0,0.9,18.3,58.0,24.04,12.91
2018,7,5,18,45,138.0,25.5,0.85,17.5,45.0,19.22,10.9
2018,7,5,19,0,114.0,22.0,0.8,16.7,32.0,17.03,7.54
2018,7,5,19,15,61.5,12.0,0.8,16.3,17.0,11.44,0.0
2018,7,5,19,30,9.0,2.0,0.8,15.9,2.0,1.91,0.0
2018,7,5,19,45,4.5,1.0,0.8,15.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,0.75,13.0,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,0.8,13.1,2.0,1.91,0.0
2018,7,6,5,15,0.0,6.5,0.85,13.4,6.5,6.01,0.0
2018,7,6,5,30,0.0,11.0,0.9,13.7,11.0,10.18,2.9
2018,7,6,5,45,0.0,15.5,1.0,14.0,15.5,14.36,7.0
2018,7,6,6,0,0.0,20.0,1.1,14.3,20.0,18.54,10.18
2018,7,6,6,15,0.0,35.5,1.0,14.65,35.5,32.95,22.61
2018,7,6,6,30,0.0,51.0,0.9,15.0,51.0,47.4,34.94
2018,7,6,6,45,7.0,88.0,0.85,15.35,90.5,82.69,64.34
2018,7,6,7,0,14.0,125.0,0.8,15.7,130.0,118.64,93.69
2018,7,6,7,15,13.0,121.5,0.8,16.25,127.0,116.62,91.57
2018,7,6,7,30,12.0,118.0,0.8,16.8,124.0,114.13,89.16
2018,7,6,7,45,9.0,125.0,0.8,17.35,129.5,120.15,93.64
2018,7,6,8,0,6.0,132.0,0.8,17.9,135.0,125.82,97.71
2018,7,6,8,15,132.5,142.0,0.8,18.75,227.5,210.38,165.6
2018,7,6,8,30,259.0,152.0,0.8,19.6,320.0,307.23,241.09
2018,7,6,8,45,256.5,169.5,0.85,20.5,345.5,336.72,262.2
2018,7,6,9,0,254.0,187.0,0.9,21.4,371.0,360.19,278.78
2018,7,6,9,15,562.5,140.5,0.95,22.35,577.0,560.89,428.68
2018,7,6,9,30,871.0,94.0,1.0,23.3,783.0,772.81,572.01
2018,7,6,9,45,877.0,96.5,1.05,24.25,816.0,812.72,593.28
2018,7,6,10,0,883.0,99.0,1.1,25.2,849.0,850.27,614.71
2018,7,6,10,15,890.5,99.5,1.15,25.85,877.0,884.58,634.52
2018,7,6,10,30,898.0,100.0,1.2,26.5,905.0,916.27,652.5
2018,7,6,10,45,848.5,133.0,1.25,27.2,908.0,924.47,655.56
2018,7,6,11,0,799.0,166.0,1.3,27.9,911.0,934.69,660.22
2018,7,6,11,15,857.5,134.5,1.35,28.2,944.5,965.72,678.87
2018,7,6,11,30,916.0,103.0,1.4,28.5,978.0,1002.65,700.79
2018,7,6,11,45,899.5,116.5,1.5,28.8,981.0,1007.97,704.03
2018,7,6,12,0,883.0,130.0,1.6,29.1,984.0,1009.43,705.34
2018,7,6,12,15,859.5,148.0,1.65,29.1,979.0,1004.63,703.04
2018,7,6,12,30,836.0,166.0,1.7,29.1,974.0,1005.87,704.61
2018,7,6,12,45,883.5,130.0,1.75,29.1,977.5,1003.13,703.75
2018,7,6,13,0,931.0,94.0,1.8,29.1,981.0,1004.56,705.61
2018,7,6,13,15,929.5,93.0,1.85,29.0,966.5,989.05,697.27
2018,7,6,13,30,928.0,92.0,1.9,28.9,952.0,970.09,686.97
2018,7,6,13,45,925.0,91.0,1.95,28.8,930.5,946.38,673.67
2018,7,6,14,0,922.0,90.0,2.0,28.7,909.0,919.47,658.3
2018,7,6,14,15,857.0,123.5,2.0,28.45,865.5,870.26,628.29
2018,7,6,14,30,792.0,157.0,2.0,28.2,822.0,826.36,601.52
2018,7,6,14,45,688.0,201.5,2.05,28.0,762.0,760.6,558.87
2018,7,6,15,0,584.0,246.0,2.1,27.8,702.0,694.51,513.19
2018,7,6,15,15,498.0,257.0,2.1,27.8,631.5,617.23,459.08
2018,7,6,15,30,412.0,268.0,2.1,27.8,561.0,545.45,407.81
2018,7,6,15,45,493.5,224.0,2.1,27.05,553.0,533.39,402.11
2018,7,6,16,0,575.0,180.0,2.1,26.3,545.0,514.78,390.33
2018,7,6,16,15,680.5,131.0,2.1,25.8,530.0,492.37,374.31
2018,7,6,16,30,786.0,82.0,2.1,25.3,515.0,458.29,347.79
2018,7,6,16,45,587.0,112.5,2.1,24.8,418.5,358.55,271.29
2018,7,6,17,0,388.0,143.0,2.1,24.3,322.0,277.54,209.26
2018,7,6,17,15,308.5,134.0,2.0,23.55,265.5,219.41,163.78
2018,7,6,17,30,229.0,125.0,1.9,22.8,209.0,171.4,126.51
2018,7,6,17,45,207.5,106.5,1.85,22.1,174.0,135.3,97.26
2018,7,6,18,0,186.0,88.0,1.8,21.4,139.0,101.86,70.65
2018,7,6,18,15,149.0,69.0,1.7,20.6,104.5,69.7,46.88
2018,7,6,18,30,112.0,50.0,1.6,19.8,70.0,42.4,28.43
2018,7,6,18,45,83.0,36.5,1.5,19.0,48.5,29.9,19.87
2018,7,6,19,0,54.0,23.0,1.4,18.2,27.0,19.19,9.05
2018,7,6,19,15,41.0,13.5,1.35,17.75,15.5,12.87,0.0
2018,7,6,19,30,28.0,4.0,1.3,17.3,4.0,3.81,0.0
2018,7,6,19,45,14.0,2.0,1.2,16.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,43.5,4.5,0.95,12.75,5.0,0.0,0.0
2018,7,7,5,0,87.0,9.0,1.0,13.0,10.0,8.58,0.0
2018,7,7,5,15,232.5,18.5,1.0,13.55,37.5,15.05,0.0
2018,7,7,5,30,378.0,28.0,1.0,14.1,65.0,22.1,12.78
2018,7,7,5,45,451.5,36.0,0.95,14.6,105.0,27.34,18.32
2018,7,7,6,0,525.0,44.0,0.9,15.1,145.0,51.96,26.72
2018,7,7,6,15,574.0,50.5,0.95,15.85,190.5,95.7,51.7
2018,7,7,6,30,623.0,57.0,1.0,16.6,236.0,145.18,88.87
2018,7,7,6,45,657.5,63.0,1.05,17.35,285.0,198.64,133.78
2018,7,7,7,0,692.0,69.0,1.1,18.1,334.0,253.69,181.3
2018,7,7,7,15,660.0,88.5,1.15,18.7,370.5,301.58,224.57
2018,7,7,7,30,628.0,108.0,1.2,19.3,407.0,347.1,264.22
2018,7,7,7,45,657.0,114.5,1.2,19.95,457.5,402.76,309.16
2018,7,7,8,0,686.0,121.0,1.2,20.6,508.0,460.58,354.15
2018,7,7,8,15,786.0,96.5,1.25,21.1,576.5,529.27,406.68
2018,7,7,8,30,886.0,72.0,1.3,21.6,645.0,604.36,462.59
2018,7,7,8,45,898.0,73.5,1.35,22.15,689.0,656.46,499.74
2018,7,7,9,0,910.0,75.0,1.4,22.7,733.0,707.46,534.33
2018,7,7,9,15,919.5,76.0,1.45,23.05,772.0,754.77,564.75
2018,7,7,9,30,929.0,77.0,1.5,23.4,811.0,800.25,593.54
2018,7,7,9,45,911.5,92.5,1.55,23.75,838.5,836.53,615.87
2018,7,7,10,0,894.0,108.0,1.6,24.1,866.0,868.5,635.25
2018,7,7,10,15,887.5,118.0,1.65,24.35,891.5,900.38,654.76
2018,7,7,10,30,881.0,128.0,1.7,24.6,917.0,928.74,671.9
2018,7,7,10,45,844.5,156.0,1.75,24.9,926.5,950.35,684.57
2018,7,7,11,0,808.0,184.0,1.8,25.2,936.0,961.23,690.5
2018,7,7,11,15,889.0,133.0,1.8,25.45,972.0,994.84,710.5
2018,7,7,11,30,970.0,82.0,1.8,25.7,1008.0,1034.42,733.8
2018,7,7,11,45,971.5,81.5,1.8,25.9,1015.0,1044.1,738.5
2018,7,7,12,0,973.0,81.0,1.8,26.1,1022.0,1050.07,741.36
2018,7,7,12,15,969.0,84.0,1.8,26.25,1020.5,1050.42,741.03
2018,7,7,12,30,965.0,87.0,1.8,26.4,1019.0,1047.05,738.58
2018,7,7,12,45,958.0,91.0,1.85,26.55,1009.5,1038.06,733.5
2018,7,7,13,0,951.0,95.0,1.9,26.7,1000.0,1025.51,726.34
2018,7,7,13,15,949.0,94.0,1.9,26.6,985.0,1009.27,717.03
2018,7,7,13,30,947.0,93.0,1.9,26.5,970.0,989.51,705.59
2018,7,7,13,45,926.0,102.5,1.95,26.45,943.0,959.45,688.11
2018,7,7,14,0,905.0,112.0,2.0,26.4,916.0,926.92,669.0
2018,7,7,14,15,893.0,114.0,2.0,26.1,885.5,892.62,648.69
2018,7,7,14,30,881.0,116.0,2.0,25.8,855.0,855.97,626.65
2018,7,7,14,45,897.0,100.5,2.05,25.55,826.0,822.24,606.63
2018,7,7,15,0,913.0,85.0,2.1,25.3,797.0,784.35,583.5
2018,7,7,15,15,902.5,84.0,2.1,25.3,757.0,738.03,553.35
2018,7,7,15,30,892.0,83.0,2.1,25.3,717.0,690.09,521.52
2018,7,7,15,45,880.0,80.5,2.1,24.5,672.5,638.3,485.84
2018,7,7,16,0,868.0,78.0,2.1,23.7,628.0,585.54,448.12
2018,7,7,16,15,852.5,74.5,2.05,23.15,580.0,529.2,405.73
2018,7,7,16,30,837.0,71.0,2.0,22.6,532.0,472.76,361.73
2018,7,7,16,45,816.0,68.5,2.0,22.05,482.0,415.16,315.37
2018,7,7,17,0,795.0,66.0,2.0,21.5,432.0,357.23,267.1
2018,7,7,17,15,766.5,62.5,1.95,20.75,381.0,298.37,216.92
2018,7,7,17,30,738.0,59.0,1.9,20.0,330.0,241.98,167.83
2018,7,7,17,45,698.0,55.0,1.85,19.25,280.0,185.63,119.49
2018,7,7,18,0,658.0,51.0,1.8,18.5,230.0,133.63,77.05
2018,7,7,18,15,597.5,45.5,1.75,17.75,182.5,83.29,42.2
2018,7,7,18,30,537.0,40.0,1.7,17.0,135.0,40.19,22.68
2018,7,7,18,45,439.5,33.0,1.6,16.25,94.5,25.35,16.21
2018,7,7,19,0,342.0,26.0,1.5,15.5,54.0,20.94,10.47
2018,7,7,19,15,197.0,15.5,1.4,15.1,29.5,14.77,0.0
2018,7,7,19,30,52.0,5.0,1.3,14.7,5.0,4.77,0.0
2018,7,7,19,45,26.0,2.5,1.25,14.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,4,45,42.0,4.0,1.0,10.65,4.5,0.0,0.0
2018,7,8,5,0,84.0,8.0,1.0,10.9,9.0,7.63,0.0
2018,7,8,5,15,227.0,18.0,1.0,11.45,36.5,14.64,0.0
2018,7,8,5,30,370.0,28.0,1.0,12.0,64.0,22.17,12.89
2018,7,8,5,45,461.0,35.5,1.05,12.5,106.0,26.98,18.17
2018,7,8,6,0,552.0,43.0,1.1,13.0,148.0,51.43,26.2
2018,7,8,6,15,610.0,48.5,1.05,13.65,196.5,98.88,53.47
2018,7,8,6,30,668.0,54.0,1.0,14.3,245.0,150.7,92.26
2018,7,8,6,45,707.5,57.5,1.0,14.95,295.5,203.38,136.85
2018,7,8,7,0,747.0,61.0,1.0,15.6,346.0,260.27,186.43
2018,7,8,7,15,775.0,64.5,1.05,16.25,397.5,317.33,236.39
2018,7,8,7,30,803.0,68.0,1.1,16.9,449.0,376.73,287.04
2018,7,8,7,45,824.0,70.0,1.1,17.6,498.5,434.51,334.67
2018,7,8,8,0,845.0,72.0,1.1,18.3,548.0,491.99,380.24
2018,7,8,8,15,860.5,74.5,1.15,18.9,595.5,547.61,423.12
2018,7,8,8,30,876.0,77.0,1.2,19.5,643.0,603.04,464.31
2018,7,8,8,45,888.0,79.0,1.2,20.1,687.0,655.24,501.39
2018,7,8,9,0,900.0,81.0,1.2,20.7,731.0,706.37,535.85
2018,7,8,9,15,907.5,84.0,1.25,21.2,770.0,753.88,566.18
2018,7,8,9,30,915.0,87.0,1.3,21.7,809.0,799.44,594.74
2018,7,8,9,45,920.0,89.0,1.35,22.15,842.0,839.78,619.57
2018,7,8,10,0,925.0,91.0,1.4,22.6,875.0,877.56,642.49
2018,7,8,10,15,931.0,92.0,1.45,22.85,903.0,912.47,663.85
2018,7,8,10,30,937.0,93.0,1.5,23.1,931.0,944.53,683.28
2018,7,8,10,45,942.0,93.0,1.55,23.35,952.5,971.63,699.51
2018,7,8,11,0,947.0,93.0,1.6,23.6,974.0,995.52,713.73
2018,7,8,11,15,950.5,93.0,1.65,23.75,989.0,1014.62,725.27
2018,7,8,11,30,954.0,93.0,1.7,23.9,1004.0,1030.24,734.74
2018,7,8,11,45,955.5,93.0,1.7,24.05,1011.0,1040.32,740.15
2018,7,8,12,0,957.0,93.0,1.7,24.2,1018.0,1046.76,743.44
2018,7,8,12,15,956.0,93.5,1.75,24.3,1017.0,1047.56,744.27
2018,7,8,12,30,955.0,94.0,1.8,24.4,1016.0,1044.68,742.97
2018,7,8,12,45,951.5,95.5,1.85,24.5,1007.5,1036.69,738.61
2018,7,8,13,0,948.0,97.0,1.9,24.6,999.0,1025.11,732.13
2018,7,8,13,15,945.5,96.0,1.9,24.7,983.5,1008.45,721.9
2018,7,8,13,30,943.0,95.0,1.9,24.8,968.0,988.31,709.57
2018,7,8,13,45,938.5,94.0,1.9,24.9,945.0,962.94,693.98
2018,7,8,14,0,934.0,93.0,1.9,25.0,922.0,934.37,676.37
2018,7,8,14,15,928.0,91.5,1.9,24.9,893.0,900.96,656.1
2018,7,8,14,30,922.0,90.0,1.9,24.8,864.0,864.74,633.87
2018,7,8,14,45,914.0,89.0,1.9,24.7,829.0,824.82,608.99
2018,7,8,15,0,906.0,88.0,1.9,24.6,794.0,782.63,582.32
2018,7,8,15,15,895.5,86.5,1.9,24.6,754.0,736.08,552.11
2018,7,8,15,30,885.0,85.0,1.9,24.6,714.0,687.91,520.12
2018,7,8,15,45,872.0,83.0,1.9,23.95,669.5,636.3,484.32
2018,7,8,16,0,859.0,81.0,1.9,23.3,625.0,583.81,446.6
2018,7,8,16,15,842.5,78.5,1.9,22.85,577.5,528.34,404.98
2018,7,8,16,30,826.0,76.0,1.9,22.4,530.0,472.89,361.81
2018,7,8,16,45,804.0,73.0,1.9,21.9,480.0,413.95,314.51
2018,7,8,17,0,782.0,70.0,1.9,21.4,430.0,356.77,266.91
2018,7,8,17,15,752.0,66.5,1.85,20.6,379.0,298.1,217.09
2018,7,8,17,30,722.0,63.0,1.8,19.8,328.0,242.09,168.52
2018,7,8,17,45,680.5,58.5,1.75,19.05,278.0,185.84,120.44
2018,7,8,18,0,639.0,54.0,1.7,18.3,228.0,134.14,78.34
2018,7,8,18,15,576.5,48.5,1.6,17.45,180.5,82.35,42.2
2018,7,8,18,30,514.0,43.0,1.5,16.6,133.0,40.04,22.76
2018,7,8,18,45,415.5,35.0,1.45,15.8,93.0,27.17,17.81
2018,7,8,19,0,317.0,27.0,1.4,15.0,53.0,21.94,11.17
2018,7,8,19,15,181.0,16.0,1.35,14.55,29.0,15.25,0.0
2018,7,8,19,30,45.0,5.0,1.3,14.1,5.0,4.77,0.0
2018,7,8,19,45,22.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,9,4,45,39.5,4.0,1.1,10.55,4.5,0.0,0.0
2018,7,9,5,0,79.0,8.0,1.1,10.8,9.0,7.63,0.0
2018,7,9,5,15,221.0,18.5,1.1,11.4,36.0,15.21,0.0
2018,7,9,5,30,363.0,29.0,1.1,12.0,63.0,23.2,13.64
2018,7,9,5,45,457.5,36.0,1.1,12.55,105.0,27.5,18.59
2018,7,9,6,0,552.0,43.0,1.1,13.1,147.0,50.86,26.0
2018,7,9,6,15,611.0,48.0,1.1,13.8,195.5,97.91,52.67
2018,7,9,6,30,670.0,53.0,1.1,14.5,244.0,149.44,91.07
2018,7,9,6,45,709.5,56.5,1.05,15.2,294.5,202.24,135.69
2018,7,9,7,0,749.0,60.0,1.0,15.9,345.0,259.25,185.28
2018,7,9,7,15,776.5,63.5,1.0,16.6,396.0,316.28,235.05
2018,7,9,7,30,804.0,67.0,1.0,17.3,447.0,376.82,286.29
2018,7,9,7,45,824.0,70.0,1.0,18.05,497.0,434.0,333.24
2018,7,9,8,0,844.0,73.0,1.0,18.8,547.0,492.02,378.95
2018,7,9,8,15,859.0,75.5,1.05,19.55,594.0,547.37,421.21
2018,7,9,8,30,874.0,78.0,1.1,20.3,641.0,602.48,461.72
2018,7,9,8,45,885.0,80.5,1.1,21.05,685.0,654.51,498.14
2018,7,9,9,0,896.0,83.0,1.1,21.8,729.0,705.37,531.96
2018,7,9,9,15,906.5,84.0,1.15,22.45,768.5,752.95,561.8
2018,7,9,9,30,917.0,85.0,1.2,23.1,808.0,798.81,590.01
2018,7,9,9,45,925.5,86.0,1.25,23.75,842.5,841.11,615.43
2018,7,9,10,0,934.0,87.0,1.3,24.4,877.0,881.08,639.02
2018,7,9,10,15,939.0,87.5,1.35,24.85,904.5,914.94,658.94
2018,7,9,10,30,944.0,88.0,1.4,25.3,932.0,945.86,676.92
2018,7,9,10,45,947.5,89.0,1.45,25.8,953.0,972.81,692.19
2018,7,9,11,0,951.0,90.0,1.5,26.3,974.0,996.46,705.4
2018,7,9,11,15,953.0,90.5,1.55,26.75,988.0,1014.75,715.44
2018,7,9,11,30,955.0,91.0,1.6,27.2,1002.0,1029.49,723.4
2018,7,9,11,45,955.5,92.0,1.65,27.65,1009.0,1039.66,728.65
2018,7,9,12,0,956.0,93.0,1.7,28.1,1016.0,1046.16,731.79
2018,7,9,12,15,955.0,93.5,1.7,28.25,1015.0,1046.99,731.74
2018,7,9,12,30,954.0,94.0,1.7,28.4,1014.0,1044.15,729.63
2018,7,9,12,45,951.5,94.0,1.75,28.55,1005.5,1035.66,724.93
2018,7,9,13,0,949.0,94.0,1.8,28.7,997.0,1023.57,718.15
2018,7,9,13,15,946.5,93.0,1.85,28.6,981.5,1006.91,709.32
2018,7,9,13,30,944.0,92.0,1.9,28.5,966.0,986.77,698.37
2018,7,9,13,45,940.0,91.0,1.9,28.4,943.5,961.84,683.81
2018,7,9,14,0,936.0,90.0,1.9,28.3,921.0,933.69,667.23
2018,7,9,14,15,930.5,89.0,1.95,28.1,892.5,901.16,648.56
2018,7,9,14,30,925.0,88.0,2.0,27.9,864.0,865.79,627.85
2018,7,9,14,45,918.0,86.5,2.0,27.65,829.5,826.06,603.68
2018,7,9,15,0,911.0,85.0,2.0,27.4,795.0,783.97,577.66
2018,7,9,15,15,901.0,83.5,2.0,27.4,755.0,737.56,547.82
2018,7,9,15,30,891.0,82.0,2.0,27.4,715.0,689.48,516.31
2018,7,9,15,45,879.5,79.5,2.0,26.6,671.0,638.02,481.25
2018,7,9,16,0,868.0,77.0,2.0,25.8,627.0,585.53,444.14
2018,7,9,16,15,854.0,74.0,2.0,25.2,579.5,530.43,403.33
2018,7,9,16,30,840.0,71.0,2.0,24.6,532.0,475.07,360.73
2018,7,9,16,45,819.5,68.5,2.0,24.05,482.5,417.44,314.71
2018,7,9,17,0,799.0,66.0,2.0,23.5,433.0,359.46,266.78
2018,7,9,17,15,771.0,62.5,1.9,22.7,382.0,300.43,216.81
2018,7,9,17,30,743.0,59.0,1.8,21.9,331.0,243.82,167.88
2018,7,9,17,45,702.5,55.0,1.75,21.1,280.5,186.99,119.54
2018,7,9,18,0,662.0,51.0,1.7,20.3,230.0,134.57,77.06
2018,7,9,18,15,601.5,45.0,1.6,19.45,182.0,83.42,41.8
2018,7,9,18,30,541.0,39.0,1.5,18.6,134.0,39.52,21.81
2018,7,9,18,45,443.0,32.0,1.35,17.8,93.5,24.52,15.36
2018,7,9,19,0,345.0,25.0,1.2,17.0,53.0,20.06,9.51
2018,7,9,19,15,198.5,15.5,1.15,16.5,29.0,14.77,0.0
2018,7,9,19,30,52.0,6.0,1.1,16.0,5.0,0.0,0.0
2018,7,9,19,45,26.0,3.0,1.05,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,0.7,11.55,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,0.8,11.8,9.0,8.58,0.0
2018,7,10,5,15,241.0,18.5,0.8,12.3,36.5,15.31,0.0
2018,7,10,5,30,392.0,28.0,0.8,12.8,64.0,22.36,12.79
2018,7,10,5,45,484.5,34.0,0.8,13.3,106.0,28.19,19.13
2018,7,10,6,0,577.0,40.0,0.8,13.8,148.0,50.76,25.64
2018,7,10,6,15,635.5,44.5,0.85,14.5,197.0,96.25,50.2
2018,7,10,6,30,694.0,49.0,0.9,15.2,246.0,148.66,89.05
2018,7,10,6,45,734.0,52.5,0.95,15.9,297.5,202.96,134.83
2018,7,10,7,0,774.0,56.0,1.0,16.6,349.0,261.51,185.75
2018,7,10,7,15,801.0,59.0,1.0,17.3,400.5,320.9,237.43
2018,7,10,7,30,828.0,62.0,1.0,18.0,452.0,380.59,288.04
2018,7,10,7,45,848.5,64.0,1.05,18.65,502.5,438.32,335.78
2018,7,10,8,0,869.0,66.0,1.1,19.3,553.0,496.91,382.39
2018,7,10,8,15,885.0,68.0,1.15,19.9,601.5,553.61,425.96
2018,7,10,8,30,901.0,70.0,1.2,20.5,650.0,610.14,467.81
2018,7,10,8,45,912.5,71.5,1.2,21.05,694.0,662.79,505.14
2018,7,10,9,0,924.0,73.0,1.2,21.6,738.0,714.28,539.46
2018,7,10,9,15,930.5,76.0,1.25,22.15,777.5,762.2,569.76
2018,7,10,9,30,937.0,79.0,1.3,22.7,817.0,808.03,598.17
2018,7,10,9,45,940.5,82.5,1.35,23.2,850.5,849.63,623.52
2018,7,10,10,0,944.0,86.0,1.4,23.7,884.0,888.5,646.81
2018,7,10,10,15,949.5,87.0,1.4,24.2,912.5,923.67,666.83
2018,7,10,10,30,955.0,88.0,1.4,24.7,941.0,955.91,684.78
2018,7,10,10,45,959.0,88.5,1.45,25.25,962.5,983.13,700.05
2018,7,10,11,0,963.0,89.0,1.5,25.8,984.0,1007.04,713.26
2018,7,10,11,15,965.5,89.5,1.55,26.0,998.5,1026.06,724.45
2018,7,10,11,30,968.0,90.0,1.6,26.2,1013.0,1041.5,733.54
2018,7,10,11,45,969.5,90.0,1.6,26.45,1020.0,1051.81,738.69
2018,7,10,12,0,971.0,90.0,1.6,26.7,1027.0,1058.41,741.72
2018,7,10,12,15,970.0,91.0,1.65,26.7,1026.5,1059.81,743.22
2018,7,10,12,30,969.0,92.0,1.7,26.7,1026.0,1057.47,742.6
2018,7,10,12,45,966.5,92.0,1.75,26.7,1017.5,1048.91,738.29
2018,7,10,13,0,964.0,92.0,1.8,26.7,1009.0,1036.69,731.85
2018,7,10,13,15,961.5,91.5,1.85,26.45,993.5,1020.34,723.64
2018,7,10,13,30,959.0,91.0,1.9,26.2,978.0,1000.45,713.23
2018,7,10,13,45,955.0,90.0,1.95,26.0,955.5,975.21,699.29
2018,7,10,14,0,951.0,89.0,2.0,25.8,933.0,946.69,683.18
2018,7,10,14,15,945.5,88.0,2.05,25.5,904.0,913.73,664.32
2018,7,10,14,30,940.0,87.0,2.1,25.2,875.0,877.89,643.36
2018,7,10,14,45,933.5,85.0,2.1,24.85,840.0,837.51,618.78
2018,7,10,15,0,927.0,83.0,2.1,24.5,805.0,794.69,592.25
2018,7,10,15,15,917.0,81.5,2.1,24.5,764.5,747.61,561.63
2018,7,10,15,30,907.0,80.0,2.1,24.5,724.0,698.82,529.42
2018,7,10,15,45,895.0,78.0,2.1,23.55,679.5,646.78,493.84
2018,7,10,16,0,883.0,76.0,2.1,22.6,635.0,593.72,456.11
2018,7,10,16,15,868.5,72.5,2.1,22.0,586.5,537.07,413.64
2018,7,10,16,30,854.0,69.0,2.1,21.4,538.0,480.18,369.33
2018,7,10,16,45,833.0,66.5,2.1,20.8,487.5,421.56,321.98
2018,7,10,17,0,812.0,64.0,2.1,20.2,437.0,363.94,273.66
2018,7,10,17,15,784.0,60.5,2.05,19.4,385.5,302.82,221.39
2018,7,10,17,30,756.0,57.0,2.0,18.6,334.0,245.43,171.1
2018,7,10,17,45,715.5,53.5,1.95,17.8,283.0,188.29,121.73
2018,7,10,18,0,675.0,50.0,1.9,17.0,232.0,135.53,78.34
2018,7,10,18,15,613.5,44.5,1.8,16.3,183.5,83.96,42.35
2018,7,10,18,30,552.0,39.0,1.7,15.6,135.0,39.77,22.17
2018,7,10,18,45,452.0,32.0,1.65,14.9,94.0,24.57,15.6
2018,7,10,19,0,352.0,25.0,1.6,14.2,53.0,20.11,9.58
2018,7,10,19,15,202.5,15.5,1.5,13.8,29.0,14.77,0.0
2018,7,10,19,30,53.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,7,10,19,45,26.5,3.0,1.35,13.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,0.8,10.15,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,0.8,10.5,7.0,6.67,0.0
2018,7,11,5,15,224.5,17.0,0.8,11.1,34.5,13.9,0.0
2018,7,11,5,30,384.0,27.0,0.8,11.7,62.0,21.49,12.02
2018,7,11,5,45,479.0,33.5,0.75,12.3,104.0,27.77,18.83
2018,7,11,6,0,574.0,40.0,0.7,12.9,146.0,50.09,25.55
2018,7,11,6,15,632.5,44.5,0.7,13.45,195.0,95.37,49.89
2018,7,11,6,30,691.0,49.0,0.7,14.0,244.0,147.59,88.62
2018,7,11,6,45,730.5,53.0,0.65,14.55,295.5,202.09,134.61
2018,7,11,7,0,770.0,57.0,0.6,15.1,347.0,260.81,185.59
2018,7,11,7,15,798.0,59.5,0.6,15.8,398.5,319.83,236.81
2018,7,11,7,30,826.0,62.0,0.6,16.5,450.0,379.29,287.04
2018,7,11,7,45,847.0,64.0,0.6,17.15,500.5,437.17,334.43
2018,7,11,8,0,868.0,66.0,0.6,17.8,551.0,495.97,380.57
2018,7,11,8,15,883.5,68.0,0.65,18.5,599.0,552.4,423.47
2018,7,11,8,30,899.0,70.0,0.7,19.2,647.0,608.61,464.59
2018,7,11,8,45,911.5,71.0,0.7,19.9,691.5,661.36,501.25
2018,7,11,9,0,924.0,72.0,0.7,20.6,736.0,713.03,534.9
2018,7,11,9,15,929.5,76.0,0.7,21.25,775.5,761.3,564.16
2018,7,11,9,30,935.0,80.0,0.7,21.9,815.0,807.4,591.38
2018,7,11,9,45,936.5,84.5,0.75,22.55,848.0,848.39,615.61
2018,7,11,10,0,938.0,89.0,0.8,23.2,881.0,886.51,637.75
2018,7,11,10,15,943.5,90.5,0.85,23.7,909.5,922.06,658.44
2018,7,11,10,30,949.0,92.0,0.9,24.2,938.0,954.69,677.15
2018,7,11,10,45,953.0,92.5,1.0,24.65,959.5,981.83,693.45
2018,7,11,11,0,957.0,93.0,1.1,25.1,981.0,1005.66,707.76
2018,7,11,11,15,959.5,93.5,1.15,25.35,995.5,1024.63,718.78
2018,7,11,11,30,962.0,94.0,1.2,25.6,1010.0,1040.04,727.74
2018,7,11,11,45,962.5,94.5,1.25,25.85,1017.0,1049.85,733.41
2018,7,11,12,0,963.0,95.0,1.3,26.1,1024.0,1055.96,737.01
2018,7,11,12,15,963.0,95.0,1.3,26.1,1023.5,1057.36,737.74
2018,7,11,12,30,963.0,95.0,1.3,26.1,1023.0,1055.05,736.39
2018,7,11,12,45,961.0,95.5,1.35,26.15,1015.0,1047.56,732.79
2018,7,11,13,0,959.0,96.0,1.4,26.2,1007.0,1036.41,727.08
2018,7,11,13,15,956.0,95.5,1.4,26.05,991.5,1019.67,717.79
2018,7,11,13,30,953.0,95.0,1.4,25.9,976.0,999.42,706.43
2018,7,11,13,45,948.0,94.5,1.45,25.75,953.0,973.91,692.58
2018,7,11,14,0,943.0,94.0,1.5,25.6,930.0,945.18,676.64
2018,7,11,14,15,936.5,93.0,1.5,25.35,900.5,911.59,657.05
2018,7,11,14,30,930.0,92.0,1.5,25.1,871.0,875.18,635.51
2018,7,11,14,45,921.5,90.5,1.45,24.9,835.5,834.05,609.95
2018,7,11,15,0,913.0,89.0,1.4,24.7,800.0,790.65,582.68
2018,7,11,15,15,902.5,87.5,1.4,24.7,759.5,743.76,552.82
2018,7,11,15,30,892.0,86.0,1.4,24.7,719.0,695.22,521.21
2018,7,11,15,45,878.0,84.0,1.4,23.95,673.5,642.57,485.47
2018,7,11,16,0,864.0,82.0,1.4,23.2,628.0,589.12,447.82
2018,7,11,16,15,845.0,80.0,1.35,22.75,579.5,532.46,405.58
2018,7,11,16,30,826.0,78.0,1.3,22.3,531.0,476.05,362.04
2018,7,11,16,45,802.5,75.5,1.25,21.8,480.5,416.92,315.01
2018,7,11,17,0,779.0,73.0,1.2,21.3,430.0,359.61,267.74
2018,7,11,17,15,746.0,69.5,1.15,20.6,378.0,300.02,217.71
2018,7,11,17,30,713.0,66.0,1.1,19.9,326.0,243.44,169.18
2018,7,11,17,45,666.5,61.5,1.05,19.25,275.0,186.6,121.15
2018,7,11,18,0,620.0,57.0,1.0,18.6,224.0,132.68,77.68
2018,7,11,18,15,552.0,51.0,0.9,17.8,176.5,83.11,43.57
2018,7,11,18,30,484.0,45.0,0.8,17.0,129.0,41.62,24.26
2018,7,11,18,45,378.5,36.0,0.75,16.2,89.0,28.19,18.62
2018,7,11,19,0,273.0,27.0,0.7,15.4,49.0,22.06,10.84
2018,7,11,19,15,153.0,16.0,0.65,14.95,26.5,15.25,0.0
2018,7,11,19,30,33.0,5.0,0.6,14.5,4.0,0.0,0.0
2018,7,11,19,45,16.5,2.5,0.6,14.05,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.6,11.65,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.6,11.8,5.0,4.77,0.0
2018,7,12,5,15,130.0,18.0,0.55,12.35,28.5,14.33,0.0
2018,7,12,5,30,232.0,31.0,0.5,12.9,52.0,24.32,14.11
2018,7,12,5,45,324.5,42.0,0.5,13.4,91.0,33.18,23.44
2018,7,12,6,0,417.0,53.0,0.5,13.9,130.0,54.3,32.37
2018,7,12,6,15,481.5,61.0,0.5,14.5,176.0,94.25,54.9
2018,7,12,6,30,546.0,69.0,0.5,15.1,222.0,141.94,89.81
2018,7,12,6,45,590.5,75.0,0.5,15.65,270.5,191.19,130.4
2018,7,12,7,0,635.0,81.0,0.5,16.2,319.0,245.36,176.39
2018,7,12,7,15,624.5,95.5,0.55,16.8,358.5,294.42,219.66
2018,7,12,7,30,614.0,110.0,0.6,17.4,398.0,341.75,260.17
2018,7,12,7,45,567.5,138.5,0.65,17.95,428.0,384.77,295.96
2018,7,12,8,0,521.0,167.0,0.7,18.5,458.0,419.58,323.73
2018,7,12,8,15,439.5,212.0,0.75,19.0,472.0,447.36,344.52
2018,7,12,8,30,358.0,257.0,0.8,19.5,486.0,462.39,354.63
2018,7,12,8,45,344.0,282.5,0.8,19.95,515.5,497.1,378.84
2018,7,12,9,0,330.0,308.0,0.8,20.4,545.0,529.83,400.73
2018,7,12,9,15,371.5,311.5,0.85,20.75,592.0,579.89,436.06
2018,7,12,9,30,413.0,315.0,0.9,21.1,639.0,637.65,475.81
2018,7,12,9,45,353.5,347.5,0.9,21.45,633.5,633.21,469.73
2018,7,12,10,0,294.0,380.0,0.9,21.8,628.0,628.9,464.11
2018,7,12,10,15,310.0,392.0,0.9,22.05,661.0,665.69,488.47
2018,7,12,10,30,326.0,404.0,0.9,22.3,694.0,702.3,511.93
2018,7,12,10,45,374.5,400.5,0.9,22.55,741.5,753.23,545.49
2018,7,12,11,0,423.0,397.0,0.9,22.8,789.0,811.36,582.8
2018,7,12,11,15,401.0,411.0,0.9,23.05,787.5,805.82,577.1
2018,7,12,11,30,379.0,425.0,0.9,23.3,786.0,804.56,574.84
2018,7,12,11,45,313.5,447.5,0.9,23.55,747.5,766.72,547.82
2018,7,12,12,0,248.0,470.0,0.9,23.8,709.0,726.43,519.41
2018,7,12,12,15,321.0,450.5,0.9,23.8,759.5,779.95,556.78
2018,7,12,12,30,394.0,431.0,0.9,23.8,810.0,831.78,591.45
2018,7,12,12,45,505.5,357.5,0.9,23.75,840.0,873.19,621.02
2018,7,12,13,0,617.0,284.0,0.9,23.7,870.0,903.79,643.79
2018,7,12,13,15,585.5,291.5,0.9,23.45,840.5,871.22,622.96
2018,7,12,13,30,554.0,299.0,0.9,23.2,811.0,836.63,601.47
2018,7,12,13,45,504.5,322.0,0.95,22.9,779.5,800.5,578.84
2018,7,12,14,0,455.0,345.0,1.0,22.6,748.0,764.2,555.72
