Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,15,846.5,95.5,0.85,22.3,721.0,720.32,537.42
2018,7,22,9,30,856.0,98.0,0.9,22.8,760.0,765.26,565.47
2018,7,22,9,45,862.0,101.0,0.9,23.3,793.0,806.0,589.66
2018,7,22,10,0,868.0,104.0,0.9,23.8,826.0,844.42,611.98
2018,7,22,10,15,875.0,105.0,0.95,24.2,854.5,879.17,632.72
2018,7,22,10,30,882.0,106.0,1.0,24.6,883.0,911.3,651.67
2018,7,22,10,45,886.5,107.0,1.05,24.95,904.5,938.29,667.45
2018,7,22,11,0,891.0,108.0,1.1,25.3,926.0,962.2,681.35
2018,7,22,11,15,894.5,108.0,1.15,25.55,940.5,980.95,692.34
2018,7,22,11,30,898.0,108.0,1.2,25.8,955.0,996.37,701.41
2018,7,22,11,45,900.0,108.0,1.25,26.05,962.5,1006.91,707.57
2018,7,22,12,0,902.0,108.0,1.3,26.3,970.0,1013.97,711.75
2018,7,22,12,15,903.5,107.0,1.35,26.35,970.0,1016.01,713.55
2018,7,22,12,30,905.0,106.0,1.4,26.4,970.0,1014.51,713.34
2018,7,22,12,45,905.5,104.5,1.45,26.45,963.0,1007.97,710.15
2018,7,22,13,0,906.0,103.0,1.5,26.5,956.0,997.88,704.89
2018,7,22,13,15,903.0,102.5,1.5,26.45,941.0,981.91,695.61
2018,7,22,13,30,900.0,102.0,1.5,26.4,926.0,962.57,684.35
2018,7,22,13,45,895.5,101.0,1.55,26.3,904.0,938.05,670.67
2018,7,22,14,0,891.0,100.0,1.6,26.2,882.0,910.45,654.98
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,877.64,635.47
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,842.16,614.09
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,802.56,589.9
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,760.82,563.99
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,714.83,534.28
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,667.34,502.81
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,616.39,467.77
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,564.77,431.01
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,510.09,390.3
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,455.03,347.82
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,397.76,301.96
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,342.03,255.77
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,283.87,206.86
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,228.88,159.61
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,171.95,111.54
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,121.93,71.24
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,74.84,39.02
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,36.15,21.2
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,25.25,15.61
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,19.02,3.62
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,10.96,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,12.39,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,18.79,5.68
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,24.14,15.11
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,38.67,20.87
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,80.99,42.08
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,133.24,79.62
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,184.99,122.41
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,241.74,171.23
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,297.14,219.43
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,355.42,268.83
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,412.91,316.1
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,471.98,362.68
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,527.38,404.94
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,582.86,445.67
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,635.77,482.68
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,687.78,517.33
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,735.76,547.6
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,782.09,576.28
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,823.87,601.45
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,863.38,624.84
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,899.02,645.26
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,931.72,663.63
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,958.42,678.95
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,981.8,692.25
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,1000.74,703.82
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,1016.18,713.37
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,1026.59,719.82
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,1033.36,724.21
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,1033.99,725.41
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,1030.98,724.56
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,1022.39,720.26
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,1010.28,713.91
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,994.63,704.72
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,975.56,693.5
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,950.79,679.53
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,922.88,663.52
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,890.3,644.2
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,855.03,623.01
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,807.75,593.77
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,763.67,566.36
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,719.07,537.59
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,672.28,505.82
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,620.67,470.58
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,568.19,433.45
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,512.64,392.06
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,457.39,349.45
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,394.58,299.98
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,333.69,250.46
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,275.17,201.64
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,221.08,155.75
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,168.92,111.59
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,121.18,72.97
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,75.36,41.69
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,38.89,24.14
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,26.76,16.81
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,18.12,2.09
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,10.48,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,12.39,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,19.9,5.42
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,26.56,17.11
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,41.33,23.79
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,81.59,43.72
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,130.52,78.36
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,183.46,121.91
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,240.0,170.42
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,296.63,219.54
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,356.53,270.19
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,413.73,317.52
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,472.84,364.6
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,529.07,407.93
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,585.45,449.77
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,638.24,487.64
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,690.29,523.37
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,738.03,553.89
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,783.83,582.63
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,825.43,607.58
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,864.47,630.5
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,899.47,651.7
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,931.69,671.02
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,959.61,687.68
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,984.32,702.34
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,1003.75,714.29
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,1019.7,724.2
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,1030.6,730.36
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,1037.88,734.43
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,1039.02,735.89
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,1036.5,735.26
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,1028.86,730.86
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,1017.64,724.39
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,1001.34,715.0
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,981.58,703.52
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,957.47,689.34
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,930.1,673.09
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,897.87,653.77
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,862.78,632.47
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,822.89,607.92
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,780.64,581.52
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,733.34,550.87
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,684.48,518.6
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,633.33,483.02
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,581.26,445.53
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,524.65,402.95
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,468.02,358.84
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,409.24,311.6
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,351.97,263.86
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,292.82,213.6
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,236.61,164.82
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,179.6,116.22
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,125.73,72.55
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,75.81,38.41
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,34.3,24.18
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,23.63,14.16
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,17.27,0.45
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,10.01,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,10.01,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,17.07,2.92
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,22.09,13.24
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,38.32,20.57
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,81.33,40.64
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,132.41,76.64
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,186.65,121.51
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,245.63,172.31
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,304.33,223.32
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,364.01,273.97
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,422.31,322.31
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,481.66,369.7
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,538.78,413.56
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,595.79,455.67
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,649.12,493.17
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,701.41,527.78
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,750.08,559.12
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,796.68,588.66
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,838.68,614.21
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,877.93,637.7
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,913.37,658.24
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,945.89,676.74
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,974.02,693.1
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,998.81,707.38
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,1018.14,718.88
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,1033.89,728.29
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,1045.02,734.37
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,1052.43,738.32
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,1053.57,739.64
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,1050.96,738.84
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,1032.7,727.96
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,1011.01,715.17
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,1005.9,713.75
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,995.9,709.15
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,965.53,691.29
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,932.72,671.98
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,899.08,652.51
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,862.68,631.03
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,826.1,609.08
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,786.48,584.8
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,741.47,555.75
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,694.18,524.7
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,641.18,488.45
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,587.32,450.26
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,529.93,407.56
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,472.61,363.29
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,412.82,315.4
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,354.51,266.94
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,292.47,214.45
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,234.93,164.92
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,175.86,114.77
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,124.0,72.82
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,74.94,40.07
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,37.78,27.26
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,25.57,15.74
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,15.83,0.0
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,9.53,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,10.48,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,18.13,2.24
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,25.35,15.95
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,39.5,22.96
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,80.57,43.62
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,130.42,78.86
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,181.36,120.51
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,237.74,168.53
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,296.16,218.72
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,356.32,269.2
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,413.97,316.4
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,473.28,363.07
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,530.2,406.36
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,586.68,447.78
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,640.24,485.25
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,693.13,520.91
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,742.81,552.13
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,790.89,581.72
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,833.68,606.64
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,874.17,629.7
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,910.25,650.84
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,943.56,670.13
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,972.57,686.52
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,998.38,700.92
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,1017.9,712.62
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,1033.93,722.34
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,1044.89,730.0
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,1052.21,735.57
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,1053.35,736.41
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,1050.81,735.21
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,1042.63,731.69
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,1030.85,726.1
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,1014.03,717.74
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,993.76,707.26
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,967.82,692.64
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,938.77,676.04
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,905.38,657.54
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,869.28,637.0
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,828.11,612.15
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,784.81,585.52
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,737.27,554.7
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,688.27,521.77
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,636.44,486.35
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,581.95,447.73
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,524.66,404.91
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,467.73,360.78
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,408.12,313.06
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,350.07,264.86
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,290.3,214.15
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,232.14,163.83
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,175.15,115.17
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,123.55,73.23
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,74.98,39.78
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,35.09,25.08
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,24.3,14.69
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,16.5,0.0
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,9.53,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,10.48,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,18.27,0.85
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,25.5,16.05
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,39.49,23.08
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,80.91,43.66
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,130.7,79.15
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,182.47,122.13
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,239.23,171.28
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,298.07,222.64
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,358.37,274.15
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,416.4,322.49
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,475.85,370.14
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,532.2,414.05
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,588.82,456.63
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,643.03,495.54
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,694.42,531.18
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,743.65,563.4
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,791.59,593.81
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,836.14,621.61
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,878.78,647.81
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,915.06,669.3
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,948.55,688.83
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,977.21,705.9
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,1002.65,720.95
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,1022.29,732.32
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,1038.41,741.6
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,1048.94,748.18
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,1055.8,752.65
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,1058.93,754.6
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,1058.35,754.41
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,1052.01,751.73
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,1041.93,746.86
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,1025.71,737.49
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,1005.89,725.97
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,981.21,711.54
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,953.2,694.98
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,919.59,674.86
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,883.0,652.66
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,842.4,627.57
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,799.28,600.49
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,750.74,568.86
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,700.54,535.64
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,648.13,498.65
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,594.63,459.59
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,537.37,416.6
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,480.13,371.92
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,418.95,322.28
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,359.41,272.2
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,297.74,219.47
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,239.42,168.48
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,180.75,118.14
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,125.94,73.55
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,75.26,38.96
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,34.04,24.22
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,24.45,14.75
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,17.66,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,10.48,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,17.47,0.0
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,28.12,18.2
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,43.61,27.99
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,82.18,49.28
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,130.71,84.35
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,180.11,124.67
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,235.41,171.51
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,290.33,218.56
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,349.2,267.9
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,406.38,314.62
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,465.85,361.44
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,522.97,404.73
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,580.9,446.97
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,634.11,484.22
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,686.96,519.93
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,732.15,549.74
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,774.8,576.8
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,813.93,599.94
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,847.85,619.35
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,883.99,641.06
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,917.85,661.09
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,941.42,673.8
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,966.8,687.7
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,985.92,699.11
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,1001.97,708.75
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,1012.4,715.18
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,1019.6,719.79
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,1028.76,725.13
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,1034.42,728.39
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,1036.81,730.72
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,1026.41,725.34
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,1009.71,716.82
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,989.71,706.31
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,964.17,691.4
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,942.39,678.9
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,907.64,659.21
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,870.33,637.68
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,829.02,612.6
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,785.68,585.84
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,736.79,554.06
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,686.73,519.44
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,633.16,482.85
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,579.09,444.57
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,521.82,401.93
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,464.95,358.06
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,404.88,310.33
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,346.75,262.47
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,287.13,212.34
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,231.09,164.28
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,175.14,116.97
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,124.51,76.12
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,75.87,42.96
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,37.69,27.23
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,25.43,15.34
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,15.93,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,9.53,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,10.01,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,16.69,0.0
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,24.74,15.22
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,37.34,22.22
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,77.88,45.79
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,116.96,76.13
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,162.81,113.38
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,216.04,158.19
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,255.06,193.84
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,290.98,225.46
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,317.35,248.09
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,337.31,263.91
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,395.49,308.13
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,459.18,355.18
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,530.67,407.64
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,604.89,460.86
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,678.82,512.43
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,753.58,562.81
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,779.01,577.17
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,796.33,586.04
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,814.33,595.1
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,827.36,600.75
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,907.83,654.24
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,977.69,696.23
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,1000.53,709.72
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,1020.34,722.0
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,988.51,702.49
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,935.23,667.2
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,911.08,652.3
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,884.26,635.23
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,843.86,608.88
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,794.64,576.59
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,785.51,572.46
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,774.51,566.66
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,799.45,586.16
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,812.32,597.37
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,795.04,587.65
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,773.84,575.47
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,751.98,562.9
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,723.45,545.47
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,687.7,521.87
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,647.58,494.6
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,602.43,463.49
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,554.93,429.48
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,497.81,386.5
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,441.45,342.69
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,371.54,287.45
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,309.26,237.16
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,261.85,196.29
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,213.19,153.1
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,160.83,108.97
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,114.56,71.85
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,72.31,41.95
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,36.38,26.12
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,23.41,13.53
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,12.63,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,7.63,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,9.53,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,16.64,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,23.01,13.64
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,35.0,19.98
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,76.76,40.17
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,127.38,75.85
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,181.18,120.21
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,238.5,169.61
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,295.92,219.77
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,356.49,271.33
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,411.85,317.63
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,466.66,361.61
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,526.88,407.8
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,588.49,453.3
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,642.48,492.13
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,695.73,529.1
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,745.26,559.55
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,793.24,588.28
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,837.16,614.53
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,878.91,639.0
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,915.17,659.79
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,948.59,678.64
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,969.66,689.66
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,986.18,698.01
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,1014.36,714.58
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,1039.63,729.16
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,1050.3,734.02
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,1057.24,736.89
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,1057.45,737.66
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,1053.89,736.33
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,1044.64,731.53
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,1031.78,724.65
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,1012.06,714.33
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,989.11,702.02
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,965.99,688.73
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,939.3,673.16
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,905.98,654.47
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,869.9,633.78
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,828.2,608.55
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,784.33,581.54
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,736.56,550.82
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,687.26,518.23
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,633.51,481.62
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,580.18,443.9
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,521.51,400.08
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,463.56,355.25
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,403.1,307.17
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,344.65,258.94
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,283.23,207.33
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,226.93,159.0
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,169.84,111.07
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,119.2,70.79
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,71.6,38.88
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,34.31,24.13
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,23.35,13.21
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,15.25,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,9.05,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,15.74,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,25.01,15.19
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,38.57,23.77
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,77.59,43.43
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,125.75,77.34
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,176.44,118.67
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,233.0,166.73
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,289.15,215.24
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,348.88,265.72
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,407.09,313.45
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,465.88,359.86
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,522.9,403.08
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,580.35,444.91
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,634.06,482.49
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,687.16,518.32
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,730.96,546.41
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,771.76,571.36
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,755.79,555.92
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,719.93,526.14
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,743.97,541.08
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,765.2,553.29
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,856.5,616.29
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,945.44,672.52
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,984.44,695.24
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,1012.77,711.95
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,1023.19,717.88
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,1030.18,722.05
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,1032.21,723.14
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,1030.74,722.29
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,1024.26,719.28
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,1014.26,714.24
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,996.9,704.49
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,976.25,692.82
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,950.97,679.05
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,922.66,663.27
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,889.27,643.69
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,853.3,622.29
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,816.65,600.35
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,773.06,573.48
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,724.76,542.4
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,675.25,508.64
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,621.64,472.4
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,567.47,434.38
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,511.12,392.8
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,455.23,349.93
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,395.14,302.31
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,337.64,254.97
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,279.06,205.55
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,224.08,158.27
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,168.04,111.07
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,117.87,70.89
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,70.71,39.14
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,33.9,23.81
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,22.72,12.49
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,15.25,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,7.63,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
