Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,3,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,11,5,15,27.0,5.5,0.5,12.3,6.0,0.0,0.0
2018,8,11,5,30,54.0,11.0,0.5,12.8,12.0,10.48,0.0
2018,8,11,5,45,144.0,27.0,0.55,13.3,41.0,21.39,7.88
2018,8,11,6,0,234.0,43.0,0.6,13.8,70.0,34.84,24.39
2018,8,11,6,15,310.0,57.0,0.6,14.45,112.5,69.74,42.15
2018,8,11,6,30,386.0,71.0,0.6,15.1,155.0,113.98,73.43
2018,8,11,6,45,441.0,83.0,0.6,15.75,203.5,161.72,111.64
2018,8,11,7,0,496.0,95.0,0.6,16.4,252.0,215.98,156.79
2018,8,11,7,15,535.5,105.0,0.65,17.15,302.0,271.89,203.9
2018,8,11,7,30,575.0,115.0,0.7,17.9,352.0,330.12,252.04
2018,8,11,7,45,604.0,123.0,0.7,18.6,401.5,385.81,296.93
2018,8,11,8,0,633.0,131.0,0.7,19.3,451.0,443.86,342.0
2018,8,11,8,15,656.0,138.5,0.75,20.0,499.5,500.22,384.52
2018,8,11,8,30,679.0,146.0,0.8,20.7,548.0,557.66,426.36
2018,8,11,8,45,696.0,153.0,0.85,21.35,593.0,611.53,464.35
2018,8,11,9,0,713.0,160.0,0.9,22.0,638.0,665.29,501.11
2018,8,11,9,15,698.0,176.0,0.95,22.45,668.0,704.18,526.57
2018,8,11,9,30,683.0,192.0,1.0,22.9,698.0,739.72,549.25
2018,8,11,9,45,688.5,200.5,1.05,23.4,731.5,781.11,575.66
2018,8,11,10,0,694.0,209.0,1.1,23.9,765.0,820.6,600.24
2018,8,11,10,15,732.5,199.0,1.2,24.25,805.0,868.42,630.74
2018,8,11,10,30,771.0,189.0,1.3,24.6,845.0,915.57,660.16
2018,8,11,10,45,776.5,190.5,1.35,24.9,866.0,937.75,672.9
2018,8,11,11,0,782.0,192.0,1.4,25.2,887.0,961.77,687.11
2018,8,11,11,15,785.5,194.0,1.45,25.3,902.0,981.39,699.09
2018,8,11,11,30,789.0,196.0,1.5,25.4,917.0,997.91,709.25
2018,8,11,11,45,779.0,204.0,1.5,25.5,920.5,1003.69,712.09
2018,8,11,12,0,769.0,212.0,1.5,25.6,924.0,1013.01,717.38
2018,8,11,12,15,784.5,202.5,1.55,25.45,928.5,1013.35,718.61
2018,8,11,12,30,800.0,193.0,1.6,25.3,933.0,1017.27,722.29
2018,8,11,12,45,780.5,202.0,1.65,25.2,918.5,1001.23,713.42
2018,8,11,13,0,761.0,211.0,1.7,25.1,904.0,988.81,707.09
2018,8,11,13,15,743.5,214.5,1.7,24.85,882.0,963.52,692.34
2018,8,11,13,30,726.0,218.0,1.7,24.6,860.0,935.66,676.04
2018,8,11,13,45,642.0,254.0,1.7,24.3,810.5,876.22,638.23
2018,8,11,14,0,558.0,290.0,1.7,24.0,761.0,815.75,597.98
2018,8,11,14,15,516.0,291.5,1.65,23.7,715.0,762.06,562.6
2018,8,11,14,30,474.0,293.0,1.6,23.4,669.0,708.98,526.98
2018,8,11,14,45,607.5,229.0,1.6,23.1,688.0,735.74,550.15
2018,8,11,15,0,741.0,165.0,1.6,22.8,707.0,747.87,562.18
2018,8,11,15,15,729.0,159.0,1.6,22.8,666.5,699.65,528.77
2018,8,11,15,30,717.0,153.0,1.6,22.8,626.0,650.36,494.4
2018,8,11,15,45,698.5,148.0,1.5,22.1,581.0,597.18,456.88
2018,8,11,16,0,680.0,143.0,1.4,21.4,536.0,544.07,418.31
2018,8,11,16,15,657.0,135.5,1.35,20.9,487.5,486.48,375.21
2018,8,11,16,30,634.0,128.0,1.3,20.4,439.0,430.06,331.55
2018,8,11,16,45,602.5,119.5,1.3,19.95,388.5,370.61,284.31
2018,8,11,17,0,571.0,111.0,1.3,19.5,338.0,313.89,237.73
2018,8,11,17,15,527.5,101.0,1.25,18.85,287.0,255.24,188.86
2018,8,11,17,30,484.0,91.0,1.2,18.2,236.0,199.52,141.9
2018,8,11,17,45,425.0,79.0,1.15,17.55,188.0,146.24,98.12
2018,8,11,18,0,366.0,67.0,1.1,16.9,140.0,100.02,62.35
2018,8,11,18,15,285.5,52.0,1.05,16.35,99.0,57.35,33.93
2018,8,11,18,30,205.0,37.0,1.0,15.8,58.0,28.96,18.46
2018,8,11,18,45,119.5,22.0,1.0,15.25,32.5,17.52,0.0
2018,8,11,19,0,34.0,7.0,1.0,14.7,7.0,6.67,0.0
2018,8,11,19,15,17.0,3.5,0.95,14.4,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,8,12,5,15,28.0,5.0,0.45,11.55,5.5,0.0,0.0
2018,8,12,5,30,56.0,10.0,0.5,12.1,11.0,9.53,0.0
2018,8,12,5,45,151.5,25.5,0.5,12.65,40.0,20.2,6.22
2018,8,12,6,0,247.0,41.0,0.5,13.2,69.0,33.2,22.97
2018,8,12,6,15,331.5,54.0,0.5,13.85,112.5,68.56,40.51
2018,8,12,6,30,416.0,67.0,0.5,14.5,156.0,114.27,72.48
2018,8,12,6,45,479.0,76.0,0.55,15.15,205.5,164.11,112.26
2018,8,12,7,0,542.0,85.0,0.6,15.8,255.0,220.01,158.89
2018,8,12,7,15,588.0,91.5,0.6,16.55,306.5,275.46,205.89
2018,8,12,7,30,634.0,98.0,0.6,17.3,358.0,335.76,255.89
2018,8,12,7,45,669.5,102.0,0.6,18.0,409.5,393.62,302.76
2018,8,12,8,0,705.0,106.0,0.6,18.7,461.0,454.38,350.15
2018,8,12,8,15,730.5,109.5,0.65,19.45,510.0,511.82,393.65
2018,8,12,8,30,756.0,113.0,0.7,20.2,559.0,570.27,436.32
2018,8,12,8,45,776.5,115.5,0.75,20.95,605.0,625.18,475.04
2018,8,12,9,0,797.0,118.0,0.8,21.7,651.0,680.07,512.48
2018,8,12,9,15,807.0,122.5,0.85,22.3,691.0,728.94,544.37
2018,8,12,9,30,817.0,127.0,0.9,22.9,731.0,776.27,573.66
2018,8,12,9,45,822.5,132.5,0.9,23.5,765.5,819.19,598.85
2018,8,12,10,0,828.0,138.0,0.9,24.1,800.0,859.78,622.13
2018,8,12,10,15,836.0,139.5,0.95,24.5,829.0,895.92,643.55
2018,8,12,10,30,844.0,141.0,1.0,24.9,858.0,929.49,663.25
2018,8,12,10,45,849.5,142.5,1.05,25.35,880.0,950.48,674.87
2018,8,12,11,0,855.0,144.0,1.1,25.8,902.0,975.42,689.12
2018,8,12,11,15,858.0,145.5,1.15,25.95,917.0,994.78,700.68
2018,8,12,11,30,861.0,147.0,1.2,26.1,932.0,1010.83,710.34
2018,8,12,11,45,862.0,148.0,1.2,26.3,939.0,1020.99,715.51
2018,8,12,12,0,863.0,149.0,1.2,26.5,946.0,1027.67,718.72
2018,8,12,12,15,862.0,148.5,1.25,26.55,944.5,1027.36,719.15
2018,8,12,12,30,861.0,148.0,1.3,26.6,943.0,1023.54,717.62
2018,8,12,12,45,857.5,149.0,1.35,26.65,934.5,1015.24,713.48
2018,8,12,13,0,854.0,150.0,1.4,26.7,926.0,1003.54,707.37
2018,8,12,13,15,849.0,149.5,1.4,26.55,909.5,994.08,702.51
2018,8,12,13,30,844.0,149.0,1.4,26.4,893.0,972.48,690.16
2018,8,12,13,45,837.0,148.0,1.45,26.25,869.5,945.36,675.19
2018,8,12,14,0,830.0,147.0,1.5,26.1,846.0,915.35,658.3
2018,8,12,14,15,821.0,145.0,1.5,25.8,815.5,879.85,637.47
2018,8,12,14,30,812.0,143.0,1.5,25.5,785.0,841.94,614.89
2018,8,12,14,45,799.5,141.0,1.5,25.2,748.5,799.03,588.73
2018,8,12,15,0,787.0,139.0,1.5,24.9,712.0,754.42,561.06
2018,8,12,15,15,772.0,135.5,1.5,24.9,670.5,705.04,528.45
2018,8,12,15,30,757.0,132.0,1.5,24.9,629.0,655.65,494.23
2018,8,12,15,45,739.0,127.0,1.5,24.0,583.0,600.95,456.97
2018,8,12,16,0,721.0,122.0,1.5,23.1,537.0,546.19,418.28
2018,8,12,16,15,698.0,116.5,1.5,22.45,488.5,488.54,375.54
2018,8,12,16,30,675.0,111.0,1.5,21.8,440.0,431.94,331.99
2018,8,12,16,45,644.5,104.0,1.45,21.2,389.5,372.14,284.24
2018,8,12,17,0,614.0,97.0,1.4,20.6,339.0,314.88,236.97
2018,8,12,17,15,572.0,88.5,1.35,19.75,288.0,255.63,187.44
2018,8,12,17,30,530.0,80.0,1.3,18.9,237.0,200.89,140.99
2018,8,12,17,45,471.0,70.0,1.25,18.1,189.0,146.63,96.27
2018,8,12,18,0,412.0,60.0,1.2,17.3,141.0,99.52,59.92
2018,8,12,18,15,326.0,47.5,1.15,16.65,99.5,54.87,30.88
2018,8,12,18,30,240.0,35.0,1.1,16.0,58.0,27.43,16.96
2018,8,12,18,45,139.0,20.5,1.0,15.35,32.0,16.34,0.0
2018,8,12,19,0,38.0,6.0,0.9,14.7,6.0,5.72,0.0
2018,8,12,19,15,19.0,3.0,0.85,14.4,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,5,15,25.5,4.5,0.7,10.7,5.0,0.0,0.0
2018,8,13,5,30,51.0,9.0,0.7,11.3,10.0,8.58,0.0
2018,8,13,5,45,152.5,24.5,0.7,11.9,39.0,19.41,4.69
2018,8,13,6,0,254.0,40.0,0.7,12.5,68.0,32.35,22.21
2018,8,13,6,15,337.0,52.5,0.7,13.0,111.0,67.6,39.64
2018,8,13,6,30,420.0,65.0,0.7,13.5,154.0,113.0,71.56
2018,8,13,6,45,480.0,74.5,0.7,13.95,203.0,162.95,111.88
2018,8,13,7,0,540.0,84.0,0.7,14.4,252.0,218.67,158.88
2018,8,13,7,15,583.0,90.5,0.7,15.0,302.5,273.1,205.63
2018,8,13,7,30,626.0,97.0,0.7,15.6,353.0,332.04,255.19
2018,8,13,7,45,658.5,103.0,0.7,16.2,404.0,390.15,302.85
2018,8,13,8,0,691.0,109.0,0.7,16.8,455.0,450.91,350.82
2018,8,13,8,15,715.5,113.5,0.7,17.45,504.0,508.14,394.35
2018,8,13,8,30,740.0,118.0,0.7,18.1,553.0,566.45,437.0
2018,8,13,8,45,758.5,122.0,0.75,18.75,598.5,620.6,475.64
2018,8,13,9,0,777.0,126.0,0.8,19.4,644.0,674.86,513.14
2018,8,13,9,15,783.0,133.0,0.8,20.0,683.0,722.5,544.26
2018,8,13,9,30,789.0,140.0,0.8,20.6,722.0,768.32,572.15
2018,8,13,9,45,790.0,148.5,0.85,21.15,755.0,809.57,597.35
2018,8,13,10,0,791.0,157.0,0.9,21.7,788.0,848.24,620.6
2018,8,13,10,15,798.5,160.0,0.95,22.1,817.0,884.37,642.35
2018,8,13,10,30,806.0,163.0,1.0,22.5,846.0,918.04,662.38
2018,8,13,10,45,811.0,165.0,1.05,22.9,867.5,945.68,678.51
2018,8,13,11,0,816.0,167.0,1.1,23.3,889.0,970.37,692.83
2018,8,13,11,15,818.5,169.0,1.15,23.35,903.5,989.55,704.69
2018,8,13,11,30,821.0,171.0,1.2,23.4,918.0,1005.47,714.67
2018,8,13,11,45,821.5,172.0,1.25,23.5,924.5,1015.02,720.7
2018,8,13,12,0,822.0,173.0,1.3,23.6,931.0,1021.14,724.79
2018,8,13,12,15,823.0,172.5,1.35,23.45,931.0,1022.77,726.95
2018,8,13,12,30,824.0,172.0,1.4,23.3,931.0,1020.93,727.12
2018,8,13,12,45,824.5,169.0,1.4,23.2,922.5,1012.55,722.4
2018,8,13,13,0,825.0,166.0,1.4,23.1,914.0,1000.72,715.71
2018,8,13,13,15,818.5,166.0,1.45,22.8,897.0,981.76,705.97
2018,8,13,13,30,812.0,166.0,1.5,22.5,880.0,959.69,694.29
2018,8,13,13,45,802.5,165.5,1.5,22.25,855.5,931.36,677.7
2018,8,13,14,0,793.0,165.0,1.5,22.0,831.0,900.36,659.35
2018,8,13,14,15,782.0,163.5,1.5,21.6,800.5,864.57,638.1
2018,8,13,14,30,771.0,162.0,1.5,21.2,770.0,826.62,615.21
2018,8,13,14,45,756.5,160.5,1.5,20.8,733.5,786.52,590.57
2018,8,13,15,0,742.0,159.0,1.5,20.4,697.0,742.11,562.31
2018,8,13,15,15,726.0,154.5,1.5,20.4,655.5,692.39,528.05
2018,8,13,15,30,710.0,150.0,1.5,20.4,614.0,641.95,492.49
2018,8,13,15,45,688.5,145.5,1.45,19.6,568.5,587.63,454.23
2018,8,13,16,0,667.0,141.0,1.4,18.8,523.0,533.69,415.01
2018,8,13,16,15,641.0,134.5,1.4,18.3,474.5,476.13,371.57
2018,8,13,16,30,615.0,128.0,1.4,17.8,426.0,420.07,327.78
2018,8,13,16,45,581.0,119.5,1.35,17.3,375.5,360.61,279.81
2018,8,13,17,0,547.0,111.0,1.3,16.8,325.0,304.21,232.93
2018,8,13,17,15,503.0,101.0,1.3,16.2,275.5,244.84,183.04
2018,8,13,17,30,459.0,91.0,1.3,15.6,226.0,192.48,138.4
2018,8,13,17,45,400.5,78.0,1.3,15.0,178.5,139.97,94.9
2018,8,13,18,0,342.0,65.0,1.3,14.4,131.0,94.53,59.48
2018,8,13,18,15,262.0,49.5,1.25,13.9,91.0,53.15,31.73
2018,8,13,18,30,182.0,34.0,1.2,13.4,51.0,26.65,16.26
2018,8,13,18,45,102.0,19.0,1.2,12.9,27.5,15.14,0.0
2018,8,13,19,0,22.0,4.0,1.2,12.4,4.0,3.81,0.0
2018,8,13,19,15,11.0,2.0,1.15,12.15,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,14,5,15,13.0,3.5,0.95,11.25,3.5,0.0,0.0
2018,8,14,5,30,26.0,7.0,1.0,11.6,7.0,6.67,0.0
2018,8,14,5,45,94.0,24.0,1.05,11.9,33.0,19.84,3.54
2018,8,14,6,0,162.0,41.0,1.1,12.2,59.0,33.98,23.51
2018,8,14,6,15,231.5,59.0,1.1,12.6,99.5,66.28,42.27
2018,8,14,6,30,301.0,77.0,1.1,13.0,140.0,108.55,73.25
2018,8,14,6,45,360.0,92.0,1.1,13.35,188.0,154.78,110.49
2018,8,14,7,0,419.0,107.0,1.1,13.7,236.0,208.15,155.14
2018,8,14,7,15,467.5,117.5,1.1,14.15,286.5,260.95,199.99
2018,8,14,7,30,516.0,128.0,1.1,14.6,337.0,319.05,248.62
2018,8,14,7,45,553.0,135.0,1.1,15.05,386.5,373.84,293.79
2018,8,14,8,0,590.0,142.0,1.1,15.5,436.0,434.65,342.26
2018,8,14,8,15,607.5,151.5,1.1,15.95,481.5,487.87,383.45
2018,8,14,8,30,625.0,161.0,1.1,16.4,527.0,541.72,423.72
2018,8,14,8,45,601.0,181.5,1.1,16.85,556.5,579.97,450.8
2018,8,14,9,0,577.0,202.0,1.1,17.3,586.0,611.44,472.2
2018,8,14,9,15,541.5,229.0,1.1,17.75,607.0,640.31,490.7
2018,8,14,9,30,506.0,256.0,1.1,18.2,628.0,664.55,505.37
2018,8,14,9,45,550.0,250.5,1.1,18.65,673.0,716.76,540.95
2018,8,14,10,0,594.0,245.0,1.1,19.1,718.0,772.87,578.02
2018,8,14,10,15,706.5,200.0,1.15,19.4,782.5,848.32,629.4
2018,8,14,10,30,819.0,155.0,1.2,19.7,847.0,922.33,676.06
2018,8,14,10,45,828.0,154.5,1.2,20.05,870.0,951.44,692.17
2018,8,14,11,0,837.0,154.0,1.2,20.4,893.0,977.72,706.95
2018,8,14,11,15,842.5,154.0,1.25,20.55,908.5,998.08,719.39
2018,8,14,11,30,848.0,154.0,1.3,20.7,924.0,1015.18,729.92
2018,8,14,11,45,852.0,153.5,1.3,20.85,932.0,1026.87,736.31
2018,8,14,12,0,856.0,153.0,1.3,21.0,940.0,1025.53,734.73
2018,8,14,12,15,860.0,149.5,1.35,20.95,940.0,1027.17,736.75
2018,8,14,12,30,864.0,146.0,1.4,20.9,940.0,1025.29,736.62
2018,8,14,12,45,866.5,143.0,1.45,20.9,933.0,1018.85,733.62
2018,8,14,13,0,869.0,140.0,1.5,20.9,926.0,1008.85,728.52
2018,8,14,13,15,866.5,138.0,1.5,20.65,910.0,991.43,718.73
2018,8,14,13,30,864.0,136.0,1.5,20.4,894.0,970.67,706.92
2018,8,14,13,45,859.5,133.5,1.55,20.2,870.5,944.28,692.07
2018,8,14,14,0,855.0,131.0,1.6,20.0,847.0,914.83,675.15
2018,8,14,14,15,847.5,129.0,1.6,19.6,817.0,880.36,654.64
2018,8,14,14,30,840.0,127.0,1.6,19.2,787.0,848.6,635.78
2018,8,14,14,45,830.5,124.0,1.65,18.85,750.5,805.96,609.68
2018,8,14,15,0,821.0,121.0,1.7,18.5,714.0,761.32,581.79
2018,8,14,15,15,806.5,118.0,1.7,18.5,672.0,711.3,548.42
2018,8,14,15,30,792.0,115.0,1.7,18.5,630.0,660.21,512.02
2018,8,14,15,45,774.0,111.5,1.7,17.75,584.0,605.61,473.31
2018,8,14,16,0,756.0,108.0,1.7,17.0,538.0,550.85,433.06
2018,8,14,16,15,733.0,102.5,1.65,16.6,488.5,491.38,387.02
2018,8,14,16,30,710.0,97.0,1.6,16.2,439.0,432.89,340.18
2018,8,14,16,45,678.0,92.0,1.6,15.8,388.0,372.53,290.49
2018,8,14,17,0,646.0,87.0,1.6,15.4,337.0,314.81,241.34
2018,8,14,17,15,601.0,80.0,1.6,14.95,285.5,254.31,189.17
2018,8,14,17,30,556.0,73.0,1.6,14.5,234.0,198.64,140.6
2018,8,14,17,45,492.0,64.5,1.6,14.0,185.5,143.5,94.27
2018,8,14,18,0,428.0,56.0,1.6,13.5,137.0,96.11,57.4
2018,8,14,18,15,334.0,43.5,1.55,13.15,95.0,51.61,28.82
2018,8,14,18,30,240.0,31.0,1.5,12.8,53.0,24.32,14.08
2018,8,14,18,45,135.0,18.0,1.5,12.4,29.0,17.16,0.0
2018,8,14,19,0,30.0,5.0,1.5,12.0,5.0,4.77,0.0
2018,8,14,19,15,15.0,2.5,1.45,11.85,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,15,28.0,4.0,0.9,11.0,4.5,0.0,0.0
2018,8,15,5,30,56.0,8.0,0.9,11.5,9.0,7.63,0.0
2018,8,15,5,45,169.0,22.0,0.95,12.05,37.5,17.44,0.95
2018,8,15,6,0,282.0,36.0,1.0,12.6,66.0,30.21,20.15
2018,8,15,6,15,371.5,47.0,0.95,13.0,109.5,66.06,37.12
2018,8,15,6,30,461.0,58.0,0.9,13.4,153.0,113.13,69.87
2018,8,15,6,45,523.0,65.0,0.9,13.85,202.0,162.23,109.64
2018,8,15,7,0,585.0,72.0,0.9,14.3,251.0,218.69,157.75
2018,8,15,7,15,629.0,77.0,0.9,14.75,302.5,274.65,206.51
2018,8,15,7,30,673.0,82.0,0.9,15.2,354.0,335.14,258.14
2018,8,15,7,45,706.0,86.0,0.9,15.7,405.5,394.12,307.28
2018,8,15,8,0,739.0,90.0,0.9,16.2,457.0,456.18,357.03
2018,8,15,8,15,762.5,93.0,0.9,16.7,506.0,513.64,401.55
2018,8,15,8,30,786.0,96.0,0.9,17.2,555.0,571.95,445.04
2018,8,15,8,45,703.0,136.0,0.9,17.7,571.0,600.75,464.25
2018,8,15,9,0,620.0,176.0,0.9,18.2,587.0,619.06,475.08
2018,8,15,9,15,612.5,192.5,0.9,18.65,620.0,659.87,502.48
2018,8,15,9,30,605.0,209.0,0.9,19.1,653.0,698.2,527.13
2018,8,15,9,45,738.5,158.0,0.9,19.6,726.0,780.8,583.43
2018,8,15,10,0,872.0,107.0,0.9,20.1,799.0,861.66,633.71
2018,8,15,10,15,880.0,107.5,0.95,20.5,828.0,897.58,654.78
2018,8,15,10,30,888.0,108.0,1.0,20.9,857.0,930.81,674.57
2018,8,15,10,45,894.0,108.5,1.05,21.25,879.5,959.27,691.4
2018,8,15,11,0,900.0,109.0,1.1,21.6,902.0,984.58,706.26
2018,8,15,11,15,904.0,109.0,1.15,21.75,917.0,1004.12,718.1
2018,8,15,11,30,908.0,109.0,1.2,21.9,932.0,1020.19,727.93
2018,8,15,11,45,910.5,109.0,1.25,22.05,939.5,1031.19,734.74
2018,8,15,12,0,913.0,109.0,1.3,22.2,947.0,1038.54,739.45
2018,8,15,12,15,912.5,109.0,1.35,22.2,946.0,1039.16,740.58
2018,8,15,12,30,912.0,109.0,1.4,22.2,945.0,1036.06,739.59
2018,8,15,12,45,910.0,109.0,1.45,22.15,936.5,1027.75,735.63
2018,8,15,13,0,908.0,109.0,1.5,22.1,928.0,1015.8,729.52
2018,8,15,13,15,905.0,108.0,1.5,21.9,912.0,998.24,719.61
2018,8,15,13,30,902.0,107.0,1.5,21.7,896.0,977.21,707.59
2018,8,15,13,45,897.0,106.0,1.55,21.55,872.5,950.93,692.82
2018,8,15,14,0,892.0,105.0,1.6,21.4,849.0,921.5,675.93
2018,8,15,14,15,885.5,103.0,1.6,21.05,819.0,886.71,655.26
2018,8,15,14,30,879.0,101.0,1.6,20.7,789.0,849.18,632.59
2018,8,15,14,45,870.0,98.5,1.65,20.35,752.5,806.57,606.74
2018,8,15,15,0,861.0,96.0,1.7,20.0,716.0,761.81,578.94
2018,8,15,15,15,847.5,94.0,1.7,20.0,674.0,712.41,546.2
2018,8,15,15,30,834.0,92.0,1.7,20.0,632.0,661.72,511.27
2018,8,15,15,45,817.5,89.5,1.7,19.2,586.5,609.43,474.34
2018,8,15,16,0,801.0,87.0,1.7,18.4,541.0,554.45,434.06
2018,8,15,16,15,779.0,83.5,1.7,17.95,491.5,495.45,388.66
2018,8,15,16,30,757.0,80.0,1.7,17.5,442.0,437.23,342.15
2018,8,15,16,45,727.0,75.5,1.65,17.05,390.5,375.84,291.39
2018,8,15,17,0,697.0,71.0,1.6,16.6,339.0,316.78,240.87
2018,8,15,17,15,654.0,66.0,1.6,16.05,287.5,255.0,187.42
2018,8,15,17,30,611.0,61.0,1.6,15.5,236.0,198.68,137.98
2018,8,15,17,45,546.5,55.0,1.6,15.0,187.0,142.63,90.77
2018,8,15,18,0,482.0,49.0,1.6,14.5,138.0,94.28,53.42
2018,8,15,18,15,382.5,39.0,1.55,14.1,95.5,48.7,25.29
2018,8,15,18,30,283.0,29.0,1.5,13.7,53.0,23.64,13.09
2018,8,15,18,45,160.0,17.5,1.45,13.35,29.0,16.68,0.0
2018,8,15,19,0,37.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,1.35,12.8,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,16,5,15,36.0,4.0,0.8,10.75,4.5,0.0,0.0
2018,8,16,5,30,72.0,8.0,0.8,11.3,9.0,7.63,0.0
2018,8,16,5,45,204.0,20.5,0.8,11.85,38.5,16.86,0.0
2018,8,16,6,0,336.0,33.0,0.8,12.4,68.0,27.5,17.77
2018,8,16,6,15,427.5,41.5,0.8,12.9,112.0,64.55,33.92
2018,8,16,6,30,519.0,50.0,0.8,13.4,156.0,113.0,67.17
2018,8,16,6,45,579.0,56.5,0.75,13.95,206.5,164.79,109.33
2018,8,16,7,0,639.0,63.0,0.7,14.5,257.0,223.64,159.64
2018,8,16,7,15,679.5,67.5,0.7,15.1,309.0,282.25,210.69
2018,8,16,7,30,720.0,72.0,0.7,15.7,361.0,343.71,263.04
2018,8,16,7,45,749.0,75.5,0.7,16.25,412.5,402.95,312.24
2018,8,16,8,0,778.0,79.0,0.7,16.8,464.0,464.25,361.14
2018,8,16,8,15,799.5,82.0,0.75,17.4,513.0,522.7,406.32
2018,8,16,8,30,821.0,85.0,0.8,18.0,562.0,581.72,450.25
2018,8,16,8,45,836.5,87.5,0.8,18.6,607.5,634.65,487.85
2018,8,16,9,0,852.0,90.0,0.8,19.2,653.0,688.38,524.42
2018,8,16,9,15,861.0,93.5,0.85,19.8,693.0,737.4,555.54
2018,8,16,9,30,870.0,97.0,0.9,20.4,733.0,784.62,584.95
2018,8,16,9,45,875.5,100.5,0.9,21.0,767.5,826.94,609.91
2018,8,16,10,0,881.0,104.0,0.9,21.6,802.0,866.75,632.85
2018,8,16,10,15,889.0,104.5,0.9,22.2,831.0,902.96,653.14
2018,8,16,10,30,897.0,105.0,0.9,22.8,860.0,936.44,671.47
2018,8,16,10,45,903.0,105.5,0.9,23.35,882.5,965.11,686.75
2018,8,16,11,0,909.0,106.0,0.9,23.9,905.0,990.59,700.0
2018,8,16,11,15,913.0,106.0,0.9,24.35,920.0,1010.27,709.94
2018,8,16,11,30,917.0,106.0,0.9,24.8,935.0,1026.43,717.83
2018,8,16,11,45,919.0,106.0,0.95,25.25,942.0,1036.98,723.46
2018,8,16,12,0,921.0,106.0,1.0,25.7,949.0,1043.82,727.03
2018,8,16,12,15,920.0,106.5,1.05,25.8,948.0,1044.42,727.98
2018,8,16,12,30,919.0,107.0,1.1,25.9,947.0,1041.26,726.84
2018,8,16,12,45,903.0,115.5,1.2,26.05,934.5,1027.7,720.3
2018,8,16,13,0,887.0,124.0,1.3,26.2,922.0,1010.7,711.72
2018,8,16,13,15,896.5,115.0,1.35,26.05,909.0,997.3,705.35
2018,8,16,13,30,906.0,106.0,1.4,25.9,896.0,979.95,696.5
2018,8,16,13,45,901.0,105.0,1.45,25.75,872.5,953.51,681.94
2018,8,16,14,0,896.0,104.0,1.5,25.6,849.0,923.89,665.33
2018,8,16,14,15,890.0,102.0,1.5,25.35,819.0,889.34,645.02
2018,8,16,14,30,884.0,100.0,1.5,25.1,789.0,851.99,622.73
2018,8,16,14,45,875.5,97.5,1.5,24.85,753.0,809.51,596.81
2018,8,16,15,0,867.0,95.0,1.5,24.6,717.0,764.82,569.07
2018,8,16,15,15,854.0,92.5,1.5,24.6,674.5,714.92,536.79
2018,8,16,15,30,841.0,90.0,1.5,24.6,632.0,663.69,502.37
2018,8,16,15,45,825.0,87.5,1.5,23.75,586.0,611.29,466.33
2018,8,16,16,0,809.0,85.0,1.5,22.9,540.0,556.15,426.93
2018,8,16,16,15,788.0,81.0,1.45,22.25,490.5,496.68,382.2
2018,8,16,16,30,767.0,77.0,1.4,21.6,441.0,437.88,336.26
2018,8,16,16,45,737.0,73.0,1.4,21.0,389.5,376.41,286.67
2018,8,16,17,0,707.0,69.0,1.4,20.4,338.0,317.25,237.12
2018,8,16,17,15,664.5,64.0,1.35,19.55,286.5,256.15,185.12
2018,8,16,17,30,622.0,59.0,1.3,18.7,235.0,198.24,135.2
2018,8,16,17,45,558.5,52.5,1.25,17.9,185.5,141.28,87.93
2018,8,16,18,0,495.0,46.0,1.2,17.1,136.0,91.9,50.38
2018,8,16,18,15,394.5,36.5,1.2,16.45,93.5,46.09,22.89
2018,8,16,18,30,294.0,27.0,1.2,15.8,51.0,21.91,11.12
2018,8,16,18,45,166.5,16.0,1.15,15.15,27.5,15.25,0.0
2018,8,16,19,0,39.0,5.0,1.1,14.5,4.0,0.0,0.0
2018,8,16,19,15,19.5,2.5,1.05,14.25,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,0.6,11.8,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,0.5,12.3,9.0,7.63,0.0
2018,8,17,5,45,218.5,19.5,0.4,12.8,38.0,16.01,0.0
2018,8,17,6,0,358.0,31.0,0.3,13.3,67.0,25.67,16.07
2018,8,17,6,15,449.5,39.0,0.3,13.9,111.5,63.66,32.29
2018,8,17,6,30,541.0,47.0,0.3,14.5,156.0,113.01,65.8
2018,8,17,6,45,599.5,52.5,0.3,15.15,206.5,164.93,107.74
2018,8,17,7,0,658.0,58.0,0.3,15.8,257.0,224.81,158.49
2018,8,17,7,15,697.5,62.0,0.35,16.5,308.5,282.54,208.45
2018,8,17,7,30,737.0,66.0,0.4,17.2,360.0,344.19,260.54
2018,8,17,7,45,765.5,69.0,0.4,17.9,411.5,403.68,309.2
2018,8,17,8,0,794.0,72.0,0.4,18.6,463.0,465.13,357.34
2018,8,17,8,15,814.5,75.0,0.45,19.4,512.5,522.97,401.16
2018,8,17,8,30,835.0,78.0,0.5,20.2,562.0,581.71,443.9
2018,8,17,8,45,850.5,80.0,0.55,21.0,607.5,636.3,482.14
2018,8,17,9,0,866.0,82.0,0.6,21.8,653.0,690.18,518.02
2018,8,17,9,15,878.0,84.0,0.65,22.5,694.0,740.48,549.24
2018,8,17,9,30,890.0,86.0,0.7,23.2,735.0,789.19,578.84
2018,8,17,9,45,899.0,87.5,0.75,23.9,770.5,833.07,604.8
2018,8,17,10,0,908.0,89.0,0.8,24.6,806.0,874.62,628.93
2018,8,17,10,15,915.0,90.0,0.85,25.05,835.5,911.31,650.35
2018,8,17,10,30,922.0,91.0,0.9,25.5,865.0,945.12,669.84
2018,8,17,10,45,926.5,92.0,0.95,26.0,887.0,973.51,685.77
2018,8,17,11,0,931.0,93.0,1.0,26.5,909.0,998.56,699.66
2018,8,17,11,15,934.0,93.5,1.05,26.7,924.0,1018.13,711.1
2018,8,17,11,30,937.0,94.0,1.1,26.9,939.0,1034.07,720.47
2018,8,17,11,45,939.0,94.0,1.15,27.15,946.5,1044.76,726.66
2018,8,17,12,0,941.0,94.0,1.2,27.4,954.0,1051.66,730.73
2018,8,17,12,15,940.5,94.5,1.2,27.5,953.0,1052.74,730.96
2018,8,17,12,30,940.0,95.0,1.2,27.6,952.0,1049.97,729.09
2018,8,17,12,45,937.5,95.0,1.25,27.65,943.0,1040.84,724.59
2018,8,17,13,0,935.0,95.0,1.3,27.7,934.0,1027.96,717.97
2018,8,17,13,15,932.0,94.0,1.3,27.65,917.5,1009.84,707.67
2018,8,17,13,30,929.0,93.0,1.3,27.6,901.0,988.13,695.29
2018,8,17,13,45,924.5,92.0,1.3,27.5,877.5,961.55,680.06
2018,8,17,14,0,920.0,91.0,1.3,27.4,854.0,931.68,662.78
2018,8,17,14,15,913.0,89.5,1.3,27.2,823.0,895.96,641.98
2018,8,17,14,30,906.0,88.0,1.3,27.0,792.0,857.44,619.24
2018,8,17,14,45,896.5,87.0,1.3,26.75,755.5,814.85,593.7
2018,8,17,15,0,887.0,86.0,1.3,26.5,719.0,770.06,566.36
2018,8,17,15,15,874.5,83.5,1.3,26.5,676.5,719.58,534.22
2018,8,17,15,30,862.0,81.0,1.3,26.5,634.0,667.68,500.19
2018,8,17,15,45,846.0,79.0,1.25,25.8,587.5,612.96,462.4
2018,8,17,16,0,830.0,77.0,1.2,25.1,541.0,557.71,422.87
2018,8,17,16,15,809.0,74.0,1.15,24.55,491.5,499.34,379.32
2018,8,17,16,30,788.0,71.0,1.1,24.0,442.0,440.41,333.71
2018,8,17,16,45,759.0,67.0,1.1,23.45,390.0,378.16,284.09
2018,8,17,17,0,730.0,63.0,1.1,22.9,338.0,318.08,234.32
2018,8,17,17,15,687.5,58.5,1.05,22.05,286.0,256.16,182.15
2018,8,17,17,30,645.0,54.0,1.0,21.2,234.0,198.65,132.99
2018,8,17,17,45,582.0,48.5,0.95,20.4,184.5,140.25,85.04
2018,8,17,18,0,519.0,43.0,0.9,19.6,135.0,90.52,47.79
2018,8,17,18,15,416.0,34.5,0.85,18.9,92.5,44.24,20.94
2018,8,17,18,30,313.0,26.0,0.8,18.2,50.0,21.16,9.82
2018,8,17,18,45,169.0,14.5,0.75,17.5,26.0,13.82,0.0
2018,8,17,19,0,25.0,3.0,0.7,16.8,2.0,0.0,0.0
2018,8,17,19,15,12.5,1.5,0.65,16.5,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,5,15,40.5,4.5,0.65,12.35,4.5,0.0,0.0
2018,8,18,5,30,81.0,9.0,0.6,12.9,9.0,8.58,0.0
2018,8,18,5,45,227.0,20.0,0.5,13.4,38.5,16.65,0.0
2018,8,18,6,0,373.0,31.0,0.4,13.9,68.0,25.74,15.95
2018,8,18,6,15,469.0,39.0,0.4,14.6,114.0,64.96,32.58
2018,8,18,6,30,565.0,47.0,0.4,15.3,160.0,116.13,67.12
2018,8,18,6,45,625.0,53.0,0.35,16.05,212.0,170.35,110.75
2018,8,18,7,0,685.0,59.0,0.3,16.8,264.0,232.72,163.26
2018,8,18,7,15,725.0,62.5,0.35,17.8,317.0,291.81,213.96
2018,8,18,7,30,765.0,66.0,0.4,18.8,370.0,354.84,266.6
2018,8,18,7,45,793.5,69.5,0.4,19.8,423.0,416.53,316.24
2018,8,18,8,0,822.0,73.0,0.4,20.8,476.0,480.14,365.08
2018,8,18,8,15,843.0,76.0,0.45,21.65,527.0,539.78,409.59
2018,8,18,8,30,864.0,79.0,0.5,22.5,578.0,600.38,452.97
2018,8,18,8,45,880.0,81.0,0.55,23.3,625.0,656.79,491.88
2018,8,18,9,0,896.0,83.0,0.6,24.1,672.0,712.46,528.28
2018,8,18,9,15,894.0,91.5,0.7,24.7,710.5,760.62,558.43
2018,8,18,9,30,892.0,100.0,0.8,25.3,749.0,805.89,586.36
2018,8,18,9,45,884.0,111.0,0.85,25.9,780.5,845.79,609.73
2018,8,18,10,0,876.0,122.0,0.9,26.5,812.0,882.06,630.57
2018,8,18,10,15,883.0,124.0,0.95,26.85,841.5,918.8,652.16
2018,8,18,10,30,890.0,126.0,1.0,27.2,871.0,952.74,671.85
2018,8,18,10,45,895.0,127.0,1.1,27.5,893.0,980.8,688.87
2018,8,18,11,0,900.0,128.0,1.2,27.8,915.0,1005.64,703.97
2018,8,18,11,15,903.0,129.0,1.2,27.95,930.0,1025.17,714.58
2018,8,18,11,30,906.0,130.0,1.2,28.1,945.0,1041.17,723.17
2018,8,18,11,45,907.0,131.0,1.25,28.3,952.0,1051.57,729.27
2018,8,18,12,0,908.0,132.0,1.3,28.5,959.0,1058.27,733.32
2018,8,18,12,15,904.0,133.5,1.35,28.5,956.5,1056.73,733.16
2018,8,18,12,30,900.0,135.0,1.4,28.5,954.0,1051.49,730.96
2018,8,18,12,45,893.0,137.5,1.4,28.55,943.5,1040.63,724.53
2018,8,18,13,0,886.0,140.0,1.4,28.6,933.0,1026.25,716.13
2018,8,18,13,15,883.0,138.5,1.4,28.45,916.5,1008.31,706.23
2018,8,18,13,30,880.0,137.0,1.4,28.3,900.0,986.96,694.32
2018,8,18,13,45,875.5,134.5,1.4,28.15,876.0,959.88,678.89
2018,8,18,14,0,871.0,132.0,1.4,28.0,852.0,929.68,661.51
2018,8,18,14,15,864.0,130.0,1.4,27.8,821.5,894.83,641.22
2018,8,18,14,30,857.0,128.0,1.4,27.6,791.0,862.73,622.57
2018,8,18,14,45,848.0,125.0,1.4,27.35,754.5,819.53,596.58
2018,8,18,15,0,839.0,122.0,1.4,27.1,718.0,774.22,568.92
2018,8,18,15,15,824.0,119.0,1.4,27.1,675.0,722.74,536.12
2018,8,18,15,30,809.0,116.0,1.4,27.1,632.0,670.19,500.21
2018,8,18,15,45,792.5,111.0,1.35,26.4,585.0,613.87,461.58
2018,8,18,16,0,776.0,106.0,1.3,25.7,538.0,557.23,421.36
2018,8,18,16,15,755.0,100.5,1.25,25.15,488.0,497.72,377.32
2018,8,18,16,30,734.0,95.0,1.2,24.6,438.0,438.57,331.89
2018,8,18,16,45,703.0,88.5,1.2,24.0,385.5,375.62,282.21
2018,8,18,17,0,672.0,82.0,1.2,23.4,333.0,315.21,232.72
2018,8,18,17,15,625.5,75.5,1.1,22.5,280.5,253.28,181.14
2018,8,18,17,30,579.0,69.0,1.0,21.6,228.0,196.35,133.16
2018,8,18,17,45,511.5,60.0,0.95,20.7,178.0,139.01,86.81
2018,8,18,18,0,444.0,51.0,0.9,19.8,128.0,89.9,50.34
2018,8,18,18,15,340.0,39.5,0.8,18.85,86.5,45.62,24.03
2018,8,18,18,30,236.0,28.0,0.7,17.9,45.0,23.38,10.56
2018,8,18,18,45,125.5,15.0,0.65,17.0,23.5,14.3,0.0
2018,8,18,19,0,15.0,2.0,0.6,16.1,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,0.6,15.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,0.75,11.05,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,0.7,11.6,6.0,5.72,0.0
2018,8,19,5,45,159.5,20.0,0.6,12.1,33.5,15.94,0.0
2018,8,19,6,0,279.0,34.0,0.5,12.6,61.0,28.52,18.21
2018,8,19,6,15,374.0,45.5,0.5,13.2,105.0,65.05,36.09
2018,8,19,6,30,469.0,57.0,0.5,13.8,149.0,113.54,69.56
2018,8,19,6,45,533.5,65.0,0.5,14.45,200.0,164.71,110.68
2018,8,19,7,0,598.0,73.0,0.5,15.1,251.0,223.61,160.28
2018,8,19,7,15,645.0,79.5,0.5,15.75,305.0,282.98,211.08
2018,8,19,7,30,692.0,86.0,0.5,16.4,359.0,347.29,264.76
2018,8,19,7,45,725.5,90.5,0.55,17.1,412.0,408.35,314.7
2018,8,19,8,0,759.0,95.0,0.6,17.8,465.0,472.34,365.04
2018,8,19,8,15,783.5,98.0,0.65,18.5,515.5,531.67,410.15
2018,8,19,8,30,808.0,101.0,0.7,19.2,566.0,591.9,454.24
2018,8,19,8,45,828.0,103.5,0.7,19.9,613.5,649.28,494.17
2018,8,19,9,0,848.0,106.0,0.7,20.6,661.0,706.43,532.46
2018,8,19,9,15,861.5,108.5,0.75,21.2,703.5,758.23,565.28
2018,8,19,9,30,875.0,111.0,0.8,21.8,746.0,804.49,593.52
2018,8,19,9,45,884.5,113.5,0.85,22.4,782.5,849.3,620.42
2018,8,19,10,0,894.0,116.0,0.9,23.0,819.0,891.83,645.49
2018,8,19,10,15,902.5,117.0,0.95,23.4,849.0,929.44,667.67
2018,8,19,10,30,911.0,118.0,1.0,23.8,879.0,964.27,687.98
2018,8,19,10,45,917.5,119.0,1.0,24.2,902.5,994.25,704.25
2018,8,19,11,0,924.0,120.0,1.0,24.6,926.0,1020.98,718.49
2018,8,19,11,15,929.0,120.0,1.05,24.8,942.0,1041.82,730.69
2018,8,19,11,30,934.0,120.0,1.1,25.0,958.0,1059.08,740.86
2018,8,19,11,45,937.0,120.0,1.15,25.2,966.0,1070.67,747.74
2018,8,19,12,0,940.0,120.0,1.2,25.4,974.0,1078.47,752.51
2018,8,19,12,15,941.0,119.0,1.2,25.5,973.5,1079.38,752.63
2018,8,19,12,30,942.0,118.0,1.2,25.6,973.0,1076.42,750.64
2018,8,19,12,45,942.5,116.5,1.2,25.65,964.5,1068.58,746.03
2018,8,19,13,0,943.0,115.0,1.2,25.7,956.0,1056.89,739.28
2018,8,19,13,15,940.0,113.5,1.2,25.65,939.0,1037.98,728.57
2018,8,19,13,30,937.0,112.0,1.2,25.6,922.0,1015.44,715.77
2018,8,19,13,45,932.5,111.0,1.25,25.55,898.0,988.5,701.16
2018,8,19,14,0,928.0,110.0,1.3,25.5,874.0,958.23,684.37
2018,8,19,14,15,921.0,108.0,1.3,25.3,842.5,921.56,663.04
2018,8,19,14,30,914.0,106.0,1.3,25.1,811.0,882.05,639.73
2018,8,19,14,45,905.0,103.5,1.25,24.9,773.0,837.78,612.41
2018,8,19,15,0,896.0,101.0,1.2,24.7,735.0,791.25,583.33
2018,8,19,15,15,873.0,100.5,1.2,24.7,687.0,734.73,547.27
2018,8,19,15,30,850.0,100.0,1.2,24.7,639.0,680.29,510.77
2018,8,19,15,45,803.5,100.0,1.2,24.0,578.5,608.58,461.36
2018,8,19,16,0,757.0,100.0,1.2,23.3,518.0,539.47,412.1
2018,8,19,16,15,774.0,90.5,1.2,22.75,483.0,496.41,379.94
2018,8,19,16,30,791.0,81.0,1.2,22.2,448.0,449.94,343.28
2018,8,19,16,45,748.5,77.5,1.15,21.6,391.5,382.43,289.27
2018,8,19,17,0,706.0,74.0,1.1,21.0,335.0,317.82,235.92
2018,8,19,17,15,641.0,68.5,1.05,20.1,277.0,249.74,179.41
2018,8,19,17,30,576.0,63.0,1.0,19.2,219.0,188.9,128.42
2018,8,19,17,45,527.0,54.0,0.95,18.35,172.5,134.78,83.45
2018,8,19,18,0,478.0,45.0,0.9,17.5,126.0,86.57,46.79
2018,8,19,18,15,375.0,35.5,0.9,16.7,85.5,42.25,21.06
2018,8,19,18,30,272.0,26.0,0.9,15.9,45.0,21.62,8.34
2018,8,19,18,45,145.0,14.5,0.85,15.15,23.5,13.82,0.0
2018,8,19,19,0,18.0,3.0,0.8,14.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,0.8,14.05,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,5,15,21.0,3.0,0.9,10.35,3.0,0.0,0.0
2018,8,20,5,30,42.0,6.0,0.9,10.9,6.0,5.72,0.0
2018,8,20,5,45,147.0,18.0,0.9,11.4,30.0,14.31,0.0
2018,8,20,6,0,252.0,30.0,0.9,11.9,54.0,24.59,14.79
2018,8,20,6,15,287.0,42.0,0.9,12.35,85.5,55.33,31.05
2018,8,20,6,30,322.0,54.0,0.9,12.8,117.0,91.0,57.47
2018,8,20,6,45,185.5,66.5,0.9,13.3,105.0,98.13,70.31
2018,8,20,7,0,49.0,79.0,0.9,13.8,93.0,86.3,66.39
2018,8,20,7,15,90.5,86.0,0.85,14.4,119.0,110.74,86.19
2018,8,20,7,30,132.0,93.0,0.8,15.0,145.0,140.85,110.95
2018,8,20,7,45,166.0,109.0,0.75,15.55,183.5,179.86,143.01
2018,8,20,8,0,200.0,125.0,0.7,16.1,222.0,222.67,177.6
2018,8,20,8,15,208.5,145.5,0.75,16.7,256.0,259.71,206.88
2018,8,20,8,30,217.0,166.0,0.8,17.3,290.0,297.41,235.97
2018,8,20,8,45,230.5,191.5,0.8,17.85,333.0,343.92,270.97
2018,8,20,9,0,244.0,217.0,0.8,18.4,376.0,391.37,305.7
2018,8,20,9,15,277.5,247.5,0.85,18.85,439.5,459.44,355.36
2018,8,20,9,30,311.0,278.0,0.9,19.3,503.0,529.82,405.22
2018,8,20,9,45,346.5,298.0,0.9,19.8,560.0,593.0,448.48
2018,8,20,10,0,382.0,318.0,0.9,20.3,617.0,657.75,491.74
2018,8,20,10,15,543.5,252.5,0.95,20.65,695.5,757.39,562.33
2018,8,20,10,30,705.0,187.0,1.0,21.0,774.0,858.64,630.01
2018,8,20,10,45,758.5,176.0,1.05,21.3,823.0,911.44,662.16
2018,8,20,11,0,812.0,165.0,1.1,21.6,872.0,968.32,697.08
2018,8,20,11,15,851.5,149.5,1.1,21.85,902.0,1005.25,718.24
2018,8,20,11,30,891.0,134.0,1.1,22.1,932.0,1031.16,732.68
2018,8,20,11,45,893.0,134.5,1.15,22.3,939.0,1041.82,739.0
2018,8,20,12,0,895.0,135.0,1.2,22.5,946.0,1048.85,743.4
2018,8,20,12,15,897.5,133.5,1.2,22.55,946.0,1050.68,744.26
2018,8,20,12,30,900.0,132.0,1.2,22.6,946.0,1048.8,743.03
2018,8,20,12,45,881.0,141.0,1.25,22.65,931.5,1032.46,733.99
2018,8,20,13,0,862.0,150.0,1.3,22.7,917.0,1021.82,728.7
2018,8,20,13,15,879.5,137.0,1.3,22.55,907.0,1003.34,718.21
2018,8,20,13,30,897.0,124.0,1.3,22.4,897.0,989.63,710.86
2018,8,20,13,45,891.5,122.5,1.3,22.3,872.5,962.08,694.61
2018,8,20,14,0,886.0,121.0,1.3,22.2,848.0,931.4,676.47
2018,8,20,14,15,873.5,121.5,1.3,22.0,815.5,893.7,653.96
2018,8,20,14,30,861.0,122.0,1.3,21.8,783.0,853.67,629.74
2018,8,20,14,45,851.5,119.0,1.3,21.55,746.0,815.0,606.28
2018,8,20,15,0,842.0,116.0,1.3,21.3,709.0,769.04,577.53
2018,8,20,15,15,831.5,111.0,1.3,21.3,666.5,718.44,544.65
2018,8,20,15,30,821.0,106.0,1.3,21.3,624.0,666.37,508.59
2018,8,20,15,45,806.5,101.5,1.25,20.7,578.0,611.12,469.59
2018,8,20,16,0,792.0,97.0,1.2,20.1,532.0,555.32,428.83
2018,8,20,16,15,771.0,91.5,1.2,19.6,481.5,494.89,383.26
2018,8,20,16,30,750.0,86.0,1.2,19.1,431.0,435.19,336.42
2018,8,20,16,45,717.0,80.0,1.15,18.6,377.5,370.6,283.9
2018,8,20,17,0,684.0,74.0,1.1,18.1,324.0,309.24,232.21
2018,8,20,17,15,646.5,68.0,1.1,17.4,274.0,249.7,181.03
2018,8,20,17,30,609.0,62.0,1.1,16.7,224.0,194.07,132.54
2018,8,20,17,45,539.5,53.5,1.05,16.0,173.5,135.25,84.0
2018,8,20,18,0,470.0,45.0,1.0,15.3,123.0,84.9,46.24
2018,8,20,18,15,366.0,35.0,1.0,14.7,82.5,40.76,20.53
2018,8,20,18,30,262.0,25.0,1.0,14.1,42.0,20.86,6.43
2018,8,20,18,45,140.0,14.0,0.95,13.45,22.0,13.34,0.0
2018,8,20,19,0,18.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
