Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,5,15,21.0,2.5,0.9,10.95,2.5,0.0,0.0
2018,8,21,5,30,42.0,5.0,0.9,11.2,5.0,4.77,0.0
2018,8,21,5,45,120.0,13.5,0.9,11.45,22.5,12.87,0.0
2018,8,21,6,0,198.0,22.0,0.9,11.7,40.0,17.1,8.45
2018,8,21,6,15,136.0,25.5,0.9,12.05,41.5,31.16,15.98
2018,8,21,6,30,74.0,29.0,0.9,12.4,43.0,36.62,22.47
2018,8,21,6,45,37.0,42.0,0.85,12.8,49.0,46.92,33.23
2018,8,21,7,0,0.0,55.0,0.8,13.2,55.0,51.13,38.39
2018,8,21,7,15,0.0,57.5,0.8,13.7,57.5,53.46,40.24
2018,8,21,7,30,0.0,60.0,0.8,14.2,60.0,55.79,42.01
2018,8,21,7,45,0.0,72.5,0.75,14.65,72.5,67.47,51.6
2018,8,21,8,0,0.0,85.0,0.7,15.1,85.0,79.17,61.03
2018,8,21,8,15,71.0,103.0,0.65,15.65,143.5,139.68,111.17
2018,8,21,8,30,142.0,121.0,0.6,16.2,202.0,207.72,166.28
2018,8,21,8,45,89.0,142.0,0.6,16.7,194.0,198.19,157.05
2018,8,21,9,0,36.0,163.0,0.6,17.2,186.0,181.78,142.34
2018,8,21,9,15,28.0,199.5,0.6,17.7,218.0,213.73,166.49
2018,8,21,9,30,20.0,236.0,0.6,18.2,250.0,239.28,184.99
2018,8,21,9,45,75.0,291.0,0.6,18.65,349.0,346.93,266.83
2018,8,21,10,0,130.0,346.0,0.6,19.1,448.0,462.32,350.26
2018,8,21,10,15,365.0,300.0,0.65,19.5,600.5,647.94,484.98
2018,8,21,10,30,600.0,254.0,0.7,19.9,753.0,831.32,609.84
2018,8,21,10,45,732.0,202.0,0.75,20.25,826.5,919.03,664.87
2018,8,21,11,0,864.0,150.0,0.8,20.6,900.0,1003.25,715.83
2018,8,21,11,15,867.0,151.0,0.8,20.9,914.5,1022.47,725.04
2018,8,21,11,30,870.0,152.0,0.8,21.2,929.0,1038.23,733.14
2018,8,21,11,45,870.5,153.0,0.85,21.45,935.5,1047.91,738.93
2018,8,21,12,0,871.0,154.0,0.9,21.7,942.0,1053.93,742.69
2018,8,21,12,15,866.5,156.5,0.95,21.75,939.5,1052.81,742.83
2018,8,21,12,30,862.0,159.0,1.0,21.8,937.0,1048.02,740.93
2018,8,21,12,45,854.5,162.0,1.05,21.9,926.5,1037.14,735.3
2018,8,21,13,0,847.0,165.0,1.1,22.0,916.0,1022.78,727.65
2018,8,21,13,15,842.5,163.5,1.1,21.9,899.0,1003.33,716.54
2018,8,21,13,30,838.0,162.0,1.1,21.8,882.0,980.59,703.46
2018,8,21,13,45,831.5,160.0,1.15,21.75,857.5,952.31,687.64
2018,8,21,14,0,825.0,158.0,1.2,21.7,833.0,921.12,669.86
2018,8,21,14,15,814.5,156.0,1.2,21.45,801.0,883.7,647.62
2018,8,21,14,30,804.0,154.0,1.2,21.2,769.0,843.98,623.68
2018,8,21,14,45,790.0,151.0,1.2,20.95,730.5,798.39,595.51
2018,8,21,15,0,776.0,148.0,1.2,20.7,692.0,753.42,567.38
2018,8,21,15,15,759.5,144.0,1.2,20.7,649.0,701.88,532.34
2018,8,21,15,30,743.0,140.0,1.2,20.7,606.0,649.6,495.83
2018,8,21,15,45,719.5,135.0,1.25,19.95,558.0,591.53,455.8
2018,8,21,16,0,696.0,130.0,1.3,19.2,510.0,534.01,414.57
2018,8,21,16,15,662.5,125.5,1.3,18.6,459.0,472.77,368.37
2018,8,21,16,30,629.0,121.0,1.3,18.0,408.0,413.82,322.27
2018,8,21,16,45,587.0,114.0,1.3,17.45,356.0,351.7,272.19
2018,8,21,17,0,545.0,107.0,1.3,16.9,304.0,293.61,223.86
2018,8,21,17,15,489.5,97.0,1.3,16.25,252.5,231.3,171.65
2018,8,21,17,30,434.0,87.0,1.3,15.6,201.0,177.49,126.18
2018,8,21,17,45,360.5,73.0,1.3,14.95,153.0,123.77,82.63
2018,8,21,18,0,287.0,59.0,1.3,14.3,105.0,79.1,49.08
2018,8,21,18,15,199.5,40.5,1.25,13.9,67.0,39.27,22.73
2018,8,21,18,30,112.0,22.0,1.2,13.5,29.0,17.35,2.67
2018,8,21,18,45,56.0,11.0,1.15,13.1,14.5,10.48,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.0,10.6,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.9,11.1,1.0,0.0,0.0
2018,8,22,5,45,0.0,7.0,0.8,11.6,7.0,6.67,0.0
2018,8,22,6,0,0.0,13.0,0.7,12.1,13.0,12.04,4.17
2018,8,22,6,15,4.5,24.0,0.65,12.65,25.0,22.55,13.23
2018,8,22,6,30,9.0,35.0,0.6,13.2,37.0,33.98,23.04
2018,8,22,6,45,4.5,45.0,0.55,13.75,46.0,42.66,30.83
2018,8,22,7,0,0.0,55.0,0.5,14.3,55.0,51.13,38.23
2018,8,22,7,15,0.0,63.5,0.45,14.8,63.5,59.06,44.82
2018,8,22,7,30,0.0,72.0,0.4,15.3,72.0,67.0,51.25
2018,8,22,7,45,0.0,82.0,0.4,15.85,82.0,76.36,58.73
2018,8,22,8,0,0.0,92.0,0.4,16.4,92.0,85.74,66.1
2018,8,22,8,15,0.5,117.5,0.45,16.95,118.0,110.08,85.56
2018,8,22,8,30,1.0,143.0,0.5,17.5,144.0,134.63,104.79
2018,8,22,8,45,4.0,164.5,0.5,18.05,167.5,157.17,122.12
2018,8,22,9,0,7.0,186.0,0.5,18.6,191.0,180.12,139.5
2018,8,22,9,15,10.0,204.0,0.55,19.1,211.0,200.05,154.39
2018,8,22,9,30,13.0,222.0,0.6,19.6,231.0,220.3,169.38
2018,8,22,9,45,14.5,236.5,0.65,20.15,247.0,236.18,180.81
2018,8,22,10,0,16.0,251.0,0.7,20.7,263.0,252.19,192.26
2018,8,22,10,15,33.5,288.5,0.8,21.1,315.5,313.63,238.25
2018,8,22,10,30,51.0,326.0,0.9,21.5,368.0,369.3,278.85
2018,8,22,10,45,223.0,321.0,0.95,21.85,513.0,548.62,411.61
2018,8,22,11,0,395.0,316.0,1.0,22.2,658.0,725.78,534.62
2018,8,22,11,15,610.0,241.0,1.1,22.45,779.5,870.23,633.71
2018,8,22,11,30,825.0,166.0,1.2,22.7,901.0,1008.59,720.88
2018,8,22,11,45,865.0,149.0,1.25,22.9,924.5,1029.12,731.8
2018,8,22,12,0,905.0,132.0,1.3,23.1,948.0,1056.35,748.49
2018,8,22,12,15,903.5,133.0,1.35,23.15,946.5,1056.59,749.0
2018,8,22,12,30,902.0,134.0,1.4,23.2,945.0,1053.1,747.69
2018,8,22,12,45,898.0,134.0,1.5,23.2,935.0,1042.39,743.01
2018,8,22,13,0,894.0,134.0,1.6,23.2,925.0,1028.09,736.16
2018,8,22,13,15,890.5,133.0,1.6,23.1,908.0,1009.73,725.57
2018,8,22,13,30,887.0,132.0,1.6,23.0,891.0,987.94,712.89
2018,8,22,13,45,882.0,130.0,1.65,22.85,867.0,960.4,697.4
2018,8,22,14,0,877.0,128.0,1.7,22.7,843.0,929.73,679.81
2018,8,22,14,15,868.5,126.0,1.7,22.5,811.0,893.05,657.65
2018,8,22,14,30,860.0,124.0,1.7,22.3,779.0,859.15,637.2
2018,8,22,14,45,849.0,121.0,1.65,22.05,741.0,813.9,608.47
2018,8,22,15,0,838.0,118.0,1.6,21.8,703.0,766.72,578.19
2018,8,22,15,15,822.5,115.0,1.6,21.8,659.5,714.65,543.95
2018,8,22,15,30,807.0,112.0,1.6,21.8,616.0,661.55,506.54
2018,8,22,15,45,786.5,109.0,1.55,21.1,568.5,604.66,466.21
2018,8,22,16,0,766.0,106.0,1.5,20.4,521.0,547.83,424.55
2018,8,22,16,15,739.5,101.0,1.45,19.85,470.0,486.32,377.67
2018,8,22,16,30,713.0,96.0,1.4,19.3,419.0,425.99,330.02
2018,8,22,16,45,676.5,90.5,1.35,18.7,366.5,362.95,278.73
2018,8,22,17,0,640.0,85.0,1.3,18.1,314.0,303.14,228.41
2018,8,22,17,15,588.5,77.5,1.25,17.35,261.5,240.81,175.49
2018,8,22,17,30,537.0,70.0,1.2,16.6,209.0,184.21,127.05
2018,8,22,17,45,462.5,60.0,1.15,15.85,160.0,127.78,81.1
2018,8,22,18,0,388.0,50.0,1.1,15.1,111.0,80.58,46.16
2018,8,22,18,15,277.5,36.0,1.1,14.55,71.5,38.02,20.41
2018,8,22,18,30,167.0,22.0,1.1,14.0,32.0,17.46,0.21
2018,8,22,18,45,83.5,11.0,1.05,13.4,16.0,10.48,0.0
2018,8,22,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,23,5,15,7.0,1.5,1.1,9.7,1.5,0.0,0.0
2018,8,23,5,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,8,23,5,45,27.0,13.5,1.1,11.15,15.0,12.87,0.0
2018,8,23,6,0,40.0,24.0,1.1,11.9,27.0,21.19,11.38
2018,8,23,6,15,93.5,44.0,1.1,12.45,59.0,45.32,29.19
2018,8,23,6,30,147.0,64.0,1.1,13.0,91.0,77.93,54.08
2018,8,23,6,45,122.5,84.0,1.1,13.6,111.5,101.99,76.08
2018,8,23,7,0,98.0,104.0,1.1,14.2,132.0,123.35,95.72
2018,8,23,7,15,73.0,125.0,1.05,14.65,148.5,140.61,111.26
2018,8,23,7,30,48.0,146.0,1.0,15.1,165.0,156.32,124.63
2018,8,23,7,45,54.0,168.5,0.95,15.55,192.5,183.97,146.76
2018,8,23,8,0,60.0,191.0,0.9,16.0,220.0,212.41,169.02
2018,8,23,8,15,108.0,219.5,0.9,16.45,278.0,274.91,218.0
2018,8,23,8,30,156.0,248.0,0.9,16.9,336.0,338.71,266.81
2018,8,23,8,45,182.0,270.0,0.85,17.35,381.0,386.6,302.06
2018,8,23,9,0,208.0,292.0,0.8,17.8,426.0,436.73,338.2
2018,8,23,9,15,361.5,268.0,0.85,18.2,519.5,543.78,418.26
2018,8,23,9,30,515.0,244.0,0.9,18.6,613.0,664.6,504.81
2018,8,23,9,45,621.5,220.0,0.9,19.0,687.5,752.89,564.89
2018,8,23,10,0,728.0,196.0,0.9,19.4,762.0,843.85,624.7
2018,8,23,10,15,737.0,199.5,0.95,19.7,791.0,880.39,646.49
2018,8,23,10,30,746.0,203.0,1.0,20.0,820.0,914.67,667.4
2018,8,23,10,45,752.0,205.5,1.0,20.3,841.5,942.64,683.32
2018,8,23,11,0,758.0,208.0,1.0,20.6,863.0,967.83,697.47
2018,8,23,11,15,761.0,210.0,1.05,20.85,876.5,986.63,708.68
2018,8,23,11,30,764.0,212.0,1.1,21.1,890.0,1002.28,718.07
2018,8,23,11,45,764.5,213.0,1.1,21.3,896.0,1011.14,722.55
2018,8,23,12,0,765.0,214.0,1.1,21.5,902.0,1016.67,725.16
2018,8,23,12,15,761.0,216.0,1.15,21.55,899.5,1015.34,725.03
2018,8,23,12,30,757.0,218.0,1.2,21.6,897.0,1010.65,723.01
2018,8,23,12,45,749.5,220.0,1.25,21.6,886.5,999.18,717.0
2018,8,23,13,0,742.0,222.0,1.3,21.6,876.0,984.56,709.14
2018,8,23,13,15,736.5,220.5,1.3,21.5,859.0,965.23,697.82
2018,8,23,13,30,731.0,219.0,1.3,21.4,842.0,942.99,684.73
2018,8,23,13,45,723.0,217.0,1.35,21.25,818.5,915.12,668.89
2018,8,23,14,0,715.0,215.0,1.4,21.1,795.0,884.76,651.33
2018,8,23,14,15,704.0,211.0,1.4,20.85,764.0,847.44,628.58
2018,8,23,14,30,693.0,207.0,1.4,20.6,733.0,808.21,603.74
2018,8,23,14,45,678.5,202.5,1.4,20.35,696.0,764.02,575.02
2018,8,23,15,0,664.0,198.0,1.4,20.1,659.0,718.67,544.92
2018,8,23,15,15,646.0,191.0,1.4,20.1,616.5,667.45,509.55
2018,8,23,15,30,628.0,184.0,1.4,20.1,574.0,615.96,473.16
2018,8,23,15,45,604.0,176.0,1.4,19.3,527.0,559.81,433.75
2018,8,23,16,0,580.0,168.0,1.4,18.5,480.0,501.87,391.7
2018,8,23,16,15,548.0,159.0,1.4,17.9,430.5,443.1,347.2
2018,8,23,16,30,516.0,150.0,1.4,17.3,381.0,386.77,303.1
2018,8,23,16,45,476.0,138.0,1.4,16.7,330.5,327.13,255.13
2018,8,23,17,0,436.0,126.0,1.4,16.1,280.0,271.51,209.13
2018,8,23,17,15,385.5,111.0,1.4,15.55,230.5,214.51,161.45
2018,8,23,17,30,335.0,96.0,1.4,15.0,181.0,163.4,118.52
2018,8,23,17,45,271.5,77.0,1.4,14.4,135.5,112.81,77.48
2018,8,23,18,0,208.0,58.0,1.4,13.8,90.0,70.17,44.93
2018,8,23,18,15,140.0,38.0,1.35,13.45,56.0,35.52,20.78
2018,8,23,18,30,72.0,18.0,1.3,13.1,22.0,15.09,0.0
2018,8,23,18,45,36.0,9.0,1.25,12.75,11.0,8.58,0.0
2018,8,23,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.1,10.6,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,8,24,5,45,3.0,11.0,1.15,11.2,11.0,10.48,0.0
2018,8,24,6,0,0.0,20.0,1.2,11.5,20.0,18.56,9.05
2018,8,24,6,15,1.0,38.5,1.2,11.9,38.5,35.5,24.17
2018,8,24,6,30,2.0,57.0,1.2,12.3,57.0,52.78,39.36
2018,8,24,6,45,12.5,79.5,1.2,12.75,83.0,75.84,58.84
2018,8,24,7,0,23.0,102.0,1.2,13.2,109.0,101.35,80.17
2018,8,24,7,15,32.0,123.0,1.2,13.7,134.5,126.03,100.58
2018,8,24,7,30,41.0,144.0,1.2,14.2,160.0,151.94,121.71
2018,8,24,7,45,113.5,164.5,1.15,14.7,217.0,209.23,167.71
2018,8,24,8,0,186.0,185.0,1.1,15.2,274.0,272.22,217.81
2018,8,24,8,15,421.0,164.0,1.05,15.75,393.5,400.38,318.6
2018,8,24,8,30,656.0,143.0,1.0,16.3,513.0,547.09,429.4
2018,8,24,8,45,713.5,139.0,0.95,16.85,572.0,615.25,477.62
2018,8,24,9,0,771.0,135.0,0.9,17.4,631.0,686.9,527.29
2018,8,24,9,15,771.0,145.5,0.9,17.85,669.0,734.19,558.31
2018,8,24,9,30,771.0,156.0,0.9,18.3,707.0,779.17,586.61
2018,8,24,9,45,763.0,170.0,0.9,18.8,738.0,818.77,610.3
2018,8,24,10,0,755.0,184.0,0.9,19.3,769.0,855.17,631.57
2018,8,24,10,15,766.0,186.0,0.9,19.7,798.5,892.7,653.58
2018,8,24,10,30,777.0,188.0,0.9,20.1,828.0,927.98,673.85
2018,8,24,10,45,785.5,188.5,0.95,20.5,850.5,951.46,687.4
2018,8,24,11,0,794.0,189.0,1.0,20.9,873.0,977.33,702.61
2018,8,24,11,15,799.5,189.5,1.05,21.15,888.0,997.31,714.5
2018,8,24,11,30,805.0,190.0,1.1,21.4,903.0,1014.09,724.54
2018,8,24,11,45,808.0,190.0,1.15,21.65,910.0,1024.57,730.78
2018,8,24,12,0,811.0,190.0,1.2,21.9,917.0,1031.62,735.09
2018,8,24,12,15,806.0,193.0,1.25,21.95,914.5,1030.18,734.85
2018,8,24,12,30,801.0,196.0,1.3,22.0,912.0,1025.26,732.67
2018,8,24,12,45,792.5,198.5,1.35,22.05,901.0,1012.94,725.98
2018,8,24,13,0,784.0,201.0,1.4,22.1,890.0,1003.92,721.53
2018,8,24,13,15,779.0,199.0,1.45,22.0,872.5,983.88,710.52
2018,8,24,13,30,774.0,197.0,1.5,21.9,855.0,960.76,697.65
2018,8,24,13,45,767.0,194.5,1.5,21.8,830.5,932.32,680.61
2018,8,24,14,0,760.0,192.0,1.5,21.7,806.0,901.19,661.81
2018,8,24,14,15,749.5,188.5,1.55,21.45,774.5,863.48,639.53
2018,8,24,14,30,739.0,185.0,1.6,21.2,743.0,823.68,615.57
2018,8,24,14,45,725.0,180.5,1.6,20.95,705.0,778.22,586.49
2018,8,24,15,0,711.0,176.0,1.6,20.7,667.0,731.44,555.38
2018,8,24,15,15,692.5,170.5,1.6,20.7,624.0,679.38,519.3
2018,8,24,15,30,674.0,165.0,1.6,20.7,581.0,626.96,482.11
2018,8,24,15,45,650.5,158.5,1.55,20.0,534.0,570.41,441.82
2018,8,24,16,0,627.0,152.0,1.5,19.3,487.0,514.61,400.8
2018,8,24,16,15,596.0,144.0,1.5,18.8,437.0,454.61,355.18
2018,8,24,16,30,565.0,136.0,1.5,18.3,387.0,394.3,307.84
2018,8,24,16,45,525.0,126.0,1.5,17.75,336.0,333.91,259.04
2018,8,24,17,0,485.0,116.0,1.5,17.2,285.0,277.46,212.05
2018,8,24,17,15,433.0,103.0,1.45,16.5,235.0,219.12,163.1
2018,8,24,17,30,381.0,90.0,1.4,15.8,185.0,166.79,119.03
2018,8,24,17,45,313.5,72.5,1.4,15.15,138.5,114.29,76.56
2018,8,24,18,0,246.0,55.0,1.4,14.5,92.0,70.26,43.4
2018,8,24,18,15,163.5,36.0,1.35,13.95,56.5,33.17,18.46
2018,8,24,18,30,81.0,17.0,1.3,13.4,21.0,13.41,0.0
2018,8,24,18,45,40.5,8.5,1.2,12.85,10.5,8.1,0.0
2018,8,24,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,1.05,8.95,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,1.0,9.5,2.0,0.0,0.0
2018,8,25,5,45,102.5,16.0,0.95,10.05,24.0,15.25,0.0
2018,8,25,6,0,195.0,30.0,0.9,10.6,46.0,23.89,12.97
2018,8,25,6,15,295.0,44.5,0.85,11.15,88.5,58.48,33.33
2018,8,25,6,30,395.0,59.0,0.8,11.7,131.0,105.52,66.51
2018,8,25,6,45,312.0,80.0,0.8,12.25,148.5,136.47,97.38
2018,8,25,7,0,229.0,101.0,0.8,12.8,166.0,155.26,118.29
2018,8,25,7,15,200.5,125.5,0.8,13.45,191.0,185.46,145.6
2018,8,25,7,30,172.0,150.0,0.8,14.1,216.0,209.41,166.52
2018,8,25,7,45,172.0,174.0,0.8,14.7,248.0,243.96,194.63
2018,8,25,8,0,172.0,198.0,0.8,15.3,280.0,278.44,221.76
2018,8,25,8,15,395.0,174.5,0.75,16.0,389.0,397.09,314.3
2018,8,25,8,30,618.0,151.0,0.7,16.7,498.0,532.92,415.9
2018,8,25,8,45,619.0,164.0,0.7,17.35,536.5,579.9,448.03
2018,8,25,9,0,620.0,177.0,0.7,18.0,575.0,625.38,478.87
2018,8,25,9,15,636.0,187.5,0.7,18.6,618.5,677.81,513.82
2018,8,25,9,30,652.0,198.0,0.7,19.2,662.0,729.69,547.27
2018,8,25,9,45,701.0,191.5,0.7,19.8,713.5,790.63,586.66
2018,8,25,10,0,750.0,185.0,0.7,20.4,765.0,852.5,624.34
2018,8,25,10,15,762.5,186.5,0.75,20.9,795.0,890.67,646.78
2018,8,25,10,30,775.0,188.0,0.8,21.4,825.0,926.68,667.97
2018,8,25,10,45,785.5,187.5,0.85,21.9,848.0,950.92,681.63
2018,8,25,11,0,796.0,187.0,0.9,22.4,871.0,977.67,697.0
2018,8,25,11,15,802.5,186.5,0.95,22.7,885.5,997.6,708.62
2018,8,25,11,30,809.0,186.0,1.0,23.0,900.0,1014.34,718.43
2018,8,25,11,45,814.0,185.0,1.05,23.3,908.0,1025.77,725.09
2018,8,25,12,0,819.0,184.0,1.1,23.6,916.0,1033.78,729.82
2018,8,25,12,15,827.5,179.0,1.15,23.75,917.5,1037.7,732.62
2018,8,25,12,30,836.0,174.0,1.2,23.9,919.0,1038.01,733.38
2018,8,25,12,45,846.0,166.0,1.25,24.05,913.5,1033.01,731.03
2018,8,25,13,0,856.0,158.0,1.3,24.2,908.0,1024.19,726.47
2018,8,25,13,15,852.5,156.0,1.3,24.05,890.5,1004.72,715.43
2018,8,25,13,30,849.0,154.0,1.3,23.9,873.0,981.9,702.45
2018,8,25,13,45,825.0,160.0,1.35,23.75,842.0,945.17,681.45
2018,8,25,14,0,801.0,166.0,1.4,23.6,811.0,906.3,658.94
2018,8,25,14,15,796.5,160.0,1.4,23.1,780.0,870.38,638.25
2018,8,25,14,30,792.0,154.0,1.4,22.6,749.0,831.86,615.53
2018,8,25,14,45,795.5,145.0,1.45,22.1,717.0,794.19,593.63
2018,8,25,15,0,799.0,136.0,1.5,21.6,685.0,753.62,569.28
2018,8,25,15,15,766.0,136.0,1.5,21.6,635.5,695.24,529.28
2018,8,25,15,30,733.0,136.0,1.5,21.6,586.0,635.7,487.09
2018,8,25,15,45,728.0,127.0,1.45,20.3,544.0,585.13,452.51
2018,8,25,16,0,723.0,118.0,1.4,19.0,502.0,533.3,415.4
2018,8,25,16,15,696.5,111.5,1.4,18.4,451.0,472.12,368.8
2018,8,25,16,30,670.0,105.0,1.4,17.8,400.0,412.48,321.64
2018,8,25,16,45,633.5,97.5,1.35,17.15,348.0,349.81,270.38
2018,8,25,17,0,597.0,90.0,1.3,16.5,296.0,290.49,220.26
2018,8,25,17,15,544.0,81.0,1.3,15.95,244.5,228.97,167.78
2018,8,25,17,30,491.0,72.0,1.3,15.4,193.0,173.47,120.21
2018,8,25,17,45,414.5,60.0,1.25,14.8,145.0,118.05,75.25
2018,8,25,18,0,338.0,48.0,1.2,14.2,97.0,70.89,40.46
2018,8,25,18,15,228.0,33.0,1.15,13.6,60.0,31.36,16.18
2018,8,25,18,30,118.0,18.0,1.1,13.0,23.0,14.32,0.0
2018,8,25,18,45,59.0,9.0,1.05,12.45,11.5,8.58,0.0
2018,8,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,0.85,9.0,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,0.9,9.6,2.0,0.0,0.0
2018,8,26,5,45,151.0,15.5,0.9,10.15,26.5,14.77,0.0
2018,8,26,6,0,286.0,29.0,0.9,10.7,51.0,24.41,12.92
2018,8,26,6,15,396.5,38.5,0.9,11.25,95.0,60.62,31.57
2018,8,26,6,30,507.0,48.0,0.9,11.8,139.0,110.8,65.94
2018,8,26,6,45,301.5,64.0,0.9,12.3,123.0,119.64,83.73
2018,8,26,7,0,96.0,80.0,0.9,12.8,107.0,100.7,77.2
2018,8,26,7,15,56.0,100.0,0.9,13.4,116.5,111.95,88.35
2018,8,26,7,30,16.0,120.0,0.9,14.0,126.0,118.12,94.09
2018,8,26,7,45,72.0,127.0,0.9,14.6,160.0,152.02,121.45
2018,8,26,8,0,128.0,134.0,0.9,15.2,194.0,194.21,155.67
2018,8,26,8,15,174.5,140.5,0.85,15.85,232.5,237.79,190.57
2018,8,26,8,30,221.0,147.0,0.8,16.5,271.0,282.35,225.66
2018,8,26,8,45,230.5,167.5,0.8,17.15,306.0,321.53,255.29
2018,8,26,9,0,240.0,188.0,0.8,17.8,341.0,361.2,284.56
2018,8,26,9,15,259.0,216.0,0.8,18.4,391.0,415.97,324.45
2018,8,26,9,30,278.0,244.0,0.8,19.0,441.0,471.81,363.91
2018,8,26,9,45,421.5,239.5,0.8,19.6,555.5,606.81,461.16
2018,8,26,10,0,565.0,235.0,0.8,20.2,670.0,741.93,553.22
2018,8,26,10,15,758.5,164.0,0.8,20.7,771.5,860.04,630.03
2018,8,26,10,30,952.0,93.0,0.8,21.2,873.0,978.65,701.71
2018,8,26,10,45,958.0,93.0,0.85,21.65,896.0,1007.88,717.09
2018,8,26,11,0,964.0,93.0,0.9,22.1,919.0,1033.66,731.64
2018,8,26,11,15,967.5,93.5,0.95,22.4,934.0,1053.91,743.29
2018,8,26,11,30,971.0,94.0,1.0,22.7,949.0,1070.36,752.77
2018,8,26,11,45,972.5,94.5,1.05,23.0,956.0,1080.91,758.82
2018,8,26,12,0,974.0,95.0,1.1,23.3,963.0,1087.47,762.65
2018,8,26,12,15,970.5,97.0,1.15,23.35,960.5,1086.57,762.88
2018,8,26,12,30,967.0,99.0,1.2,23.4,958.0,1081.66,760.89
2018,8,26,12,45,960.5,100.5,1.25,23.5,946.5,1069.26,754.35
2018,8,26,13,0,954.0,102.0,1.3,23.6,935.0,1053.05,745.61
2018,8,26,13,15,950.0,102.0,1.35,23.45,917.5,1033.97,735.88
2018,8,26,13,30,946.0,102.0,1.4,23.3,900.0,1011.24,723.87
2018,8,26,13,45,940.0,101.0,1.45,23.2,874.5,982.07,707.62
2018,8,26,14,0,934.0,100.0,1.5,23.1,849.0,949.6,689.19
2018,8,26,14,15,926.0,98.5,1.5,22.8,816.5,911.77,666.94
2018,8,26,14,30,918.0,97.0,1.5,22.5,784.0,871.14,642.66
2018,8,26,14,45,906.5,96.0,1.55,22.25,745.5,825.7,615.3
2018,8,26,15,0,895.0,95.0,1.6,22.0,707.0,778.18,586.02
2018,8,26,15,15,881.0,92.5,1.6,22.0,662.5,725.53,551.6
2018,8,26,15,30,867.0,90.0,1.6,22.0,618.0,671.57,514.42
2018,8,26,15,45,847.5,87.0,1.6,21.1,569.0,614.76,474.7
2018,8,26,16,0,828.0,84.0,1.6,20.2,520.0,555.29,431.45
2018,8,26,16,15,801.5,81.0,1.55,19.55,468.0,492.48,383.27
2018,8,26,16,30,775.0,78.0,1.5,18.9,416.0,430.97,334.2
2018,8,26,16,45,738.0,73.5,1.5,18.25,362.0,365.48,280.43
2018,8,26,17,0,701.0,69.0,1.5,17.6,308.0,302.5,226.86
2018,8,26,17,15,648.0,63.5,1.45,16.8,254.5,238.39,171.63
2018,8,26,17,30,595.0,58.0,1.4,16.0,201.0,180.12,121.19
2018,8,26,17,45,513.0,49.5,1.4,15.15,151.0,121.01,73.23
2018,8,26,18,0,431.0,41.0,1.4,14.3,101.0,72.03,37.97
2018,8,26,18,15,296.5,29.5,1.35,13.75,62.5,29.67,14.12
2018,8,26,18,30,162.0,18.0,1.3,13.2,24.0,17.16,0.0
2018,8,26,18,45,81.0,9.0,1.25,12.6,12.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,5,45,4.0,3.0,1.1,11.85,3.5,2.86,0.0
2018,8,27,6,0,8.0,6.0,1.1,12.1,7.0,5.69,0.0
2018,8,27,6,15,13.5,11.5,1.1,12.5,13.5,11.79,3.75
2018,8,27,6,30,19.0,17.0,1.1,12.9,20.0,18.65,9.46
2018,8,27,6,45,9.5,23.0,1.1,13.3,24.5,23.43,14.14
2018,8,27,7,0,0.0,29.0,1.1,13.7,29.0,26.9,17.56
2018,8,27,7,15,0.0,39.5,1.05,14.25,39.5,36.68,25.87
2018,8,27,7,30,0.0,50.0,1.0,14.8,50.0,46.46,34.06
2018,8,27,7,45,0.0,60.5,1.0,15.3,60.5,56.26,42.11
2018,8,27,8,0,0.0,71.0,1.0,15.8,71.0,66.07,50.06
2018,8,27,8,15,0.0,84.0,1.0,16.3,84.0,78.24,59.83
2018,8,27,8,30,0.0,97.0,1.0,16.8,97.0,90.47,69.52
2018,8,27,8,45,0.0,109.5,0.95,17.3,109.5,102.3,78.75
2018,8,27,9,0,0.0,122.0,0.9,17.8,122.0,114.18,87.9
2018,8,27,9,15,1.0,138.0,0.9,18.2,138.5,130.18,100.33
2018,8,27,9,30,2.0,154.0,0.9,18.6,155.0,146.34,112.73
2018,8,27,9,45,3.5,163.0,0.95,19.0,165.5,156.33,120.2
2018,8,27,10,0,5.0,172.0,1.0,19.4,176.0,166.44,127.76
2018,8,27,10,15,5.5,174.5,1.0,19.7,179.0,169.51,129.79
2018,8,27,10,30,6.0,177.0,1.0,20.0,182.0,172.59,131.87
2018,8,27,10,45,7.5,190.5,1.05,20.35,197.0,187.25,142.94
2018,8,27,11,0,9.0,204.0,1.1,20.7,212.0,201.98,153.98
2018,8,27,11,15,10.5,219.5,1.15,20.85,229.0,218.72,166.6
2018,8,27,11,30,12.0,235.0,1.2,21.0,246.0,235.51,179.2
2018,8,27,11,45,10.0,213.0,1.2,21.2,222.0,212.21,161.18
2018,8,27,12,0,8.0,191.0,1.2,21.4,198.0,188.93,143.26
2018,8,27,12,15,10.0,210.0,1.25,21.5,219.0,209.37,159.01
2018,8,27,12,30,12.0,229.0,1.3,21.6,240.0,229.82,174.56
2018,8,27,12,45,17.0,262.5,1.3,21.7,277.5,267.48,203.03
2018,8,27,13,0,22.0,296.0,1.3,21.8,315.0,315.41,238.74
2018,8,27,13,15,27.5,306.5,1.35,21.75,330.0,330.96,250.49
2018,8,27,13,30,33.0,317.0,1.4,21.7,345.0,346.17,262.18
2018,8,27,13,45,103.5,312.5,1.4,21.6,396.0,416.05,316.39
2018,8,27,14,0,174.0,308.0,1.4,21.5,447.0,470.93,358.5
2018,8,27,14,15,491.0,220.5,1.4,21.3,591.0,667.48,506.85
2018,8,27,14,30,808.0,133.0,1.4,21.1,735.0,822.14,615.15
2018,8,27,14,45,795.5,129.5,1.4,20.9,697.0,776.7,584.3
2018,8,27,15,0,783.0,126.0,1.4,20.7,659.0,729.62,554.14
2018,8,27,15,15,766.0,122.5,1.4,20.7,616.0,677.99,519.01
2018,8,27,15,30,749.0,119.0,1.4,20.7,573.0,626.66,482.47
2018,8,27,15,45,729.5,113.5,1.35,20.05,526.0,570.06,441.91
2018,8,27,16,0,710.0,108.0,1.3,19.4,479.0,513.66,400.11
2018,8,27,16,15,687.0,101.0,1.3,18.9,430.0,454.46,354.72
2018,8,27,16,30,664.0,94.0,1.3,18.4,381.0,396.45,308.51
2018,8,27,16,45,630.5,86.5,1.25,17.95,330.5,335.4,258.13
2018,8,27,17,0,597.0,79.0,1.2,17.5,280.0,277.37,208.71
2018,8,27,17,15,547.5,70.5,1.2,16.9,230.0,217.48,157.43
2018,8,27,17,30,498.0,62.0,1.2,16.3,180.0,163.18,110.77
2018,8,27,17,45,424.5,52.0,1.15,15.75,134.5,109.98,67.71
2018,8,27,18,0,351.0,42.0,1.1,15.2,89.0,65.94,35.89
2018,8,27,18,15,234.5,29.0,1.05,14.7,54.5,27.66,13.07
2018,8,27,18,30,118.0,16.0,1.0,14.2,20.0,15.25,0.0
2018,8,27,18,45,59.0,8.0,1.0,13.75,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,1.25,12.05,9.0,6.2,0.0
2018,8,28,6,0,68.0,12.0,1.3,12.3,17.0,9.28,0.92
2018,8,28,6,15,83.5,18.0,1.3,12.6,29.0,21.57,9.49
2018,8,28,6,30,99.0,24.0,1.3,12.9,41.0,35.66,20.37
2018,8,28,6,45,69.5,29.5,1.3,13.2,43.5,41.86,27.42
2018,8,28,7,0,40.0,35.0,1.3,13.5,46.0,43.85,30.78
2018,8,28,7,15,20.0,43.5,1.3,13.95,49.0,47.25,34.47
2018,8,28,7,30,0.0,52.0,1.3,14.4,52.0,48.33,35.68
2018,8,28,7,45,0.0,67.0,1.25,14.8,67.0,62.33,47.32
2018,8,28,8,0,0.0,82.0,1.2,15.2,82.0,76.35,58.77
2018,8,28,8,15,1.0,113.0,1.2,15.7,113.5,106.18,83.08
2018,8,28,8,30,2.0,144.0,1.2,16.2,145.0,136.37,107.18
2018,8,28,8,45,12.0,186.0,1.15,16.7,193.5,183.37,144.43
2018,8,28,9,0,22.0,228.0,1.1,17.2,242.0,231.76,181.85
2018,8,28,9,15,45.0,257.0,1.1,17.55,288.0,285.13,222.85
2018,8,28,9,30,68.0,286.0,1.1,17.9,334.0,334.89,260.27
2018,8,28,9,45,90.0,315.5,1.1,18.3,382.5,386.25,298.08
2018,8,28,10,0,112.0,345.0,1.1,18.7,431.0,448.81,343.2
2018,8,28,10,15,115.5,359.0,1.1,19.0,450.5,471.03,357.99
2018,8,28,10,30,119.0,373.0,1.1,19.3,470.0,493.04,372.83
2018,8,28,10,45,140.0,383.5,1.1,19.6,500.5,527.61,397.07
2018,8,28,11,0,161.0,394.0,1.1,19.9,531.0,562.54,421.16
2018,8,28,11,15,242.5,352.5,1.1,20.05,563.0,613.81,459.07
2018,8,28,11,30,324.0,311.0,1.1,20.2,595.0,654.53,489.24
2018,8,28,11,45,430.0,284.5,1.1,20.35,664.0,748.6,555.02
2018,8,28,12,0,536.0,258.0,1.1,20.5,733.0,833.15,612.26
2018,8,28,12,15,713.0,188.5,1.15,20.55,819.0,938.56,682.26
2018,8,28,12,30,890.0,119.0,1.2,20.6,905.0,1025.3,736.53
2018,8,28,12,45,917.5,105.0,1.2,20.7,907.5,1030.76,738.71
2018,8,28,13,0,945.0,91.0,1.2,20.8,910.0,1031.71,739.33
2018,8,28,13,15,943.0,89.5,1.2,20.75,893.0,1012.91,728.22
2018,8,28,13,30,941.0,88.0,1.2,20.7,876.0,990.42,715.11
2018,8,28,13,45,937.0,86.5,1.25,20.65,851.5,962.48,699.42
2018,8,28,14,0,933.0,85.0,1.3,20.6,827.0,931.18,681.47
2018,8,28,14,15,926.5,84.0,1.3,20.45,796.0,895.03,659.74
2018,8,28,14,30,920.0,83.0,1.3,20.3,765.0,856.0,635.94
2018,8,28,14,45,911.5,80.5,1.25,20.15,727.0,811.1,607.32
2018,8,28,15,0,903.0,78.0,1.2,20.0,689.0,763.89,576.87
2018,8,28,15,15,889.5,76.5,1.2,20.0,645.5,712.19,543.13
2018,8,28,15,30,876.0,75.0,1.2,20.0,602.0,659.13,506.98
2018,8,28,15,45,860.0,71.5,1.2,19.5,554.0,601.37,465.81
2018,8,28,16,0,844.0,68.0,1.2,19.0,506.0,543.1,422.66
2018,8,28,16,15,822.0,65.5,1.15,18.6,455.5,482.69,375.67
2018,8,28,16,30,800.0,63.0,1.1,18.2,405.0,423.57,327.83
2018,8,28,16,45,767.0,59.0,1.1,17.8,352.0,358.83,274.14
2018,8,28,17,0,734.0,55.0,1.1,17.4,299.0,296.81,220.79
2018,8,28,17,15,685.0,50.5,1.05,16.8,246.5,233.15,165.42
2018,8,28,17,30,636.0,46.0,1.0,16.2,194.0,174.83,114.53
2018,8,28,17,45,555.5,40.0,1.0,15.6,145.0,116.36,67.18
2018,8,28,18,0,475.0,34.0,1.0,15.0,96.0,66.6,32.04
2018,8,28,18,15,318.5,24.5,1.0,14.45,58.0,23.64,9.32
2018,8,28,18,30,162.0,15.0,1.0,13.9,20.0,14.3,0.0
2018,8,28,18,45,81.0,7.5,1.0,13.35,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.05,10.75,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,8,29,5,45,146.0,15.0,0.95,11.9,24.0,14.3,0.0
2018,8,29,6,0,274.0,27.0,0.9,12.5,46.0,22.86,9.81
2018,8,29,6,15,386.0,36.0,0.9,13.0,88.5,58.03,29.33
2018,8,29,6,30,498.0,45.0,0.9,13.5,131.0,107.36,62.88
2018,8,29,6,45,430.0,64.5,0.9,14.0,157.0,146.68,100.29
2018,8,29,7,0,362.0,84.0,0.9,14.5,183.0,175.5,129.86
2018,8,29,7,15,515.0,81.5,0.85,14.9,255.0,247.31,187.81
2018,8,29,7,30,668.0,79.0,0.8,15.3,327.0,334.85,258.64
2018,8,29,7,45,729.5,77.5,0.75,15.75,385.5,401.09,312.88
2018,8,29,8,0,791.0,76.0,0.7,16.2,444.0,472.54,369.34
2018,8,29,8,15,723.0,103.5,0.75,16.7,468.5,509.11,397.96
2018,8,29,8,30,655.0,131.0,0.8,17.2,493.0,536.83,418.59
2018,8,29,8,45,488.0,189.5,0.8,17.7,472.0,519.32,403.25
2018,8,29,9,0,321.0,248.0,0.8,18.2,451.0,480.23,371.29
2018,8,29,9,15,329.0,270.5,0.8,18.6,490.5,525.21,403.28
2018,8,29,9,30,337.0,293.0,0.8,19.0,530.0,570.02,433.6
2018,8,29,9,45,446.5,269.0,0.85,19.45,599.5,659.08,497.06
2018,8,29,10,0,556.0,245.0,0.9,19.9,669.0,746.16,557.14
2018,8,29,10,15,728.0,177.5,0.95,20.2,755.0,852.52,628.92
2018,8,29,10,30,900.0,110.0,1.0,20.5,841.0,949.96,689.66
2018,8,29,10,45,928.0,100.5,1.05,20.75,871.5,988.45,712.1
2018,8,29,11,0,956.0,91.0,1.1,21.0,902.0,1024.45,733.66
2018,8,29,11,15,960.0,91.0,1.15,21.15,917.0,1044.35,745.5
2018,8,29,11,30,964.0,91.0,1.2,21.3,932.0,1060.47,755.3
2018,8,29,11,45,966.0,91.0,1.25,21.4,939.0,1070.71,761.78
2018,8,29,12,0,968.0,91.0,1.3,21.5,946.0,1076.99,766.01
2018,8,29,12,15,965.0,93.0,1.3,21.55,943.5,1076.37,765.39
2018,8,29,12,30,962.0,95.0,1.3,21.6,941.0,1071.75,762.54
2018,8,29,12,45,957.0,96.0,1.3,21.65,930.0,1060.11,755.54
2018,8,29,13,0,952.0,97.0,1.3,21.7,919.0,1044.63,746.36
2018,8,29,13,15,948.5,96.0,1.3,21.7,901.0,1024.72,734.7
2018,8,29,13,30,945.0,95.0,1.3,21.7,883.0,1001.14,720.83
2018,8,29,13,45,941.0,93.5,1.3,21.7,858.5,973.02,704.13
2018,8,29,14,0,937.0,92.0,1.3,21.7,834.0,941.5,685.26
2018,8,29,14,15,930.0,90.5,1.3,21.55,802.0,904.16,662.94
2018,8,29,14,30,923.0,89.0,1.3,21.4,770.0,863.95,638.57
2018,8,29,14,45,913.5,87.0,1.3,21.3,731.5,818.58,610.36
2018,8,29,15,0,904.0,85.0,1.3,21.2,693.0,770.98,580.28
2018,8,29,15,15,874.5,86.5,1.3,21.2,643.0,711.09,540.99
2018,8,29,15,30,845.0,88.0,1.3,21.2,593.0,651.32,499.57
2018,8,29,15,45,805.5,90.0,1.3,20.8,539.5,588.7,454.53
2018,8,29,16,0,766.0,92.0,1.3,20.4,486.0,525.42,407.53
2018,8,29,16,15,651.5,103.0,1.3,20.05,413.5,436.6,339.67
2018,8,29,16,30,537.0,114.0,1.3,19.7,341.0,358.37,278.42
2018,8,29,16,45,429.5,112.5,1.25,19.35,278.5,279.78,215.86
2018,8,29,17,0,322.0,111.0,1.2,19.0,216.0,215.97,164.58
2018,8,29,17,15,341.0,90.0,1.15,18.35,183.5,178.7,131.52
2018,8,29,17,30,360.0,69.0,1.1,17.7,151.0,139.0,95.61
2018,8,29,17,45,293.5,55.0,1.05,17.1,110.5,92.07,58.16
2018,8,29,18,0,227.0,41.0,1.0,16.5,70.0,53.48,30.11
2018,8,29,18,15,150.5,26.5,1.0,16.0,42.0,22.57,10.47
2018,8,29,18,30,74.0,12.0,1.0,15.5,14.0,11.44,0.0
2018,8,29,18,45,37.0,6.0,1.0,14.95,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,12.45,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,30,5,45,8.0,4.0,0.65,13.15,4.5,3.81,0.0
2018,8,30,6,0,11.0,7.0,0.6,13.5,8.0,6.6,0.0
2018,8,30,6,15,11.5,12.5,0.65,13.9,14.0,12.47,4.29
2018,8,30,6,30,12.0,18.0,0.7,14.3,20.0,18.44,9.49
2018,8,30,6,45,6.0,24.0,0.7,14.75,25.0,23.71,14.42
2018,8,30,7,0,0.0,30.0,0.7,15.2,30.0,27.83,18.24
2018,8,30,7,15,0.0,49.0,0.65,15.5,49.0,45.53,33.29
2018,8,30,7,30,0.0,68.0,0.6,15.8,68.0,63.26,48.1
2018,8,30,7,45,3.0,100.0,0.55,16.1,101.5,94.68,73.99
2018,8,30,8,0,6.0,132.0,0.5,16.4,135.0,126.75,99.83
2018,8,30,8,15,19.0,143.0,0.5,16.85,153.5,144.68,113.86
2018,8,30,8,30,32.0,154.0,0.5,17.3,172.0,167.45,131.73
2018,8,30,8,45,45.0,161.0,0.5,17.7,188.5,184.6,145.01
2018,8,30,9,0,58.0,168.0,0.5,18.1,205.0,202.95,159.17
2018,8,30,9,15,38.0,194.5,0.55,18.65,219.5,217.34,169.05
2018,8,30,9,30,18.0,221.0,0.6,19.2,234.0,223.87,172.68
2018,8,30,9,45,17.5,232.5,0.6,19.75,245.5,235.41,180.73
2018,8,30,10,0,17.0,244.0,0.6,20.3,257.0,246.9,188.64
2018,8,30,10,15,42.5,274.5,0.65,20.65,308.5,309.03,235.54
2018,8,30,10,30,68.0,305.0,0.7,21.0,360.0,365.32,276.87
2018,8,30,10,45,340.0,267.5,0.75,21.35,554.0,617.95,463.36
2018,8,30,11,0,612.0,230.0,0.8,21.7,748.0,853.09,622.65
2018,8,30,11,15,753.5,177.5,0.9,21.9,825.5,941.87,677.27
2018,8,30,11,30,895.0,125.0,1.0,22.1,903.0,1028.19,730.78
2018,8,30,11,45,884.5,131.0,1.05,22.3,904.5,1031.53,731.76
2018,8,30,12,0,874.0,137.0,1.1,22.5,906.0,1031.04,731.69
2018,8,30,12,15,883.5,132.5,1.15,22.5,908.5,1036.07,735.75
2018,8,30,12,30,893.0,128.0,1.2,22.5,911.0,1037.36,737.55
2018,8,30,12,45,888.5,128.5,1.25,22.55,900.5,1026.13,731.6
2018,8,30,13,0,884.0,129.0,1.3,22.6,890.0,1011.31,723.65
2018,8,30,13,15,880.0,128.0,1.35,22.45,872.5,991.94,713.45
2018,8,30,13,30,876.0,127.0,1.4,22.3,855.0,969.17,701.11
2018,8,30,13,45,870.0,125.5,1.4,22.2,830.0,940.77,684.27
2018,8,30,14,0,864.0,124.0,1.4,22.1,805.0,909.34,665.45
2018,8,30,14,15,855.0,121.5,1.45,21.85,772.5,877.33,647.19
2018,8,30,14,30,846.0,119.0,1.5,21.6,740.0,836.35,622.69
2018,8,30,14,45,834.5,116.5,1.55,21.35,702.0,791.13,594.97
2018,8,30,15,0,823.0,114.0,1.6,21.1,664.0,744.06,565.46
2018,8,30,15,15,806.5,111.0,1.6,21.1,620.5,691.39,530.0
2018,8,30,15,30,790.0,108.0,1.6,21.1,577.0,637.87,491.79
2018,8,30,15,45,770.0,103.0,1.6,20.35,529.0,579.62,450.33
2018,8,30,16,0,750.0,98.0,1.6,19.6,481.0,521.51,407.37
2018,8,30,16,15,723.5,93.0,1.65,19.05,430.5,460.72,360.54
2018,8,30,16,30,697.0,88.0,1.7,18.5,380.0,401.15,312.75
2018,8,30,16,45,659.5,81.5,1.7,18.0,328.0,337.71,260.08
2018,8,30,17,0,622.0,75.0,1.7,17.5,276.0,277.75,208.64
2018,8,30,17,15,566.0,67.5,1.75,16.85,225.0,215.83,155.39
2018,8,30,17,30,510.0,60.0,1.8,16.2,174.0,160.31,107.67
2018,8,30,17,45,425.0,50.0,1.8,15.55,127.5,105.26,63.68
2018,8,30,18,0,340.0,40.0,1.8,14.9,81.0,60.87,32.43
2018,8,30,18,15,215.0,26.0,1.75,14.5,47.5,23.01,9.61
2018,8,30,18,30,90.0,12.0,1.7,14.1,14.0,11.44,0.0
2018,8,30,18,45,45.0,6.0,1.7,13.65,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
