Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,5,45,109.5,12.5,1.15,12.25,19.5,11.91,0.0
2018,8,31,6,0,219.0,25.0,1.2,12.7,39.0,21.1,6.8
2018,8,31,6,15,337.0,36.0,1.25,13.1,81.0,55.26,28.48
2018,8,31,6,30,455.0,47.0,1.3,13.5,123.0,104.26,62.11
2018,8,31,6,45,525.0,55.0,1.3,13.9,172.5,156.02,104.26
2018,8,31,7,0,595.0,63.0,1.3,14.3,222.0,216.24,155.98
2018,8,31,7,15,643.0,68.5,1.2,14.85,274.5,275.16,207.68
2018,8,31,7,30,691.0,74.0,1.1,15.4,327.0,339.12,262.39
2018,8,31,7,45,724.5,78.0,1.05,15.95,379.0,400.2,313.42
2018,8,31,8,0,758.0,82.0,1.0,16.5,431.0,463.45,364.09
2018,8,31,8,15,784.0,85.0,1.0,17.2,481.5,523.78,410.58
2018,8,31,8,30,810.0,88.0,1.0,17.9,532.0,585.12,455.95
2018,8,31,8,45,830.5,90.0,0.95,18.6,579.0,642.5,496.21
2018,8,31,9,0,851.0,92.0,0.9,19.3,626.0,696.5,532.2
2018,8,31,9,15,865.5,93.5,0.9,19.85,667.5,747.57,564.19
2018,8,31,9,30,880.0,95.0,0.9,20.4,709.0,797.21,594.54
2018,8,31,9,45,891.5,95.5,0.9,21.0,745.0,841.61,620.69
2018,8,31,10,0,903.0,96.0,0.9,21.6,781.0,883.79,644.98
2018,8,31,10,15,911.0,96.5,0.95,22.05,810.0,920.39,666.6
2018,8,31,10,30,919.0,97.0,1.0,22.5,839.0,954.1,686.28
2018,8,31,10,45,925.5,97.5,1.1,22.95,861.5,983.3,703.96
2018,8,31,11,0,932.0,98.0,1.2,23.4,884.0,1009.16,719.57
2018,8,31,11,15,935.5,98.0,1.25,23.7,898.0,1028.05,730.45
2018,8,31,11,30,939.0,98.0,1.3,24.0,912.0,1043.23,739.2
2018,8,31,11,45,941.0,98.0,1.35,24.3,918.5,1053.12,744.83
2018,8,31,12,0,943.0,98.0,1.4,24.6,925.0,1059.13,748.25
2018,8,31,12,15,945.0,96.5,1.5,24.7,923.5,1059.59,749.86
2018,8,31,12,30,947.0,95.0,1.6,24.8,922.0,1056.11,749.17
2018,8,31,12,45,948.5,92.5,1.65,24.85,913.0,1047.09,744.52
2018,8,31,13,0,950.0,90.0,1.7,24.9,904.0,1034.13,737.56
2018,8,31,13,15,946.5,89.0,1.75,24.8,886.0,1014.06,726.67
2018,8,31,13,30,943.0,88.0,1.8,24.7,868.0,990.33,713.51
2018,8,31,13,45,938.5,86.5,1.85,24.55,843.0,961.59,697.25
2018,8,31,14,0,934.0,85.0,1.9,24.4,818.0,929.5,678.72
2018,8,31,14,15,926.5,84.0,1.95,24.1,786.0,892.18,656.97
2018,8,31,14,30,919.0,83.0,2.0,23.8,754.0,852.05,633.06
2018,8,31,14,45,909.0,81.0,2.05,23.5,715.5,806.27,604.93
2018,8,31,15,0,899.0,79.0,2.1,23.2,677.0,758.33,574.82
2018,8,31,15,15,812.0,100.0,2.1,23.2,612.5,682.43,523.27
2018,8,31,15,30,725.0,121.0,2.1,23.2,548.0,608.97,469.46
2018,8,31,15,45,768.0,98.5,2.15,22.25,517.0,572.48,444.96
2018,8,31,16,0,811.0,76.0,2.2,21.3,486.0,530.55,414.52
2018,8,31,16,15,798.0,69.5,2.15,20.6,437.5,471.52,368.34
2018,8,31,16,30,785.0,63.0,2.1,19.9,389.0,412.38,320.22
2018,8,31,16,45,754.0,59.0,2.1,19.25,337.0,349.24,267.19
2018,8,31,17,0,723.0,55.0,2.1,18.6,285.0,288.64,214.43
2018,8,31,17,15,669.5,50.5,2.1,17.8,232.5,224.64,158.62
2018,8,31,17,30,616.0,46.0,2.1,17.0,180.0,166.58,108.08
2018,8,31,17,45,527.5,39.5,2.05,16.15,132.0,107.33,60.75
2018,8,31,18,0,439.0,33.0,2.0,15.3,84.0,59.85,28.25
2018,8,31,18,15,276.5,22.5,1.9,14.75,49.0,19.28,5.63
2018,8,31,18,30,114.0,12.0,1.8,14.2,14.0,11.44,0.0
2018,8,31,18,45,57.0,6.0,1.75,13.6,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,1,5,45,106.5,11.5,0.8,11.9,18.0,10.96,0.0
2018,9,1,6,0,213.0,23.0,0.8,12.3,36.0,19.25,4.63
2018,9,1,6,15,342.0,34.0,0.75,12.75,79.0,53.84,27.11
2018,9,1,6,30,471.0,45.0,0.7,13.2,122.0,104.59,61.66
2018,9,1,6,45,378.5,64.5,0.65,13.65,141.0,136.09,93.59
2018,9,1,7,0,286.0,84.0,0.6,14.1,160.0,157.14,117.28
2018,9,1,7,15,305.5,104.0,0.55,14.7,201.0,202.36,156.15
2018,9,1,7,30,325.0,124.0,0.5,15.3,242.0,246.05,192.81
2018,9,1,7,45,517.0,108.5,0.45,15.95,330.0,341.51,267.7
2018,9,1,8,0,709.0,93.0,0.4,16.6,418.0,451.26,351.62
2018,9,1,8,15,763.5,90.5,0.45,17.2,476.0,518.77,402.62
2018,9,1,8,30,818.0,88.0,0.5,17.8,534.0,590.35,455.27
2018,9,1,8,45,837.0,90.5,0.5,18.45,581.0,647.7,495.1
2018,9,1,9,0,856.0,93.0,0.5,19.1,628.0,701.44,530.83
2018,9,1,9,15,866.0,97.0,0.55,19.6,669.0,752.03,562.77
2018,9,1,9,30,876.0,101.0,0.6,20.1,710.0,800.81,592.98
2018,9,1,9,45,881.5,105.5,0.65,20.65,745.0,844.34,619.2
2018,9,1,10,0,887.0,110.0,0.7,21.2,780.0,885.24,643.44
2018,9,1,10,15,895.0,111.5,0.8,21.55,809.5,922.39,666.52
2018,9,1,10,30,903.0,113.0,0.9,21.9,839.0,956.69,687.73
2018,9,1,10,45,908.0,114.5,0.95,22.25,861.0,985.11,704.27
2018,9,1,11,0,913.0,116.0,1.0,22.6,883.0,1010.18,718.79
2018,9,1,11,15,916.5,116.0,1.1,22.75,897.0,1028.71,730.87
2018,9,1,11,30,920.0,116.0,1.2,22.9,911.0,1043.6,740.86
2018,9,1,11,45,922.0,116.5,1.25,23.1,918.0,1053.79,747.01
2018,9,1,12,0,924.0,117.0,1.3,23.3,925.0,1060.17,751.01
2018,9,1,12,15,920.0,119.5,1.35,23.4,922.0,1058.79,750.68
2018,9,1,12,30,916.0,122.0,1.4,23.5,919.0,1053.57,748.21
2018,9,1,12,45,908.0,124.5,1.45,23.6,907.0,1040.61,741.09
2018,9,1,13,0,900.0,127.0,1.5,23.7,895.0,1024.05,731.88
2018,9,1,13,15,895.5,126.0,1.55,23.7,877.0,1003.75,720.65
2018,9,1,13,30,891.0,125.0,1.6,23.7,859.0,980.02,707.27
2018,9,1,13,45,884.5,123.5,1.6,23.7,833.5,950.61,689.56
2018,9,1,14,0,878.0,122.0,1.6,23.7,808.0,918.14,669.87
2018,9,1,14,15,868.5,120.0,1.6,23.55,775.0,879.69,646.54
2018,9,1,14,30,859.0,118.0,1.6,23.4,742.0,844.09,624.94
2018,9,1,14,45,846.5,115.5,1.6,23.2,703.0,797.42,595.74
2018,9,1,15,0,834.0,113.0,1.6,23.0,664.0,748.96,564.97
2018,9,1,15,15,817.0,110.0,1.6,23.0,619.5,695.31,529.11
2018,9,1,15,30,800.0,107.0,1.6,23.0,575.0,640.84,490.49
2018,9,1,15,45,778.5,103.0,1.6,22.35,527.0,582.13,448.77
2018,9,1,16,0,757.0,99.0,1.6,21.7,479.0,524.06,405.95
2018,9,1,16,15,728.0,94.0,1.55,21.1,427.5,461.31,357.66
2018,9,1,16,30,699.0,89.0,1.5,20.5,376.0,400.34,308.96
2018,9,1,16,45,657.0,82.5,1.5,19.9,322.5,335.12,255.51
2018,9,1,17,0,615.0,76.0,1.5,19.3,269.0,273.91,203.67
2018,9,1,17,15,554.5,68.5,1.5,18.4,217.5,211.42,150.66
2018,9,1,17,30,494.0,61.0,1.5,17.5,166.0,155.91,103.69
2018,9,1,17,45,402.5,49.5,1.45,16.6,119.5,99.94,59.82
2018,9,1,18,0,311.0,38.0,1.4,15.7,73.0,55.51,29.04
2018,9,1,18,15,187.0,23.5,1.35,15.05,41.5,18.7,3.2
2018,9,1,18,30,63.0,9.0,1.3,14.4,10.0,8.58,0.0
2018,9,1,18,45,31.5,4.5,1.3,13.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,5,45,82.5,11.5,0.8,10.8,16.5,10.96,0.0
2018,9,2,6,0,165.0,23.0,0.7,11.3,33.0,18.5,2.97
2018,9,2,6,15,276.5,36.5,0.7,11.95,73.0,51.26,27.18
2018,9,2,6,30,388.0,50.0,0.7,12.6,113.0,99.07,60.79
2018,9,2,6,45,462.5,60.0,0.65,13.25,162.0,149.54,101.42
2018,9,2,7,0,537.0,70.0,0.6,13.9,211.0,209.12,151.64
2018,9,2,7,15,588.5,77.0,0.6,14.55,263.0,267.28,201.82
2018,9,2,7,30,640.0,84.0,0.6,15.2,315.0,331.0,255.51
2018,9,2,7,45,676.5,89.0,0.6,15.9,367.0,391.34,305.13
2018,9,2,8,0,713.0,94.0,0.6,16.6,419.0,454.71,355.15
2018,9,2,8,15,740.0,98.5,0.65,17.3,469.0,515.02,401.32
2018,9,2,8,30,767.0,103.0,0.7,18.0,519.0,575.96,446.27
2018,9,2,8,45,787.5,106.0,0.7,18.75,565.5,632.39,485.78
2018,9,2,9,0,808.0,109.0,0.7,19.5,612.0,688.66,523.73
2018,9,2,9,15,820.0,113.5,0.75,20.1,653.0,739.74,556.61
2018,9,2,9,30,832.0,118.0,0.8,20.7,694.0,789.32,587.43
2018,9,2,9,45,840.0,121.5,0.8,21.3,729.0,832.75,612.9
2018,9,2,10,0,848.0,125.0,0.8,21.9,764.0,873.87,636.47
2018,9,2,10,15,857.0,126.5,0.85,22.35,793.0,911.18,658.55
2018,9,2,10,30,866.0,128.0,0.9,22.8,822.0,938.66,674.29
2018,9,2,10,45,872.5,129.0,0.95,23.3,844.0,967.03,690.54
2018,9,2,11,0,879.0,130.0,1.0,23.8,866.0,992.24,704.76
2018,9,2,11,15,883.5,130.0,1.05,24.1,880.5,1011.14,715.68
2018,9,2,11,30,888.0,130.0,1.1,24.4,895.0,1026.56,724.61
2018,9,2,11,45,890.5,130.0,1.1,24.65,901.5,1036.39,729.44
2018,9,2,12,0,893.0,130.0,1.1,24.9,908.0,1042.54,732.21
2018,9,2,12,15,890.5,131.5,1.15,25.0,905.5,1041.51,732.18
2018,9,2,12,30,888.0,133.0,1.2,25.1,903.0,1036.76,730.08
2018,9,2,12,45,883.5,133.5,1.25,25.2,892.0,1025.31,724.01
2018,9,2,13,0,879.0,134.0,1.3,25.3,881.0,1010.29,715.88
2018,9,2,13,15,874.5,132.5,1.35,25.2,863.0,989.73,704.92
2018,9,2,13,30,870.0,131.0,1.4,25.1,845.0,965.81,691.87
2018,9,2,13,45,863.5,129.5,1.4,25.0,819.5,936.82,674.84
2018,9,2,14,0,857.0,128.0,1.4,24.9,794.0,911.53,660.17
2018,9,2,14,15,848.0,125.5,1.4,24.65,761.5,872.99,637.19
2018,9,2,14,30,839.0,123.0,1.4,24.4,729.0,831.98,612.45
2018,9,2,14,45,826.5,119.5,1.45,24.1,690.0,784.92,583.99
2018,9,2,15,0,814.0,116.0,1.5,23.8,651.0,736.14,553.8
2018,9,2,15,15,796.5,113.0,1.5,23.8,607.0,682.96,518.06
2018,9,2,15,30,779.0,110.0,1.5,23.8,563.0,629.06,479.93
2018,9,2,15,45,756.5,105.5,1.45,22.9,514.5,570.22,438.35
2018,9,2,16,0,734.0,101.0,1.4,22.0,466.0,512.31,395.88
2018,9,2,16,15,704.0,96.0,1.35,21.3,415.0,450.29,348.41
2018,9,2,16,30,674.0,91.0,1.3,20.6,364.0,390.23,300.66
2018,9,2,16,45,632.0,84.5,1.3,19.9,312.0,326.48,248.61
2018,9,2,17,0,590.0,78.0,1.3,19.2,260.0,266.79,198.23
2018,9,2,17,15,527.5,69.0,1.2,18.35,208.5,203.92,145.08
2018,9,2,17,30,465.0,60.0,1.1,17.5,157.0,148.36,98.37
2018,9,2,17,45,372.5,48.5,1.05,16.6,112.0,94.29,56.37
2018,9,2,18,0,280.0,37.0,1.0,15.7,67.0,50.84,26.29
2018,9,2,18,15,165.5,23.0,0.95,15.1,38.0,18.3,0.02
2018,9,2,18,30,51.0,9.0,0.9,14.5,9.0,8.58,0.0
2018,9,2,18,45,25.5,4.5,0.85,13.85,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,5,45,77.0,11.0,0.75,10.95,15.5,10.48,0.0
2018,9,3,6,0,154.0,22.0,0.7,11.3,31.0,17.72,1.07
2018,9,3,6,15,262.5,36.0,0.65,11.85,70.0,50.07,26.56
2018,9,3,6,30,371.0,50.0,0.6,12.4,109.0,97.13,59.9
2018,9,3,6,45,291.5,65.0,0.6,13.0,122.0,120.5,84.39
2018,9,3,7,0,212.0,80.0,0.6,13.6,135.0,132.73,99.79
2018,9,3,7,15,149.5,110.0,0.65,14.2,153.0,154.2,120.87
2018,9,3,7,30,87.0,140.0,0.7,14.8,171.0,166.92,132.96
2018,9,3,7,45,105.5,164.5,0.7,15.35,208.0,208.31,166.36
2018,9,3,8,0,124.0,189.0,0.7,15.9,245.0,248.77,198.2
2018,9,3,8,15,201.5,203.5,0.7,16.55,307.0,313.4,248.62
2018,9,3,8,30,279.0,218.0,0.7,17.2,369.0,392.12,308.44
2018,9,3,8,45,470.5,181.5,0.7,17.8,462.0,502.17,391.72
2018,9,3,9,0,662.0,145.0,0.7,18.4,555.0,626.58,481.99
2018,9,3,9,15,732.0,135.5,0.75,18.95,617.5,699.88,532.25
2018,9,3,9,30,802.0,126.0,0.8,19.5,680.0,774.63,580.86
2018,9,3,9,45,806.0,132.5,0.8,20.05,713.5,816.78,605.57
2018,9,3,10,0,810.0,139.0,0.8,20.6,747.0,856.44,628.63
2018,9,3,10,15,819.0,141.0,0.8,21.1,775.5,893.12,649.58
2018,9,3,10,30,828.0,143.0,0.8,21.6,804.0,927.22,668.65
2018,9,3,10,45,834.5,144.5,0.85,22.1,826.0,955.65,684.97
2018,9,3,11,0,841.0,146.0,0.9,22.6,848.0,981.02,699.4
2018,9,3,11,15,845.0,147.0,0.9,22.9,862.0,1000.17,709.56
2018,9,3,11,30,849.0,148.0,0.9,23.2,876.0,1015.89,717.74
2018,9,3,11,45,851.0,148.0,0.95,23.5,882.0,1025.02,723.03
2018,9,3,12,0,853.0,148.0,1.0,23.8,888.0,1030.52,726.31
2018,9,3,12,15,855.0,146.0,1.0,24.0,886.5,1030.21,725.48
2018,9,3,12,30,857.0,144.0,1.0,24.2,885.0,1026.2,722.62
2018,9,3,12,45,857.0,142.0,1.05,24.35,875.5,1016.53,717.58
2018,9,3,13,0,857.0,140.0,1.1,24.5,866.0,1003.22,710.46
2018,9,3,13,15,852.0,138.5,1.1,24.5,847.5,982.07,698.07
2018,9,3,13,30,847.0,137.0,1.1,24.5,829.0,957.62,683.74
2018,9,3,13,45,839.0,136.0,1.15,24.55,803.5,927.77,666.73
2018,9,3,14,0,831.0,135.0,1.2,24.6,778.0,895.07,647.78
2018,9,3,14,15,820.5,133.0,1.2,24.3,745.5,856.5,624.99
2018,9,3,14,30,810.0,131.0,1.2,24.0,713.0,815.64,600.47
2018,9,3,14,45,796.0,128.0,1.25,23.75,674.0,768.95,572.17
2018,9,3,15,0,782.0,125.0,1.3,23.5,635.0,720.74,542.27
2018,9,3,15,15,763.5,121.5,1.3,23.5,591.5,667.66,506.08
2018,9,3,15,30,745.0,118.0,1.3,23.5,548.0,615.31,469.07
2018,9,3,15,45,720.0,113.5,1.3,22.6,499.5,556.36,427.72
2018,9,3,16,0,695.0,109.0,1.3,21.7,451.0,498.21,385.34
2018,9,3,16,15,661.0,103.5,1.3,21.05,400.5,435.78,337.7
2018,9,3,16,30,627.0,98.0,1.3,20.4,350.0,375.85,290.19
2018,9,3,16,45,581.0,90.5,1.25,19.8,298.0,312.33,238.23
2018,9,3,17,0,535.0,83.0,1.2,19.2,246.0,253.45,188.67
2018,9,3,17,15,470.5,73.0,1.2,18.5,196.0,192.54,137.53
2018,9,3,17,30,406.0,63.0,1.2,17.8,146.0,137.77,91.91
2018,9,3,17,45,314.0,49.5,1.15,17.1,102.5,86.03,51.95
2018,9,3,18,0,222.0,36.0,1.1,16.4,59.0,45.84,23.97
2018,9,3,18,15,128.0,21.5,1.05,15.9,33.0,17.12,0.0
2018,9,3,18,30,34.0,7.0,1.0,15.4,7.0,6.67,0.0
2018,9,3,18,45,17.0,3.5,0.95,14.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,5,45,54.5,10.5,0.75,11.0,13.5,10.01,0.0
2018,9,4,6,0,109.0,21.0,0.7,11.4,27.0,16.87,0.0
2018,9,4,6,15,203.5,36.5,0.65,12.05,63.0,46.89,25.78
2018,9,4,6,30,298.0,52.0,0.6,12.7,99.0,88.68,55.93
2018,9,4,6,45,313.0,66.5,0.6,13.35,132.5,126.3,88.2
2018,9,4,7,0,328.0,81.0,0.6,14.0,166.0,165.7,123.03
2018,9,4,7,15,278.0,107.5,0.55,14.65,190.5,194.98,150.83
2018,9,4,7,30,228.0,134.0,0.5,15.3,215.0,220.55,173.84
2018,9,4,7,45,241.5,157.5,0.5,15.9,255.5,264.67,209.59
2018,9,4,8,0,255.0,181.0,0.5,16.5,296.0,310.14,245.18
2018,9,4,8,15,330.5,187.5,0.5,17.3,354.0,373.43,293.58
2018,9,4,8,30,406.0,194.0,0.5,18.1,412.0,450.77,350.91
2018,9,4,8,45,557.0,167.0,0.5,18.85,494.5,543.92,419.22
2018,9,4,9,0,708.0,140.0,0.5,19.6,577.0,653.91,496.62
2018,9,4,9,15,768.5,128.5,0.5,20.4,632.0,718.01,538.32
2018,9,4,9,30,829.0,117.0,0.5,21.2,687.0,786.65,580.3
2018,9,4,9,45,851.0,113.5,0.55,21.95,725.0,833.9,608.12
2018,9,4,10,0,873.0,110.0,0.6,22.7,763.0,874.04,631.23
2018,9,4,10,15,881.5,112.0,0.65,23.35,792.5,911.59,652.75
2018,9,4,10,30,890.0,114.0,0.7,24.0,822.0,946.35,672.35
2018,9,4,10,45,896.0,114.5,0.7,24.6,843.5,974.18,686.66
2018,9,4,11,0,902.0,115.0,0.7,25.2,865.0,998.72,698.95
2018,9,4,11,15,905.5,115.5,0.75,25.6,879.0,1017.41,709.35
2018,9,4,11,30,909.0,116.0,0.8,26.0,893.0,1032.48,717.73
2018,9,4,11,45,911.0,116.0,0.85,26.4,899.0,1041.82,722.81
2018,9,4,12,0,913.0,116.0,0.9,26.8,905.0,1047.38,725.81
2018,9,4,12,15,912.5,116.0,0.95,27.0,903.0,1046.62,725.77
2018,9,4,12,30,912.0,116.0,1.0,27.2,901.0,1042.04,723.63
2018,9,4,12,45,909.5,115.5,1.05,27.35,890.5,1031.15,717.97
2018,9,4,13,0,907.0,115.0,1.1,27.5,880.0,1016.55,710.21
2018,9,4,13,15,902.5,114.0,1.15,27.5,861.5,995.86,699.22
2018,9,4,13,30,898.0,113.0,1.2,27.5,843.0,971.7,686.12
2018,9,4,13,45,891.5,112.0,1.25,27.45,817.5,942.39,669.89
2018,9,4,14,0,885.0,111.0,1.3,27.4,792.0,909.99,651.6
2018,9,4,14,15,876.0,108.5,1.3,27.1,759.0,870.96,628.83
2018,9,4,14,30,867.0,106.0,1.3,26.8,726.0,829.4,604.19
2018,9,4,14,45,855.0,103.5,1.35,26.55,687.0,783.18,576.56
2018,9,4,15,0,843.0,101.0,1.4,26.3,648.0,739.07,549.82
2018,9,4,15,15,826.0,98.5,1.4,26.3,603.5,685.45,514.69
2018,9,4,15,30,809.0,96.0,1.4,26.3,559.0,631.0,476.56
2018,9,4,15,45,786.5,92.5,1.4,25.3,510.5,571.72,435.52
2018,9,4,16,0,764.0,89.0,1.4,24.3,462.0,512.81,393.0
2018,9,4,16,15,733.5,84.0,1.4,23.5,410.0,449.18,344.85
2018,9,4,16,30,703.0,79.0,1.4,22.7,358.0,387.42,296.12
2018,9,4,16,45,659.5,73.5,1.4,21.95,305.5,322.64,243.27
2018,9,4,17,0,616.0,68.0,1.4,21.2,253.0,262.09,192.17
2018,9,4,17,15,551.5,61.0,1.35,20.15,202.0,199.44,139.39
2018,9,4,17,30,487.0,54.0,1.3,19.1,151.0,144.31,93.28
2018,9,4,17,45,388.0,44.0,1.25,18.05,106.5,89.98,51.76
2018,9,4,18,0,289.0,34.0,1.2,17.0,62.0,48.18,23.58
2018,9,4,18,15,164.0,20.0,1.1,16.35,34.0,15.96,0.0
2018,9,4,18,30,39.0,6.0,1.0,15.7,6.0,5.72,0.0
2018,9,4,18,45,19.5,3.0,0.95,15.05,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.0,0.7,11.0,14.5,10.48,0.0
2018,9,5,6,0,143.0,22.0,0.6,11.4,29.0,17.85,0.0
2018,9,5,6,15,255.0,36.0,0.55,12.0,67.5,49.94,26.38
2018,9,5,6,30,367.0,50.0,0.5,12.6,106.0,97.08,59.83
2018,9,5,6,45,326.5,66.0,0.5,13.2,130.5,128.65,89.55
2018,9,5,7,0,286.0,82.0,0.5,13.8,155.0,156.33,116.68
2018,9,5,7,15,221.0,111.0,0.5,14.45,175.0,180.76,140.66
2018,9,5,7,30,156.0,140.0,0.5,15.1,195.0,196.42,155.58
2018,9,5,7,45,154.0,164.5,0.5,15.75,226.0,229.94,182.77
2018,9,5,8,0,152.0,189.0,0.5,16.4,257.0,263.17,208.72
2018,9,5,8,15,195.0,206.0,0.5,17.15,303.5,313.06,247.02
2018,9,5,8,30,238.0,223.0,0.5,17.9,350.0,373.51,292.24
2018,9,5,8,45,377.0,201.5,0.55,18.6,423.5,462.65,359.46
2018,9,5,9,0,516.0,180.0,0.6,19.3,497.0,557.56,428.86
2018,9,5,9,15,645.5,154.0,0.65,19.85,578.0,656.04,498.66
2018,9,5,9,30,775.0,128.0,0.7,20.4,659.0,756.25,565.87
2018,9,5,9,45,810.0,123.5,0.75,20.95,703.5,811.2,599.49
2018,9,5,10,0,845.0,119.0,0.8,21.5,748.0,865.73,632.8
2018,9,5,10,15,853.5,120.5,0.9,21.85,777.0,895.81,651.29
2018,9,5,10,30,862.0,122.0,1.0,22.2,806.0,929.22,672.18
2018,9,5,10,45,868.5,123.0,1.05,22.55,827.5,957.32,688.72
2018,9,5,11,0,875.0,124.0,1.1,22.9,849.0,982.27,703.31
2018,9,5,11,15,879.0,124.0,1.15,23.05,862.5,1000.41,714.27
2018,9,5,11,30,883.0,124.0,1.2,23.2,876.0,1015.05,723.22
2018,9,5,11,45,885.0,124.0,1.3,23.35,882.0,1024.12,729.74
2018,9,5,12,0,887.0,124.0,1.4,23.5,888.0,1029.5,734.12
2018,9,5,12,15,886.0,124.0,1.4,23.45,885.5,1028.16,733.37
2018,9,5,12,30,885.0,124.0,1.4,23.4,883.0,1023.11,730.53
2018,9,5,12,45,882.5,123.5,1.45,23.4,872.5,1012.37,724.97
2018,9,5,13,0,880.0,123.0,1.5,23.4,862.0,998.02,717.28
2018,9,5,13,15,875.5,122.0,1.5,23.2,844.0,977.69,705.69
2018,9,5,13,30,871.0,121.0,1.5,23.0,826.0,954.0,692.04
2018,9,5,13,45,864.5,119.0,1.5,22.8,800.0,924.2,674.46
2018,9,5,14,0,858.0,117.0,1.5,22.6,774.0,891.42,654.91
2018,9,5,14,15,848.5,115.0,1.5,22.25,741.5,859.07,635.88
2018,9,5,14,30,839.0,113.0,1.5,21.9,709.0,817.99,610.8
2018,9,5,14,45,826.5,110.5,1.5,21.55,670.5,771.83,581.97
2018,9,5,15,0,814.0,108.0,1.5,21.2,632.0,723.96,551.51
2018,9,5,15,15,797.0,104.5,1.5,21.2,588.0,670.48,515.09
2018,9,5,15,30,780.0,101.0,1.5,21.2,544.0,616.26,476.14
2018,9,5,15,45,757.0,97.0,1.45,20.3,496.0,557.55,433.9
2018,9,5,16,0,734.0,93.0,1.4,19.4,448.0,499.71,390.71
2018,9,5,16,15,703.0,88.0,1.45,18.75,397.0,437.29,342.41
2018,9,5,16,30,672.0,83.0,1.5,18.1,346.0,376.96,293.75
2018,9,5,16,45,628.0,77.0,1.5,17.45,294.5,313.31,240.68
2018,9,5,17,0,584.0,71.0,1.5,16.8,243.0,253.99,189.66
2018,9,5,17,15,519.0,63.0,1.5,16.1,193.0,192.27,136.73
2018,9,5,17,30,454.0,55.0,1.5,15.4,143.0,138.19,90.85
2018,9,5,17,45,355.0,43.5,1.5,14.65,99.5,84.72,49.51
2018,9,5,18,0,256.0,32.0,1.5,13.9,56.0,43.79,21.23
2018,9,5,18,15,143.5,18.5,1.45,13.5,30.5,17.63,0.0
2018,9,5,18,30,31.0,5.0,1.4,13.1,5.0,4.77,0.0
2018,9,5,18,45,15.5,2.5,1.35,12.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,5,45,96.5,10.5,0.85,9.9,15.5,10.01,0.0
2018,9,6,6,0,193.0,21.0,0.8,10.3,31.0,18.13,0.0
2018,9,6,6,15,323.5,31.5,0.8,10.9,71.0,51.25,25.07
2018,9,6,6,30,454.0,42.0,0.8,11.5,111.0,100.72,59.27
2018,9,6,6,45,534.0,48.5,0.75,12.1,160.5,153.0,101.72
2018,9,6,7,0,614.0,55.0,0.7,12.7,210.0,214.94,154.72
2018,9,6,7,15,664.5,60.0,0.65,13.4,263.0,275.8,208.05
2018,9,6,7,30,715.0,65.0,0.6,14.1,316.0,341.43,263.99
2018,9,6,7,45,750.5,68.5,0.55,14.85,369.0,403.89,315.59
2018,9,6,8,0,786.0,72.0,0.5,15.6,422.0,469.07,366.97
2018,9,6,8,15,810.0,75.0,0.5,16.45,472.0,529.8,412.97
2018,9,6,8,30,834.0,78.0,0.5,17.3,522.0,591.24,457.48
2018,9,6,8,45,852.5,80.0,0.5,18.15,568.5,645.73,495.28
2018,9,6,9,0,871.0,82.0,0.5,19.0,615.0,701.9,531.86
2018,9,6,9,15,881.0,85.0,0.55,19.7,655.5,751.98,563.03
2018,9,6,9,30,891.0,88.0,0.6,20.4,696.0,800.18,592.42
2018,9,6,9,45,896.5,91.5,0.65,21.1,730.0,843.08,617.86
2018,9,6,10,0,902.0,95.0,0.7,21.8,764.0,883.28,641.27
2018,9,6,10,15,909.0,96.5,0.8,22.2,793.0,919.77,663.78
2018,9,6,10,30,916.0,98.0,0.9,22.6,822.0,953.27,684.34
2018,9,6,10,45,921.5,98.5,1.0,23.05,843.5,981.1,701.18
2018,9,6,11,0,927.0,99.0,1.1,23.5,865.0,1005.54,715.96
2018,9,6,11,15,930.0,99.0,1.2,23.6,878.0,1023.44,727.74
2018,9,6,11,30,933.0,99.0,1.3,23.7,891.0,1037.61,737.38
2018,9,6,11,45,934.5,99.5,1.35,23.8,897.0,1047.02,743.33
2018,9,6,12,0,936.0,100.0,1.4,23.9,903.0,1052.54,747.07
2018,9,6,12,15,938.5,97.5,1.45,23.9,901.0,1051.89,747.46
2018,9,6,12,30,941.0,95.0,1.5,23.9,899.0,1047.28,745.6
2018,9,6,12,45,943.0,92.0,1.5,23.85,889.0,1037.66,740.13
2018,9,6,13,0,945.0,89.0,1.5,23.8,879.0,1024.09,732.36
2018,9,6,13,15,941.5,88.5,1.5,23.75,861.0,1004.07,720.68
2018,9,6,13,30,938.0,88.0,1.5,23.7,843.0,980.41,706.81
2018,9,6,13,45,933.5,85.5,1.5,23.7,817.0,950.11,688.62
2018,9,6,14,0,929.0,83.0,1.5,23.7,791.0,916.48,668.28
2018,9,6,14,15,922.0,82.0,1.5,23.5,759.0,879.2,645.95
2018,9,6,14,30,915.0,81.0,1.5,23.3,727.0,839.11,621.56
2018,9,6,14,45,905.0,78.5,1.45,23.15,688.0,792.44,591.8
2018,9,6,15,0,895.0,76.0,1.4,23.0,649.0,743.64,560.29
2018,9,6,15,15,880.0,74.0,1.4,23.0,604.5,690.08,525.16
2018,9,6,15,30,865.0,72.0,1.4,23.0,560.0,635.38,486.92
2018,9,6,15,45,847.0,69.5,1.35,22.5,512.0,577.54,444.97
2018,9,6,16,0,829.0,67.0,1.3,22.0,464.0,519.48,401.3
2018,9,6,16,15,803.0,63.5,1.3,21.55,412.5,457.73,353.33
2018,9,6,16,30,777.0,60.0,1.3,21.1,361.0,395.78,303.25
2018,9,6,16,45,738.5,56.5,1.25,20.65,308.5,330.97,249.04
2018,9,6,17,0,700.0,53.0,1.2,20.2,256.0,269.64,196.04
2018,9,6,17,15,639.5,47.5,1.15,19.3,204.0,204.82,140.5
2018,9,6,17,30,579.0,42.0,1.1,18.4,152.0,146.94,91.38
2018,9,6,17,45,476.0,34.5,1.05,17.5,106.0,88.78,47.05
2018,9,6,18,0,373.0,27.0,1.0,16.6,60.0,44.16,17.78
2018,9,6,18,15,214.5,16.5,1.0,16.0,32.5,15.73,0.0
2018,9,6,18,30,56.0,6.0,1.0,15.4,5.0,0.0,0.0
2018,9,6,18,45,28.0,3.0,1.0,14.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,7,5,45,125.0,9.5,0.8,10.35,15.5,9.05,0.0
2018,9,7,6,0,250.0,19.0,0.7,10.8,31.0,16.42,0.0
2018,9,7,6,15,401.0,27.0,0.65,11.45,74.0,52.14,22.95
2018,9,7,6,30,552.0,35.0,0.6,12.1,117.0,107.35,60.26
2018,9,7,6,45,626.5,40.0,0.55,12.75,168.5,163.04,105.81
2018,9,7,7,0,701.0,45.0,0.5,13.4,220.0,227.64,161.45
2018,9,7,7,15,746.0,48.5,0.55,14.25,274.0,289.9,216.46
2018,9,7,7,30,791.0,52.0,0.6,15.1,328.0,356.2,273.45
2018,9,7,7,45,821.5,55.0,0.6,16.0,381.5,419.88,326.28
2018,9,7,8,0,852.0,58.0,0.6,16.9,435.0,485.58,378.24
2018,9,7,8,15,873.5,60.0,0.6,17.65,485.5,546.94,424.86
2018,9,7,8,30,895.0,62.0,0.6,18.4,536.0,608.6,469.63
2018,9,7,8,45,911.0,63.5,0.65,19.2,583.0,666.1,510.08
2018,9,7,9,0,927.0,65.0,0.7,20.0,630.0,722.68,546.73
2018,9,7,9,15,936.0,68.0,0.75,20.7,671.5,774.49,578.87
2018,9,7,9,30,945.0,71.0,0.8,21.4,713.0,824.17,609.02
2018,9,7,9,45,950.5,74.5,0.85,22.1,749.0,869.13,635.59
2018,9,7,10,0,956.0,78.0,0.9,22.8,785.0,911.2,659.97
2018,9,7,10,15,963.0,79.0,0.95,23.3,814.5,948.77,681.75
2018,9,7,10,30,970.0,80.0,1.0,23.8,844.0,983.16,701.41
2018,9,7,10,45,975.0,80.5,1.05,24.25,865.5,1011.74,717.54
2018,9,7,11,0,980.0,81.0,1.1,24.7,887.0,1036.68,731.48
2018,9,7,11,15,983.0,81.0,1.1,25.0,901.0,1055.34,741.11
2018,9,7,11,30,986.0,81.0,1.1,25.3,915.0,1070.06,748.48
2018,9,7,11,45,987.0,81.0,1.15,25.6,920.5,1078.75,753.37
2018,9,7,12,0,988.0,81.0,1.2,25.9,926.0,1083.33,755.99
2018,9,7,12,15,986.0,82.0,1.25,26.0,923.0,1081.87,755.74
2018,9,7,12,30,984.0,83.0,1.3,26.1,920.0,1076.29,753.2
2018,9,7,12,45,980.5,84.0,1.3,26.25,909.0,1065.15,746.38
2018,9,7,13,0,977.0,85.0,1.3,26.4,898.0,1050.03,737.34
2018,9,7,13,15,973.0,84.0,1.35,26.35,879.0,1028.34,725.84
2018,9,7,13,30,969.0,83.0,1.4,26.3,860.0,1002.89,712.06
2018,9,7,13,45,963.0,82.5,1.4,26.2,833.5,972.56,694.54
2018,9,7,14,0,957.0,82.0,1.4,26.1,807.0,938.86,674.87
2018,9,7,14,15,949.0,80.5,1.45,25.9,773.5,899.18,652.16
2018,9,7,14,30,941.0,79.0,1.5,25.7,740.0,856.66,627.29
2018,9,7,14,45,929.5,77.5,1.5,25.45,700.0,808.82,598.01
2018,9,7,15,0,918.0,76.0,1.5,25.2,660.0,758.9,566.89
2018,9,7,15,15,903.5,74.0,1.5,25.2,614.5,704.57,531.62
2018,9,7,15,30,889.0,72.0,1.5,25.2,569.0,648.99,493.08
2018,9,7,15,45,868.5,70.0,1.55,24.35,519.5,588.95,451.15
2018,9,7,16,0,848.0,68.0,1.6,23.5,470.0,528.9,407.26
2018,9,7,16,15,820.5,64.5,1.6,22.8,417.0,465.4,358.3
2018,9,7,16,30,793.0,61.0,1.6,22.1,364.0,401.78,307.17
2018,9,7,16,45,752.5,57.0,1.55,21.4,310.0,334.78,251.42
2018,9,7,17,0,712.0,53.0,1.5,20.7,256.0,271.52,196.96
2018,9,7,17,15,649.5,48.0,1.45,19.65,203.5,206.09,140.91
2018,9,7,17,30,587.0,43.0,1.4,18.6,151.0,147.83,91.57
2018,9,7,17,45,480.5,35.0,1.35,17.6,104.5,88.56,46.63
2018,9,7,18,0,374.0,27.0,1.3,16.6,58.0,43.04,16.54
2018,9,7,18,15,203.0,15.5,1.25,15.95,30.5,14.77,0.0
2018,9,7,18,30,32.0,4.0,1.2,15.3,3.0,0.0,0.0
2018,9,7,18,45,16.0,2.0,1.1,14.65,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,5,45,127.0,9.5,0.9,10.75,15.0,9.05,0.0
2018,9,8,6,0,254.0,19.0,0.9,11.3,30.0,16.63,0.0
2018,9,8,6,15,404.5,26.5,0.9,12.05,72.5,52.9,23.12
2018,9,8,6,30,555.0,34.0,0.9,12.8,115.0,106.96,59.59
2018,9,8,6,45,627.5,39.0,0.95,13.5,166.0,162.48,105.18
2018,9,8,7,0,700.0,44.0,1.0,14.2,217.0,226.65,160.87
2018,9,8,7,15,744.5,47.5,0.95,14.9,270.5,288.69,216.02
2018,9,8,7,30,789.0,51.0,0.9,15.6,324.0,354.67,273.0
2018,9,8,7,45,818.0,54.0,0.9,16.25,376.5,417.58,325.93
2018,9,8,8,0,847.0,57.0,0.9,16.9,429.0,482.34,378.03
2018,9,8,8,15,868.0,59.0,0.95,17.55,479.5,543.13,425.32
2018,9,8,8,30,889.0,61.0,1.0,18.2,530.0,604.19,470.92
2018,9,8,8,45,904.5,62.5,1.0,18.9,576.0,661.03,511.21
2018,9,8,9,0,920.0,64.0,1.0,19.6,622.0,716.92,547.54
2018,9,8,9,15,926.5,68.0,1.05,20.2,662.5,767.64,579.62
2018,9,8,9,30,933.0,72.0,1.1,20.8,703.0,816.02,609.59
2018,9,8,9,45,935.5,76.5,1.15,21.4,737.5,859.11,635.6
2018,9,8,10,0,938.0,81.0,1.2,22.0,772.0,899.14,659.32
2018,9,8,10,15,945.0,81.5,1.25,22.35,800.5,935.53,681.12
2018,9,8,10,30,952.0,82.0,1.3,22.7,829.0,968.8,700.83
2018,9,8,10,45,957.0,82.5,1.3,23.1,850.5,996.88,716.24
2018,9,8,11,0,962.0,83.0,1.3,23.5,872.0,1021.38,729.42
2018,9,8,11,15,965.0,84.0,1.35,23.7,886.0,1040.78,740.9
2018,9,8,11,30,968.0,85.0,1.4,23.9,900.0,1056.31,750.12
2018,9,8,11,45,969.5,84.5,1.45,24.15,905.5,1064.72,754.97
2018,9,8,12,0,971.0,84.0,1.5,24.4,911.0,1069.09,757.55
2018,9,8,12,15,972.5,83.5,1.55,24.6,909.5,1069.39,757.95
2018,9,8,12,30,974.0,83.0,1.6,24.8,908.0,1065.6,755.99
2018,9,8,12,45,974.5,81.0,1.65,25.0,897.5,1055.07,750.04
2018,9,8,13,0,975.0,79.0,1.7,25.2,887.0,1040.5,741.72
2018,9,8,13,15,971.5,78.0,1.75,25.2,868.0,1019.22,729.88
2018,9,8,13,30,968.0,77.0,1.8,25.2,849.0,994.17,715.71
2018,9,8,13,45,962.5,76.5,1.8,25.25,823.0,964.23,697.62
2018,9,8,14,0,957.0,76.0,1.8,25.3,797.0,930.9,677.34
2018,9,8,14,15,948.0,75.0,1.8,25.1,763.0,890.84,653.23
2018,9,8,14,30,939.0,74.0,1.8,24.9,729.0,848.02,627.07
2018,9,8,14,45,928.0,72.0,1.8,24.75,689.0,800.02,596.97
2018,9,8,15,0,917.0,70.0,1.8,24.6,649.0,749.92,565.0
2018,9,8,15,15,902.0,68.5,1.8,24.6,604.0,695.79,529.36
2018,9,8,15,30,887.0,67.0,1.8,24.6,559.0,640.48,490.53
2018,9,8,15,45,867.5,64.5,1.85,23.9,509.5,580.57,447.79
2018,9,8,16,0,848.0,62.0,1.9,23.2,460.0,520.57,403.09
2018,9,8,16,15,821.5,59.5,1.85,22.6,408.5,457.48,353.59
2018,9,8,16,30,795.0,57.0,1.8,22.0,357.0,396.5,303.7
2018,9,8,16,45,755.5,53.0,1.8,21.35,303.5,329.84,247.86
2018,9,8,17,0,716.0,49.0,1.8,20.7,250.0,266.8,193.22
2018,9,8,17,15,652.5,44.5,1.7,19.75,198.0,201.59,137.01
2018,9,8,17,30,589.0,40.0,1.6,18.8,146.0,143.66,87.87
2018,9,8,17,45,476.5,33.0,1.5,17.85,100.0,85.61,44.31
2018,9,8,18,0,364.0,26.0,1.4,16.9,54.0,40.47,14.28
2018,9,8,18,15,196.5,15.0,1.4,16.2,28.5,14.3,0.0
2018,9,8,18,30,29.0,4.0,1.4,15.5,3.0,0.0,0.0
2018,9,8,18,45,14.5,2.0,1.35,14.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,5,45,111.5,9.5,1.1,10.35,14.0,9.05,0.0
2018,9,9,6,0,223.0,19.0,1.1,10.9,28.0,18.66,0.0
2018,9,9,6,15,376.0,28.0,1.1,11.55,70.5,51.94,23.05
2018,9,9,6,30,529.0,37.0,1.1,12.2,113.0,106.81,60.67
2018,9,9,6,45,607.5,43.0,1.05,12.85,165.0,162.95,106.63
2018,9,9,7,0,686.0,49.0,1.0,13.5,217.0,228.53,163.25
2018,9,9,7,15,735.0,53.0,0.95,14.1,271.5,291.78,219.34
2018,9,9,7,30,784.0,57.0,0.9,14.7,326.0,360.02,278.13
2018,9,9,7,45,816.5,60.5,0.85,15.3,380.5,425.15,332.57
2018,9,9,8,0,849.0,64.0,0.8,15.9,435.0,491.21,385.31
2018,9,9,8,15,872.0,66.5,0.8,16.55,486.5,553.8,433.38
2018,9,9,8,30,895.0,69.0,0.8,17.2,538.0,616.84,479.7
2018,9,9,8,45,911.5,71.0,0.8,17.85,585.5,675.2,520.77
2018,9,9,9,0,928.0,73.0,0.8,18.5,633.0,732.68,558.19
2018,9,9,9,15,940.0,74.0,0.8,19.15,675.0,784.5,589.88
2018,9,9,9,30,952.0,75.0,0.8,19.8,717.0,834.41,619.62
2018,9,9,9,45,961.0,76.5,0.85,20.4,753.0,880.21,647.05
2018,9,9,10,0,970.0,78.0,0.9,21.0,789.0,923.34,672.42
2018,9,9,10,15,977.0,78.5,0.9,21.55,818.5,960.68,693.03
2018,9,9,10,30,984.0,79.0,0.9,22.1,848.0,994.76,711.41
2018,9,9,10,45,988.5,79.5,0.95,22.65,869.5,1023.06,727.1
2018,9,9,11,0,993.0,80.0,1.0,23.2,891.0,1047.63,740.56
2018,9,9,11,15,995.5,80.0,1.05,23.55,904.0,1065.84,750.78
2018,9,9,11,30,998.0,80.0,1.1,23.9,917.0,1080.04,758.74
2018,9,9,11,45,998.5,80.0,1.15,24.3,922.0,1088.14,763.02
2018,9,9,12,0,999.0,80.0,1.2,24.7,927.0,1092.07,764.98
2018,9,9,12,15,996.0,81.5,1.25,24.9,923.5,1089.98,764.08
2018,9,9,12,30,993.0,83.0,1.3,25.1,920.0,1083.72,760.85
2018,9,9,12,45,986.5,85.0,1.35,25.3,908.0,1070.46,753.52
2018,9,9,13,0,980.0,87.0,1.4,25.5,896.0,1053.26,743.92
2018,9,9,13,15,976.5,86.0,1.45,25.45,876.5,1031.79,732.49
2018,9,9,13,30,973.0,85.0,1.5,25.4,857.0,1006.54,718.7
2018,9,9,13,45,967.0,84.0,1.55,25.4,830.0,975.36,700.99
2018,9,9,14,0,961.0,83.0,1.6,25.4,803.0,940.8,681.02
2018,9,9,14,15,952.5,81.5,1.6,25.15,769.0,900.39,657.09
2018,9,9,14,30,944.0,80.0,1.6,24.9,735.0,857.17,631.08
2018,9,9,14,45,932.5,79.0,1.65,24.7,695.0,809.6,602.2
2018,9,9,15,0,921.0,78.0,1.7,24.5,655.0,759.95,571.35
2018,9,9,15,15,905.5,75.5,1.7,24.5,609.0,704.12,534.72
2018,9,9,15,30,890.0,73.0,1.7,24.5,563.0,647.14,494.6
2018,9,9,15,45,869.0,71.0,1.7,23.7,513.0,586.68,451.52
2018,9,9,16,0,848.0,69.0,1.7,22.9,463.0,526.27,406.64
2018,9,9,16,15,818.0,65.5,1.7,22.2,409.5,461.62,356.46
2018,9,9,16,30,788.0,62.0,1.7,21.5,356.0,397.09,304.27
2018,9,9,16,45,744.5,58.0,1.65,20.75,301.5,329.38,247.7
2018,9,9,17,0,701.0,54.0,1.6,20.0,247.0,265.79,192.77
2018,9,9,17,15,633.0,48.5,1.6,19.0,194.0,199.47,136.01
2018,9,9,17,30,565.0,43.0,1.6,18.0,141.0,140.55,86.39
2018,9,9,17,45,448.0,34.5,1.55,17.0,95.5,82.18,42.8
2018,9,9,18,0,331.0,26.0,1.5,16.0,50.0,38.0,12.36
2018,9,9,18,15,177.5,14.5,1.45,15.35,26.0,13.82,0.0
2018,9,9,18,30,24.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,9,9,18,45,12.0,1.5,1.4,14.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
