Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,10,5,45,116.0,9.0,1.0,10.1,13.5,0.0,0.0
2018,9,10,6,0,232.0,18.0,1.0,10.6,27.0,17.79,0.0
2018,9,10,6,15,384.0,26.5,1.0,11.3,68.5,51.24,21.94
2018,9,10,6,30,536.0,35.0,1.0,12.0,110.0,105.96,59.62
2018,9,10,6,45,612.0,41.0,1.0,12.7,161.5,162.06,105.71
2018,9,10,7,0,688.0,47.0,1.0,13.4,213.0,227.28,162.23
2018,9,10,7,15,735.0,51.0,0.95,14.0,267.0,290.0,218.05
2018,9,10,7,30,782.0,55.0,0.9,14.6,321.0,357.47,276.37
2018,9,10,7,45,813.0,58.0,0.85,15.2,374.5,420.31,329.18
2018,9,10,8,0,844.0,61.0,0.8,15.8,428.0,485.8,381.63
2018,9,10,8,15,865.5,63.5,0.8,16.55,478.5,547.25,428.83
2018,9,10,8,30,887.0,66.0,0.8,17.3,529.0,609.01,474.16
2018,9,10,8,45,902.5,68.5,0.8,18.0,576.0,666.83,514.85
2018,9,10,9,0,918.0,71.0,0.8,18.7,623.0,723.69,551.79
2018,9,10,9,15,929.0,73.0,0.8,19.35,664.5,775.38,583.51
2018,9,10,9,30,940.0,75.0,0.8,20.0,706.0,825.11,613.24
2018,9,10,9,45,947.0,77.5,0.85,20.65,741.5,869.86,639.95
2018,9,10,10,0,954.0,80.0,0.9,21.3,777.0,911.83,664.54
2018,9,10,10,15,961.0,81.0,0.95,21.85,806.0,949.15,686.17
2018,9,10,10,30,968.0,82.0,1.0,22.4,835.0,983.28,705.67
2018,9,10,10,45,973.0,82.0,1.05,22.95,856.5,1011.04,721.11
2018,9,10,11,0,978.0,82.0,1.1,23.5,878.0,1035.15,734.36
2018,9,10,11,15,980.0,83.0,1.15,23.8,891.5,1053.67,744.95
2018,9,10,11,30,982.0,84.0,1.2,24.1,905.0,1068.21,753.28
2018,9,10,11,45,982.5,84.5,1.25,24.45,910.0,1076.65,757.89
2018,9,10,12,0,983.0,85.0,1.3,24.8,915.0,1080.99,760.22
2018,9,10,12,15,980.0,86.5,1.35,24.9,911.5,1078.81,759.49
2018,9,10,12,30,977.0,88.0,1.4,25.0,908.0,1072.53,756.47
2018,9,10,12,45,971.5,88.5,1.45,25.1,895.0,1058.64,748.93
2018,9,10,13,0,966.0,89.0,1.5,25.2,882.0,1040.85,739.13
2018,9,10,13,15,961.0,88.5,1.55,25.2,862.5,1018.65,726.93
2018,9,10,13,30,956.0,88.0,1.6,25.2,843.0,992.79,712.43
2018,9,10,13,45,949.0,87.5,1.6,25.25,816.0,961.58,693.68
2018,9,10,14,0,942.0,87.0,1.6,25.3,789.0,927.13,672.83
2018,9,10,14,15,932.5,86.0,1.65,25.1,755.0,886.96,649.38
2018,9,10,14,30,923.0,85.0,1.7,24.9,721.0,844.11,623.84
2018,9,10,14,45,909.5,83.5,1.7,24.7,680.5,795.21,593.3
2018,9,10,15,0,896.0,82.0,1.7,24.5,640.0,744.46,561.04
2018,9,10,15,15,880.0,80.0,1.7,24.5,594.5,689.92,525.12
2018,9,10,15,30,864.0,78.0,1.7,24.5,549.0,634.35,485.45
2018,9,10,15,45,840.0,75.0,1.75,23.65,498.5,574.51,442.97
2018,9,10,16,0,816.0,72.0,1.8,22.8,448.0,512.5,397.04
2018,9,10,16,15,782.5,69.0,1.8,22.05,395.0,446.84,345.97
2018,9,10,16,30,749.0,66.0,1.8,21.3,342.0,383.4,294.52
2018,9,10,16,45,702.0,61.5,1.75,20.55,288.0,316.26,238.35
2018,9,10,17,0,655.0,57.0,1.7,19.8,234.0,253.71,184.39
2018,9,10,17,15,584.5,50.5,1.7,18.8,182.5,188.39,128.67
2018,9,10,17,30,514.0,44.0,1.7,17.8,131.0,131.64,81.17
2018,9,10,17,45,394.0,35.0,1.65,16.75,87.5,75.99,39.96
2018,9,10,18,0,274.0,26.0,1.6,15.7,44.0,34.81,9.85
2018,9,10,18,15,145.0,14.5,1.55,15.05,23.0,13.82,0.0
2018,9,10,18,30,16.0,3.0,1.5,14.4,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,1.5,13.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,5,45,98.0,9.0,1.2,11.05,12.5,0.0,0.0
2018,9,11,6,0,196.0,18.0,1.2,11.3,25.0,17.74,0.0
2018,9,11,6,15,347.5,27.0,1.25,11.8,65.0,49.56,21.37
2018,9,11,6,30,499.0,36.0,1.3,12.3,105.0,101.9,57.72
2018,9,11,6,45,580.5,42.5,1.3,12.8,156.0,157.77,103.47
2018,9,11,7,0,662.0,49.0,1.3,13.3,207.0,222.99,159.91
2018,9,11,7,15,711.0,53.0,1.3,13.85,260.5,284.81,215.21
2018,9,11,7,30,760.0,57.0,1.3,14.4,314.0,351.63,273.51
2018,9,11,7,45,792.0,61.0,1.3,14.95,367.5,415.68,327.99
2018,9,11,8,0,824.0,65.0,1.3,15.5,421.0,481.98,382.05
2018,9,11,8,15,846.0,68.0,1.3,16.1,471.5,541.74,428.98
2018,9,11,8,30,868.0,71.0,1.3,16.7,522.0,603.32,475.3
2018,9,11,8,45,883.5,74.0,1.3,17.3,568.5,660.72,516.74
2018,9,11,9,0,899.0,77.0,1.3,17.9,615.0,717.2,554.8
2018,9,11,9,15,910.5,79.5,1.3,18.35,656.5,768.94,587.88
2018,9,11,9,30,922.0,82.0,1.3,18.8,698.0,818.8,619.03
2018,9,11,9,45,930.0,84.0,1.3,19.25,733.0,863.08,645.87
2018,9,11,10,0,938.0,86.0,1.3,19.7,768.0,904.71,670.59
2018,9,11,10,15,944.5,87.0,1.35,20.0,796.5,941.03,692.68
2018,9,11,10,30,951.0,88.0,1.4,20.3,825.0,974.18,712.65
2018,9,11,10,45,954.0,90.0,1.4,20.55,846.0,1001.79,728.38
2018,9,11,11,0,957.0,92.0,1.4,20.8,867.0,1025.74,741.82
2018,9,11,11,15,959.0,92.0,1.45,21.0,879.5,1042.73,751.93
2018,9,11,11,30,961.0,92.0,1.5,21.2,892.0,1055.84,759.79
2018,9,11,11,45,961.5,92.5,1.5,21.4,897.0,1064.03,763.9
2018,9,11,12,0,962.0,93.0,1.5,21.6,902.0,1068.2,765.7
2018,9,11,12,15,964.0,91.5,1.55,21.6,899.5,1067.62,766.16
2018,9,11,12,30,966.0,90.0,1.6,21.6,897.0,1062.97,764.26
2018,9,11,12,45,967.5,87.5,1.65,21.55,887.0,1052.64,759.11
2018,9,11,13,0,969.0,85.0,1.7,21.5,877.0,1038.27,751.54
2018,9,11,13,15,966.0,83.5,1.75,21.35,858.0,1016.72,739.78
2018,9,11,13,30,963.0,82.0,1.8,21.2,839.0,991.4,725.63
2018,9,11,13,45,958.5,80.5,1.8,21.05,812.5,961.09,707.56
2018,9,11,14,0,954.0,79.0,1.8,20.9,786.0,927.36,687.2
2018,9,11,14,15,947.0,77.0,1.85,20.6,752.5,887.71,663.72
2018,9,11,14,30,940.0,75.0,1.9,20.3,719.0,845.18,637.95
2018,9,11,14,45,930.0,73.0,1.9,20.05,679.0,797.69,607.75
2018,9,11,15,0,920.0,71.0,1.9,19.8,639.0,748.01,575.57
2018,9,11,15,15,905.0,69.0,1.9,19.8,593.5,693.01,538.5
2018,9,11,15,30,890.0,67.0,1.9,19.8,548.0,636.85,497.81
2018,9,11,15,45,870.5,64.0,1.9,18.95,498.5,576.13,453.37
2018,9,11,16,0,851.0,61.0,1.9,18.1,449.0,515.33,406.95
2018,9,11,16,15,823.5,58.0,1.9,17.5,396.5,451.06,355.44
2018,9,11,16,30,796.0,55.0,1.9,16.9,344.0,389.1,303.59
2018,9,11,16,45,754.5,51.5,1.85,16.3,290.5,322.36,246.07
2018,9,11,17,0,713.0,48.0,1.8,15.7,237.0,259.49,190.18
2018,9,11,17,15,643.5,43.0,1.75,15.05,184.5,192.98,131.86
2018,9,11,17,30,574.0,38.0,1.7,14.4,132.0,134.55,81.86
2018,9,11,17,45,439.5,30.5,1.65,13.7,87.0,75.1,37.78
2018,9,11,18,0,305.0,23.0,1.6,13.0,42.0,32.18,5.76
2018,9,11,18,15,152.5,11.5,1.55,12.6,21.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,12,5,45,95.5,8.5,1.1,10.05,12.0,0.0,0.0
2018,9,12,6,0,191.0,17.0,1.1,10.4,24.0,16.83,0.0
2018,9,12,6,15,343.0,26.5,1.15,11.0,63.5,48.85,20.6
2018,9,12,6,30,495.0,36.0,1.2,11.6,103.0,101.66,57.75
2018,9,12,6,45,576.5,42.0,1.2,12.25,153.5,156.75,102.92
2018,9,12,7,0,658.0,48.0,1.2,12.9,204.0,221.23,158.75
2018,9,12,7,15,706.5,52.5,1.2,13.25,257.0,283.17,214.35
2018,9,12,7,30,755.0,57.0,1.2,13.6,310.0,350.06,272.97
2018,9,12,7,45,769.5,64.0,1.2,13.95,358.5,409.4,324.2
2018,9,12,8,0,784.0,71.0,1.2,14.3,407.0,469.06,373.55
2018,9,12,8,15,810.5,74.0,1.2,14.55,458.0,531.0,422.79
2018,9,12,8,30,837.0,77.0,1.2,14.8,509.0,593.89,470.87
2018,9,12,8,45,866.5,75.5,1.2,15.1,558.5,651.49,513.53
2018,9,12,9,0,896.0,74.0,1.2,15.4,608.0,711.97,555.49
2018,9,12,9,15,908.0,75.5,1.2,15.75,648.5,762.79,588.37
2018,9,12,9,30,920.0,77.0,1.2,16.1,689.0,811.78,619.45
2018,9,12,9,45,929.5,78.5,1.2,16.4,724.5,856.6,647.29
2018,9,12,10,0,939.0,80.0,1.2,16.7,760.0,898.88,673.06
2018,9,12,10,15,945.5,80.5,1.2,17.2,788.0,934.6,693.69
2018,9,12,10,30,952.0,81.0,1.2,17.7,816.0,967.14,712.1
2018,9,12,10,45,956.5,81.5,1.25,18.15,836.5,994.45,728.04
2018,9,12,11,0,961.0,82.0,1.3,18.6,857.0,1018.14,741.74
2018,9,12,11,15,963.5,82.5,1.3,18.85,870.5,1036.15,751.57
2018,9,12,11,30,966.0,83.0,1.3,19.1,884.0,1050.26,759.1
2018,9,12,11,45,966.5,83.5,1.35,19.3,889.0,1058.41,764.09
2018,9,12,12,0,967.0,84.0,1.4,19.5,894.0,1062.51,766.76
2018,9,12,12,15,882.0,129.5,1.45,19.5,866.0,1026.33,744.81
2018,9,12,12,30,797.0,175.0,1.5,19.5,838.0,995.13,726.36
2018,9,12,12,45,713.5,213.5,1.55,19.45,801.5,952.77,700.58
2018,9,12,13,0,630.0,252.0,1.6,19.4,765.0,901.37,667.61
2018,9,12,13,15,656.0,232.0,1.65,19.3,755.0,893.41,665.13
2018,9,12,13,30,682.0,212.0,1.7,19.2,745.0,881.38,658.93
2018,9,12,13,45,663.5,210.0,1.75,19.05,714.0,843.79,635.46
2018,9,12,14,0,645.0,208.0,1.8,18.9,683.0,804.51,610.19
2018,9,12,14,15,701.5,174.0,1.8,18.7,669.5,793.63,605.19
2018,9,12,14,30,758.0,140.0,1.8,18.5,656.0,775.5,594.34
2018,9,12,14,45,787.0,120.5,1.8,18.25,628.5,742.82,573.44
2018,9,12,15,0,816.0,101.0,1.8,18.0,601.0,707.88,550.85
2018,9,12,15,15,782.0,101.5,1.8,18.0,552.0,646.82,507.19
2018,9,12,15,30,748.0,102.0,1.8,18.0,503.0,586.62,462.44
2018,9,12,15,45,695.0,103.0,1.8,17.35,448.0,518.34,411.26
2018,9,12,16,0,642.0,104.0,1.8,16.7,393.0,452.73,360.46
2018,9,12,16,15,668.5,87.5,1.8,16.2,356.5,410.06,325.64
2018,9,12,16,30,695.0,71.0,1.8,15.7,320.0,363.12,285.24
2018,9,12,16,45,658.5,63.5,1.8,15.2,269.0,299.66,230.41
2018,9,12,17,0,622.0,56.0,1.8,14.7,218.0,239.72,177.1
2018,9,12,17,15,558.0,48.5,1.7,14.2,169.0,177.49,122.4
2018,9,12,17,30,494.0,41.0,1.6,13.7,120.0,122.81,75.6
2018,9,12,17,45,353.0,32.0,1.55,13.2,77.5,67.07,34.68
2018,9,12,18,0,212.0,23.0,1.5,12.7,35.0,28.2,1.8
2018,9,12,18,15,106.0,11.5,1.45,12.35,17.5,10.96,0.0
2018,9,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.5,0.9,10.45,2.5,0.0,0.0
2018,9,13,6,0,0.0,5.0,0.9,10.8,5.0,4.77,0.0
2018,9,13,6,15,0.0,15.5,0.9,11.4,15.5,14.37,5.06
2018,9,13,6,30,0.0,26.0,0.9,12.0,26.0,24.13,14.65
2018,9,13,6,45,20.0,46.5,0.95,12.55,51.0,47.85,34.41
2018,9,13,7,0,40.0,67.0,1.0,13.1,76.0,74.02,56.44
2018,9,13,7,15,233.0,84.5,1.0,13.6,160.0,160.11,124.73
2018,9,13,7,30,426.0,102.0,1.0,14.1,244.0,270.01,213.34
2018,9,13,7,45,504.0,105.5,1.0,14.6,300.5,334.25,266.04
2018,9,13,8,0,582.0,109.0,1.0,15.1,357.0,410.09,326.77
2018,9,13,8,15,715.5,88.5,1.05,15.55,430.5,495.27,393.7
2018,9,13,8,30,849.0,68.0,1.1,16.0,504.0,589.05,465.31
2018,9,13,8,45,859.0,72.5,1.1,16.5,548.0,643.5,504.43
2018,9,13,9,0,869.0,77.0,1.1,17.0,592.0,696.55,540.43
2018,9,13,9,15,888.0,77.0,1.1,17.4,635.0,749.67,574.78
2018,9,13,9,30,907.0,77.0,1.1,17.8,678.0,801.61,607.58
2018,9,13,9,45,914.0,80.0,1.15,18.15,712.5,845.49,635.16
2018,9,13,10,0,921.0,83.0,1.2,18.5,747.0,886.69,660.74
2018,9,13,10,15,928.0,83.5,1.2,18.8,775.0,922.22,681.75
2018,9,13,10,30,935.0,84.0,1.2,19.1,803.0,954.67,700.62
2018,9,13,10,45,940.0,85.0,1.25,19.35,824.0,982.52,717.44
2018,9,13,11,0,945.0,86.0,1.3,19.6,845.0,1006.85,732.07
2018,9,13,11,15,948.0,86.0,1.3,19.75,858.0,1024.46,741.94
2018,9,13,11,30,951.0,86.0,1.3,19.9,871.0,1038.24,749.57
2018,9,13,11,45,952.0,86.0,1.35,20.0,876.0,1046.12,754.69
2018,9,13,12,0,953.0,86.0,1.4,20.1,881.0,1050.02,757.52
2018,9,13,12,15,953.0,86.0,1.45,20.1,878.0,1048.91,757.68
2018,9,13,12,30,953.0,86.0,1.5,20.1,875.0,1043.8,755.5
2018,9,13,12,45,951.0,85.0,1.55,20.1,863.5,1031.62,749.0
2018,9,13,13,0,949.0,84.0,1.6,20.1,852.0,1015.55,740.17
2018,9,13,13,15,945.0,83.0,1.65,19.95,833.0,993.76,728.16
2018,9,13,13,30,941.0,82.0,1.7,19.8,814.0,968.33,713.8
2018,9,13,13,45,935.0,81.0,1.75,19.65,787.5,937.6,695.9
2018,9,13,14,0,929.0,80.0,1.8,19.5,761.0,903.62,675.71
2018,9,13,14,15,835.5,111.5,1.8,19.3,703.0,834.44,630.99
2018,9,13,14,30,742.0,143.0,1.8,19.1,645.0,764.69,585.23
2018,9,13,14,45,595.5,179.5,1.8,18.85,567.0,660.25,511.24
2018,9,13,15,0,449.0,216.0,1.8,18.6,489.0,561.27,438.16
2018,9,13,15,15,486.0,189.0,1.8,18.6,464.5,535.51,420.88
2018,9,13,15,30,523.0,162.0,1.8,18.6,440.0,504.88,398.68
2018,9,13,15,45,547.0,138.5,1.8,17.9,404.5,465.43,369.71
2018,9,13,16,0,571.0,115.0,1.8,17.2,369.0,425.91,339.26
2018,9,13,16,15,637.0,89.5,1.8,16.75,340.5,396.08,314.28
2018,9,13,16,30,703.0,64.0,1.8,16.3,312.0,357.29,279.89
2018,9,13,16,45,660.0,58.5,1.75,15.85,261.0,293.45,224.6
2018,9,13,17,0,617.0,53.0,1.7,15.4,210.0,233.63,171.47
2018,9,13,17,15,566.5,45.5,1.65,14.8,163.5,174.86,119.34
2018,9,13,17,30,516.0,38.0,1.6,14.2,117.0,121.98,73.61
2018,9,13,17,45,381.5,29.5,1.5,13.6,75.5,66.38,32.72
2018,9,13,18,0,247.0,21.0,1.4,13.0,34.0,26.71,0.0
2018,9,13,18,15,123.5,10.5,1.35,12.6,17.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,25.0,6.0,0.85,9.25,6.5,0.0,0.0
2018,9,14,6,0,50.0,12.0,0.8,9.5,13.0,11.63,0.0
2018,9,14,6,15,138.0,28.0,0.8,10.1,43.0,36.12,16.51
2018,9,14,6,30,226.0,44.0,0.8,10.7,73.0,74.16,46.65
2018,9,14,6,45,275.5,59.0,0.8,11.35,111.0,114.48,80.2
2018,9,14,7,0,325.0,74.0,0.8,12.0,149.0,160.98,120.21
2018,9,14,7,15,266.0,98.5,0.8,12.5,170.0,185.03,144.62
2018,9,14,7,30,207.0,123.0,0.8,13.0,191.0,204.71,163.6
2018,9,14,7,45,235.5,144.0,0.8,13.5,234.0,251.81,202.55
2018,9,14,8,0,264.0,165.0,0.8,14.0,277.0,301.96,242.86
2018,9,14,8,15,308.0,181.0,0.75,14.6,327.0,358.24,286.7
2018,9,14,8,30,352.0,197.0,0.7,15.2,377.0,418.67,332.36
2018,9,14,8,45,405.0,203.0,0.7,15.85,428.0,486.06,382.12
2018,9,14,9,0,458.0,209.0,0.7,16.5,479.0,550.59,428.37
2018,9,14,9,15,457.0,225.5,0.7,17.05,511.0,589.32,454.13
2018,9,14,9,30,456.0,242.0,0.7,17.6,543.0,626.55,478.42
2018,9,14,9,45,602.0,200.0,0.75,18.2,619.0,725.91,549.08
2018,9,14,10,0,748.0,158.0,0.8,18.8,695.0,829.26,617.54
2018,9,14,10,15,834.0,126.0,0.85,19.2,746.5,891.65,655.92
2018,9,14,10,30,920.0,94.0,0.9,19.6,798.0,951.75,692.69
2018,9,14,10,45,938.5,88.0,0.95,20.05,823.0,984.11,711.29
2018,9,14,11,0,957.0,82.0,1.0,20.5,848.0,1013.47,728.32
2018,9,14,11,15,960.5,82.0,1.05,20.75,861.0,1031.65,738.99
2018,9,14,11,30,964.0,82.0,1.1,21.0,874.0,1045.97,747.51
2018,9,14,11,45,965.0,82.0,1.15,21.25,879.0,1053.86,752.21
2018,9,14,12,0,966.0,82.0,1.2,21.5,884.0,1057.7,754.63
2018,9,14,12,15,965.0,82.0,1.25,21.6,880.5,1055.48,753.91
2018,9,14,12,30,964.0,82.0,1.3,21.7,877.0,1049.22,750.88
2018,9,14,12,45,960.0,82.5,1.35,21.8,865.0,1036.56,744.01
2018,9,14,13,0,956.0,83.0,1.4,21.9,853.0,1020.01,734.85
2018,9,14,13,15,952.0,82.0,1.4,21.8,833.5,998.0,722.06
2018,9,14,13,30,948.0,81.0,1.4,21.7,814.0,972.33,707.02
2018,9,14,13,45,938.5,81.0,1.45,21.65,786.0,939.29,687.84
2018,9,14,14,0,929.0,81.0,1.5,21.6,758.0,903.2,666.53
2018,9,14,14,15,915.0,82.0,1.5,21.4,723.0,861.61,641.08
2018,9,14,14,30,901.0,83.0,1.5,21.2,688.0,817.72,613.82
2018,9,14,14,45,865.0,88.0,1.5,21.0,641.0,759.49,576.31
2018,9,14,15,0,829.0,93.0,1.5,20.8,594.0,705.27,540.98
2018,9,14,15,15,764.0,101.5,1.5,20.8,536.0,631.56,488.91
2018,9,14,15,30,699.0,110.0,1.5,20.8,478.0,562.77,438.19
2018,9,14,15,45,593.0,122.0,1.5,20.0,413.5,477.24,374.58
2018,9,14,16,0,487.0,134.0,1.5,19.2,349.0,397.5,313.62
2018,9,14,16,15,442.5,123.0,1.5,18.6,299.5,336.65,265.71
2018,9,14,16,30,398.0,112.0,1.5,18.0,250.0,280.1,219.73
2018,9,14,16,45,384.5,94.5,1.5,17.4,210.0,232.21,179.09
2018,9,14,17,0,371.0,77.0,1.5,16.8,170.0,185.58,138.26
2018,9,14,17,15,376.5,59.0,1.45,16.1,134.0,144.01,100.31
2018,9,14,17,30,382.0,41.0,1.4,15.4,98.0,102.94,63.2
2018,9,14,17,45,257.5,30.0,1.35,14.75,61.5,54.6,27.71
2018,9,14,18,0,133.0,19.0,1.3,14.1,25.0,20.22,0.0
2018,9,14,18,15,66.5,9.5,1.25,13.65,12.5,9.05,0.0
2018,9,14,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,15,5,45,50.5,6.0,1.1,10.45,7.5,0.0,0.0
2018,9,15,6,0,101.0,12.0,1.1,10.6,15.0,11.86,0.0
2018,9,15,6,15,283.0,23.5,1.15,10.95,54.5,42.16,15.74
2018,9,15,6,30,465.0,35.0,1.2,11.3,94.0,97.59,55.43
2018,9,15,6,45,559.0,40.5,1.25,11.65,144.5,152.6,100.27
2018,9,15,7,0,653.0,46.0,1.3,12.0,195.0,218.71,157.41
2018,9,15,7,15,705.5,50.0,1.3,12.5,248.5,281.07,213.5
2018,9,15,7,30,758.0,54.0,1.3,13.0,302.0,348.85,273.01
2018,9,15,7,45,793.0,57.0,1.3,13.45,355.0,412.95,328.06
2018,9,15,8,0,828.0,60.0,1.3,13.9,408.0,478.05,381.83
2018,9,15,8,15,853.0,62.5,1.3,14.35,459.5,540.43,431.39
2018,9,15,8,30,878.0,65.0,1.3,14.8,511.0,603.5,479.47
2018,9,15,8,45,895.5,67.0,1.3,15.3,558.0,661.44,521.88
2018,9,15,9,0,913.0,69.0,1.3,15.8,605.0,718.6,560.64
2018,9,15,9,15,923.0,72.0,1.3,16.15,646.0,770.2,594.11
2018,9,15,9,30,933.0,75.0,1.3,16.5,687.0,819.74,625.55
2018,9,15,9,45,939.0,78.0,1.35,16.9,722.0,863.68,653.19
2018,9,15,10,0,945.0,81.0,1.4,17.3,757.0,904.76,678.67
2018,9,15,10,15,952.5,81.5,1.4,17.55,785.5,941.34,700.62
2018,9,15,10,30,960.0,82.0,1.4,17.8,814.0,974.76,720.36
2018,9,15,10,45,965.5,82.5,1.45,18.05,835.5,1002.94,737.44
2018,9,15,11,0,971.0,83.0,1.5,18.3,857.0,1027.52,752.26
2018,9,15,11,15,974.5,83.0,1.55,18.4,870.0,1045.83,763.61
2018,9,15,11,30,978.0,83.0,1.6,18.5,883.0,1060.21,772.65
2018,9,15,11,45,979.5,83.0,1.6,18.6,888.0,1068.6,777.23
2018,9,15,12,0,981.0,83.0,1.6,18.7,893.0,1072.88,779.43
2018,9,15,12,15,980.0,83.0,1.65,18.7,889.5,1070.55,778.78
2018,9,15,12,30,979.0,83.0,1.7,18.7,886.0,1064.1,775.72
2018,9,15,12,45,976.5,82.5,1.75,18.65,874.5,1051.54,769.07
2018,9,15,13,0,974.0,82.0,1.8,18.6,863.0,1035.0,759.99
2018,9,15,13,15,970.0,81.0,1.85,18.5,843.0,1012.57,747.32
2018,9,15,13,30,966.0,80.0,1.9,18.4,823.0,986.41,732.24
2018,9,15,13,45,960.5,79.5,1.95,18.3,796.5,955.86,714.2
2018,9,15,14,0,955.0,79.0,2.0,18.2,770.0,921.96,693.8
2018,9,15,14,15,947.5,77.0,2.0,18.0,736.0,881.52,668.51
2018,9,15,14,30,940.0,75.0,2.0,17.8,702.0,838.25,641.04
2018,9,15,14,45,929.0,73.5,2.0,17.65,662.0,790.26,609.82
2018,9,15,15,0,918.0,72.0,2.0,17.5,622.0,740.2,576.66
2018,9,15,15,15,901.5,70.0,2.0,17.5,576.0,684.1,538.23
2018,9,15,15,30,885.0,68.0,2.0,17.5,530.0,627.0,495.66
2018,9,15,15,45,863.5,65.0,2.05,16.9,479.5,565.28,449.46
2018,9,15,16,0,842.0,62.0,2.1,16.3,429.0,503.75,401.42
2018,9,15,16,15,812.0,59.0,2.1,15.85,376.5,440.17,349.3
2018,9,15,16,30,782.0,56.0,2.1,15.4,324.0,376.7,295.26
2018,9,15,16,45,737.0,52.0,2.1,15.0,270.5,309.29,236.34
2018,9,15,17,0,692.0,48.0,2.1,14.6,217.0,246.23,179.66
2018,9,15,17,15,616.5,42.0,2.05,14.0,165.5,179.3,120.92
2018,9,15,17,30,541.0,36.0,2.0,13.4,114.0,121.3,71.78
2018,9,15,17,45,388.0,27.5,1.9,12.85,71.5,63.01,29.19
2018,9,15,18,0,235.0,19.0,1.8,12.3,29.0,24.03,0.0
2018,9,15,18,15,117.5,9.5,1.75,11.9,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,16,5,45,86.0,7.0,0.85,8.65,9.0,0.0,0.0
2018,9,16,6,0,172.0,14.0,0.8,9.1,18.0,14.13,0.0
2018,9,16,6,15,337.5,23.5,0.85,10.0,56.5,45.84,15.96
2018,9,16,6,30,503.0,33.0,0.9,10.9,95.0,101.04,56.56
2018,9,16,6,45,586.5,38.5,0.95,11.75,145.0,156.12,101.85
2018,9,16,7,0,670.0,44.0,1.0,12.6,195.0,221.24,158.27
2018,9,16,7,15,720.0,48.0,1.05,13.15,248.5,283.81,214.47
2018,9,16,7,30,770.0,52.0,1.1,13.7,302.0,351.49,273.75
2018,9,16,7,45,803.5,55.0,1.1,14.25,355.0,414.41,327.51
2018,9,16,8,0,837.0,58.0,1.1,14.8,408.0,480.48,381.5
2018,9,16,8,15,860.5,61.0,1.1,15.4,459.0,543.05,430.52
2018,9,16,8,30,884.0,64.0,1.1,16.0,510.0,606.12,477.84
2018,9,16,8,45,901.0,65.5,1.1,16.55,556.5,663.43,519.23
2018,9,16,9,0,918.0,67.0,1.1,17.1,603.0,719.89,556.85
2018,9,16,9,15,930.0,69.0,1.1,17.6,644.5,772.02,589.92
2018,9,16,9,30,942.0,71.0,1.1,18.1,686.0,822.24,621.01
2018,9,16,9,45,951.0,72.0,1.1,18.55,721.0,866.67,647.77
2018,9,16,10,0,960.0,73.0,1.1,19.0,756.0,908.43,672.39
2018,9,16,10,15,966.5,74.0,1.15,19.35,784.5,945.05,694.48
2018,9,16,10,30,973.0,75.0,1.2,19.7,813.0,978.41,714.39
2018,9,16,10,45,977.0,75.5,1.2,20.05,833.5,1005.4,729.33
2018,9,16,11,0,981.0,76.0,1.2,20.4,854.0,1028.67,741.95
2018,9,16,11,15,982.5,76.5,1.25,20.6,866.5,1045.65,752.08
2018,9,16,11,30,984.0,77.0,1.3,20.8,879.0,1058.63,759.89
2018,9,16,11,45,984.5,77.0,1.3,21.0,883.0,1065.96,763.45
2018,9,16,12,0,985.0,77.0,1.3,21.2,887.0,1069.16,764.65
2018,9,16,12,15,983.5,77.5,1.35,21.3,883.5,1066.8,763.83
2018,9,16,12,30,982.0,78.0,1.4,21.4,880.0,1060.31,760.63
2018,9,16,12,45,978.5,78.5,1.45,21.45,868.0,1047.77,753.96
2018,9,16,13,0,975.0,79.0,1.5,21.5,856.0,1031.27,744.93
2018,9,16,13,15,970.5,78.5,1.55,21.4,836.5,1008.82,732.62
2018,9,16,13,30,966.0,78.0,1.6,21.3,817.0,982.65,717.96
2018,9,16,13,45,959.5,77.0,1.6,21.2,789.5,950.56,698.7
2018,9,16,14,0,953.0,76.0,1.6,21.1,762.0,915.17,677.24
2018,9,16,14,15,944.5,74.5,1.65,20.9,727.5,874.45,652.93
2018,9,16,14,30,936.0,73.0,1.7,20.7,693.0,830.98,626.41
2018,9,16,14,45,923.5,71.5,1.7,20.5,652.5,781.97,595.13
2018,9,16,15,0,911.0,70.0,1.7,20.3,612.0,731.02,562.02
2018,9,16,15,15,894.5,68.0,1.7,20.3,566.0,675.21,524.32
2018,9,16,15,30,878.0,66.0,1.7,20.3,520.0,618.43,482.6
2018,9,16,15,45,855.5,63.5,1.75,19.55,470.0,557.06,437.56
2018,9,16,16,0,833.0,61.0,1.8,18.8,420.0,496.0,390.71
2018,9,16,16,15,800.5,58.5,1.8,18.25,367.5,432.38,339.31
2018,9,16,16,30,768.0,56.0,1.8,17.7,315.0,369.17,286.19
2018,9,16,16,45,720.0,51.5,1.85,17.1,261.5,301.13,227.73
2018,9,16,17,0,672.0,47.0,1.9,16.5,208.0,237.87,171.72
2018,9,16,17,15,593.5,41.0,1.85,15.8,157.0,171.74,114.39
2018,9,16,17,30,515.0,35.0,1.8,15.1,106.0,114.94,66.97
2018,9,16,17,45,363.5,26.0,1.75,14.35,65.5,58.44,25.79
2018,9,16,18,0,212.0,17.0,1.7,13.6,25.0,20.99,0.0
2018,9,16,18,15,106.0,8.5,1.65,13.15,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,17,5,45,84.0,6.5,0.8,9.35,8.5,0.0,0.0
2018,9,17,6,0,168.0,13.0,0.8,9.7,17.0,13.22,0.0
2018,9,17,6,15,333.0,22.5,0.85,10.35,54.5,44.63,14.23
2018,9,17,6,30,498.0,32.0,0.9,11.0,92.0,99.61,55.44
2018,9,17,6,45,582.0,38.0,0.95,11.7,142.0,154.98,101.03
2018,9,17,7,0,666.0,44.0,1.0,12.4,192.0,220.47,157.86
2018,9,17,7,15,716.5,48.0,1.0,12.9,245.0,282.96,213.98
2018,9,17,7,30,767.0,52.0,1.0,13.4,298.0,350.61,273.16
2018,9,17,7,45,800.5,55.0,1.0,13.9,351.0,413.3,326.75
2018,9,17,8,0,834.0,58.0,1.0,14.4,404.0,479.18,380.63
2018,9,17,8,15,857.5,60.5,1.0,14.95,454.5,540.99,429.14
2018,9,17,8,30,881.0,63.0,1.0,15.5,505.0,603.31,475.98
2018,9,17,8,45,898.0,65.0,1.05,16.05,551.5,660.98,518.09
2018,9,17,9,0,915.0,67.0,1.1,16.6,598.0,717.8,556.57
2018,9,17,9,15,924.0,70.0,1.1,17.1,638.5,768.64,588.84
2018,9,17,9,30,933.0,73.0,1.1,17.6,679.0,817.32,619.02
2018,9,17,9,45,938.5,76.0,1.1,18.1,713.5,860.72,645.1
2018,9,17,10,0,944.0,79.0,1.1,18.6,748.0,901.22,668.9
2018,9,17,10,15,951.5,79.5,1.15,18.95,776.5,937.61,690.94
2018,9,17,10,30,959.0,80.0,1.2,19.3,805.0,970.83,710.86
2018,9,17,10,45,964.0,81.0,1.25,19.65,826.0,998.91,727.45
2018,9,17,11,0,969.0,82.0,1.3,20.0,847.0,1023.36,741.79
2018,9,17,11,15,972.5,82.0,1.35,20.15,860.0,1041.45,752.78
2018,9,17,11,30,976.0,82.0,1.4,20.3,873.0,1055.62,761.49
2018,9,17,11,45,977.5,82.0,1.45,20.45,878.0,1063.79,766.62
2018,9,17,12,0,979.0,82.0,1.5,20.6,883.0,1067.87,769.4
2018,9,17,12,15,977.5,82.0,1.55,20.5,879.0,1064.85,768.65
2018,9,17,12,30,976.0,82.0,1.6,20.4,875.0,1057.73,765.53
2018,9,17,12,45,972.0,82.5,1.65,20.35,863.0,1044.67,758.66
2018,9,17,13,0,968.0,83.0,1.7,20.3,851.0,1027.68,749.41
2018,9,17,13,15,964.5,81.5,1.75,20.1,831.0,1005.08,737.04
2018,9,17,13,30,961.0,80.0,1.8,19.9,811.0,978.75,722.26
2018,9,17,13,45,955.0,79.5,1.8,19.7,784.0,947.71,703.7
2018,9,17,14,0,949.0,79.0,1.8,19.5,757.0,913.37,682.88
2018,9,17,14,15,940.5,77.0,1.85,19.15,722.5,872.14,658.19
2018,9,17,14,30,932.0,75.0,1.9,18.8,688.0,828.18,631.25
2018,9,17,14,45,921.0,73.0,1.9,18.5,648.0,779.84,600.22
2018,9,17,15,0,910.0,71.0,1.9,18.2,608.0,729.45,567.22
2018,9,17,15,15,893.0,69.5,1.9,18.2,562.0,673.87,528.97
2018,9,17,15,30,876.0,68.0,1.9,18.2,516.0,617.38,486.84
2018,9,17,15,45,854.0,65.0,1.9,17.3,466.0,555.83,441.03
2018,9,17,16,0,832.0,62.0,1.9,16.4,416.0,494.54,393.41
2018,9,17,16,15,799.5,59.0,1.9,15.8,363.5,430.48,341.09
2018,9,17,16,30,767.0,56.0,1.9,15.2,311.0,366.81,287.01
2018,9,17,16,45,716.5,52.0,1.85,14.65,257.5,298.62,227.56
2018,9,17,17,0,666.0,48.0,1.8,14.1,204.0,235.48,171.06
2018,9,17,17,15,580.5,42.0,1.8,13.45,153.0,168.42,112.82
2018,9,17,17,30,495.0,36.0,1.8,12.8,102.0,111.46,65.33
2018,9,17,17,45,329.5,26.0,1.75,12.2,61.5,54.3,23.28
2018,9,17,18,0,164.0,16.0,1.7,11.6,21.0,18.53,0.0
2018,9,17,18,15,82.0,8.0,1.65,11.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,18,5,45,27.5,5.5,1.0,9.85,6.0,0.0,0.0
2018,9,18,6,0,55.0,11.0,1.0,10.0,12.0,10.78,0.0
2018,9,18,6,15,230.0,24.0,1.05,10.4,48.5,39.28,12.36
2018,9,18,6,30,405.0,37.0,1.1,10.8,85.0,92.53,53.53
2018,9,18,6,45,500.5,44.0,1.15,11.15,133.5,145.44,96.65
2018,9,18,7,0,596.0,51.0,1.2,11.5,182.0,209.98,152.2
2018,9,18,7,15,643.5,58.0,1.15,12.0,233.5,270.55,206.58
2018,9,18,7,30,691.0,65.0,1.1,12.5,285.0,335.92,263.76
2018,9,18,7,45,745.0,66.0,1.1,12.95,340.5,402.44,320.25
2018,9,18,8,0,799.0,67.0,1.1,13.4,396.0,473.64,378.41
2018,9,18,8,15,825.0,69.5,1.05,13.95,446.5,535.39,426.73
2018,9,18,8,30,851.0,72.0,1.0,14.5,497.0,595.35,471.71
2018,9,18,8,45,870.0,74.5,1.0,15.0,544.0,653.37,513.89
2018,9,18,9,0,889.0,77.0,1.0,15.5,591.0,710.8,552.97
2018,9,18,9,15,904.0,78.0,1.05,15.95,632.5,762.67,586.81
2018,9,18,9,30,919.0,79.0,1.1,16.4,674.0,812.93,619.02
2018,9,18,9,45,930.0,80.0,1.1,16.85,709.5,858.01,646.51
2018,9,18,10,0,941.0,81.0,1.1,17.3,745.0,900.62,671.96
2018,9,18,10,15,948.0,82.0,1.15,17.65,773.0,936.95,694.06
2018,9,18,10,30,955.0,83.0,1.2,18.0,801.0,970.1,714.04
2018,9,18,10,45,959.0,83.5,1.25,18.35,821.0,996.5,729.66
2018,9,18,11,0,963.0,84.0,1.3,18.7,841.0,1019.25,743.03
2018,9,18,11,15,965.0,84.0,1.3,18.95,853.0,1035.7,751.91
2018,9,18,11,30,967.0,84.0,1.3,19.2,865.0,1048.22,758.47
2018,9,18,11,45,967.5,84.5,1.3,19.4,869.5,1055.81,762.24
2018,9,18,12,0,968.0,85.0,1.3,19.6,874.0,1059.33,763.67
2018,9,18,12,15,966.0,86.0,1.35,19.75,870.0,1056.87,762.63
2018,9,18,12,30,964.0,87.0,1.4,19.9,866.0,1050.34,759.24
2018,9,18,12,45,959.0,87.5,1.45,20.0,853.5,1036.33,751.42
2018,9,18,13,0,954.0,88.0,1.5,20.1,841.0,1018.47,741.31
2018,9,18,13,15,949.5,87.5,1.5,20.1,821.0,996.21,727.96
2018,9,18,13,30,945.0,87.0,1.5,20.1,801.0,970.33,712.36
2018,9,18,13,45,938.0,86.0,1.55,20.1,773.5,938.16,693.38
2018,9,18,14,0,931.0,85.0,1.6,20.1,746.0,902.82,672.19
2018,9,18,14,15,921.0,83.5,1.6,19.85,711.5,861.44,646.75
2018,9,18,14,30,911.0,82.0,1.6,19.6,677.0,817.5,619.31
2018,9,18,14,45,897.5,80.0,1.65,19.4,636.0,768.05,588.02
2018,9,18,15,0,884.0,78.0,1.7,19.2,595.0,716.86,554.87
2018,9,18,15,15,866.0,75.5,1.7,19.2,549.0,660.66,515.93
2018,9,18,15,30,848.0,73.0,1.7,19.2,503.0,603.73,473.74
2018,9,18,15,45,823.0,70.0,1.75,18.35,453.0,544.19,429.75
2018,9,18,16,0,798.0,67.0,1.8,17.5,403.0,482.59,382.24
2018,9,18,16,15,761.5,64.0,1.8,16.85,350.5,416.85,328.99
2018,9,18,16,30,725.0,61.0,1.8,16.2,298.0,353.79,275.77
2018,9,18,16,45,670.5,56.5,1.85,15.55,245.5,286.26,217.55
2018,9,18,17,0,616.0,52.0,1.9,14.9,193.0,224.37,162.74
2018,9,18,17,15,525.5,45.0,1.85,14.2,143.5,158.49,106.17
2018,9,18,17,30,435.0,38.0,1.8,13.5,94.0,103.54,60.99
2018,9,18,17,45,279.5,26.5,1.75,12.75,56.0,49.57,20.28
2018,9,18,18,0,124.0,15.0,1.7,12.0,18.0,16.47,0.0
2018,9,18,18,15,62.0,7.5,1.65,11.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,0.9,9.1,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,0.9,9.3,12.0,10.9,0.0
2018,9,19,6,15,215.0,25.5,0.95,9.8,46.5,39.77,11.58
2018,9,19,6,30,358.0,40.0,1.0,10.3,81.0,89.52,53.01
2018,9,19,6,45,456.0,49.0,1.1,10.8,129.5,142.08,95.7
2018,9,19,7,0,554.0,58.0,1.2,11.3,178.0,206.65,150.88
2018,9,19,7,15,609.0,65.0,1.15,11.85,229.5,267.17,204.71
2018,9,19,7,30,664.0,72.0,1.1,12.4,281.0,333.58,262.36
2018,9,19,7,45,713.0,75.0,1.0,12.9,335.5,398.59,317.1
2018,9,19,8,0,762.0,78.0,0.9,13.4,390.0,467.37,372.5
2018,9,19,8,15,791.5,81.5,0.85,14.1,441.0,530.23,421.01
2018,9,19,8,30,821.0,85.0,0.8,14.8,492.0,594.36,468.26
2018,9,19,8,45,843.5,86.5,0.7,15.45,539.0,652.61,508.72
2018,9,19,9,0,866.0,88.0,0.6,16.1,586.0,710.63,546.6
2018,9,19,9,15,881.0,90.5,0.6,16.9,628.0,759.31,576.2
2018,9,19,9,30,896.0,93.0,0.6,17.7,670.0,810.26,606.71
2018,9,19,9,45,907.5,94.5,0.6,18.5,705.5,855.4,632.65
2018,9,19,10,0,919.0,96.0,0.6,19.3,741.0,898.17,656.58
2018,9,19,10,15,926.5,97.5,0.6,20.1,769.5,934.76,676.18
2018,9,19,10,30,934.0,99.0,0.6,20.9,798.0,968.27,693.63
2018,9,19,10,45,939.0,100.0,0.65,21.65,819.0,995.61,708.35
2018,9,19,11,0,944.0,101.0,0.7,22.4,840.0,1019.41,720.94
2018,9,19,11,15,946.5,102.0,0.8,22.95,852.5,1037.09,731.54
2018,9,19,11,30,949.0,103.0,0.9,23.5,865.0,1050.92,739.95
2018,9,19,11,45,949.5,103.5,0.95,24.0,869.5,1058.29,743.63
2018,9,19,12,0,950.0,104.0,1.0,24.5,874.0,1061.67,745.1
2018,9,19,12,15,949.0,103.5,1.05,24.7,870.0,1058.45,743.62
2018,9,19,12,30,948.0,103.0,1.1,24.9,866.0,1051.23,739.91
2018,9,19,12,45,944.5,103.0,1.2,25.05,853.5,1038.18,733.87
2018,9,19,13,0,941.0,103.0,1.3,25.2,841.0,1021.29,725.5
2018,9,19,13,15,936.0,102.0,1.3,25.25,821.0,998.15,711.84
2018,9,19,13,30,931.0,101.0,1.3,25.3,801.0,971.46,696.06
2018,9,19,13,45,923.0,100.0,1.35,25.3,773.0,938.68,677.32
2018,9,19,14,0,915.0,99.0,1.4,25.3,745.0,902.82,656.47
2018,9,19,14,15,903.5,97.5,1.45,25.15,709.5,860.65,631.61
2018,9,19,14,30,892.0,96.0,1.5,25.0,674.0,816.08,604.78
2018,9,19,14,45,877.0,93.5,1.55,24.85,632.5,765.66,573.49
2018,9,19,15,0,862.0,91.0,1.6,24.7,591.0,717.62,543.22
2018,9,19,15,15,842.0,88.0,1.6,24.7,544.5,659.98,503.42
2018,9,19,15,30,822.0,85.0,1.6,24.7,498.0,601.86,461.43
2018,9,19,15,45,793.5,82.0,1.6,23.95,447.5,538.86,415.66
2018,9,19,16,0,765.0,79.0,1.6,23.2,397.0,476.94,368.81
2018,9,19,16,15,724.0,74.5,1.55,22.5,343.5,409.32,315.5
2018,9,19,16,30,683.0,70.0,1.5,21.8,290.0,345.38,263.08
2018,9,19,16,45,623.0,64.0,1.5,21.05,237.0,276.91,205.9
2018,9,19,17,0,563.0,58.0,1.5,20.3,184.0,214.83,152.75
2018,9,19,17,15,467.0,49.5,1.4,19.25,135.0,149.71,98.82
2018,9,19,17,30,371.0,41.0,1.3,18.2,86.0,96.29,56.42
2018,9,19,17,45,231.0,27.0,1.25,17.15,50.5,45.25,16.74
2018,9,19,18,0,91.0,13.0,1.2,16.1,15.0,13.75,0.0
2018,9,19,18,15,45.5,6.5,1.15,15.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
