Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,10.97,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,39.26,9.08
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,89.46,51.47
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,142.51,93.91
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,207.71,148.35
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,270.76,202.51
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,340.32,260.44
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,404.22,312.39
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,471.67,364.73
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,534.01,411.42
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,597.4,456.91
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,655.72,496.94
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,709.77,531.99
2018,9,20,9,15,890.5,87.0,0.45,22.45,627.0,762.4,564.06
2018,9,20,9,30,906.0,89.0,0.5,23.3,669.0,813.51,594.44
2018,9,20,9,45,918.0,89.5,0.55,24.2,704.5,858.24,620.03
2018,9,20,10,0,930.0,90.0,0.6,25.1,740.0,900.6,643.77
2018,9,20,10,15,937.5,91.0,0.65,25.7,768.0,936.89,664.2
2018,9,20,10,30,945.0,92.0,0.7,26.3,796.0,970.05,682.61
2018,9,20,10,45,950.0,93.0,0.7,26.95,817.0,997.55,696.31
2018,9,20,11,0,955.0,94.0,0.7,27.6,838.0,1021.45,707.84
2018,9,20,11,15,957.5,94.5,0.75,27.85,850.5,1038.66,717.64
2018,9,20,11,30,960.0,95.0,0.8,28.1,863.0,1051.95,725.32
2018,9,20,11,45,960.5,95.5,0.85,28.4,867.0,1059.31,729.51
2018,9,20,12,0,961.0,96.0,0.9,28.7,871.0,1062.62,731.5
2018,9,20,12,15,960.0,95.0,0.95,28.75,866.5,1058.72,730.13
2018,9,20,12,30,959.0,94.0,1.0,28.8,862.0,1050.78,726.55
2018,9,20,12,45,956.0,93.5,1.05,28.85,849.5,1037.46,719.89
2018,9,20,13,0,953.0,93.0,1.1,28.9,837.0,1020.24,711.0
2018,9,20,13,15,948.0,92.0,1.1,28.85,816.5,996.8,697.76
2018,9,20,13,30,943.0,91.0,1.1,28.8,796.0,969.75,682.39
2018,9,20,13,45,935.5,90.0,1.15,28.7,768.0,937.04,664.45
2018,9,20,14,0,928.0,89.0,1.2,28.6,740.0,901.18,644.37
2018,9,20,14,15,918.0,87.5,1.2,28.45,705.0,859.76,619.9
2018,9,20,14,30,908.0,86.0,1.2,28.3,670.0,815.8,593.53
2018,9,20,14,45,894.0,84.0,1.2,28.1,629.0,766.01,563.02
2018,9,20,15,0,880.0,82.0,1.2,27.9,588.0,714.51,530.86
2018,9,20,15,15,861.0,79.5,1.2,27.9,541.5,657.78,492.98
2018,9,20,15,30,842.0,77.0,1.2,27.9,495.0,603.25,454.27
2018,9,20,15,45,816.0,74.0,1.2,27.25,445.0,540.7,409.61
2018,9,20,16,0,790.0,71.0,1.2,26.6,395.0,478.94,363.64
2018,9,20,16,15,752.5,66.5,1.15,25.65,342.0,411.64,311.76
2018,9,20,16,30,715.0,62.0,1.1,24.7,289.0,347.18,259.9
2018,9,20,16,45,659.0,56.5,1.1,23.7,236.0,278.92,203.67
2018,9,20,17,0,603.0,51.0,1.1,22.7,183.0,216.66,150.86
2018,9,20,17,15,510.5,43.5,1.0,21.4,134.0,151.16,96.99
2018,9,20,17,30,418.0,36.0,0.9,20.1,85.0,96.89,54.14
2018,9,20,17,45,263.5,24.0,0.85,18.8,49.5,43.85,12.52
2018,9,20,18,0,109.0,12.0,0.8,17.5,14.0,12.8,0.0
2018,9,20,18,15,54.5,6.0,0.85,17.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,0.9,11.25,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,0.8,11.3,11.0,10.13,0.0
2018,9,21,6,15,245.0,22.0,0.85,12.2,44.5,38.47,6.18
2018,9,21,6,30,399.0,34.0,0.9,13.1,78.0,89.51,50.28
2018,9,21,6,45,493.0,42.0,0.95,14.0,126.0,142.73,93.37
2018,9,21,7,0,587.0,50.0,1.0,14.9,174.0,207.43,148.17
2018,9,21,7,15,645.0,55.5,1.0,15.6,226.5,269.16,202.43
2018,9,21,7,30,703.0,61.0,1.0,16.3,279.0,336.89,260.5
2018,9,21,7,45,741.0,65.0,0.95,17.0,331.0,400.18,313.33
2018,9,21,8,0,779.0,69.0,0.9,17.7,383.0,466.43,366.14
2018,9,21,8,15,805.0,72.5,0.9,18.45,433.0,528.11,413.46
2018,9,21,8,30,831.0,76.0,0.9,19.2,483.0,590.65,459.38
2018,9,21,8,45,850.5,79.0,0.9,19.9,529.5,648.91,500.44
2018,9,21,9,0,870.0,82.0,0.9,20.6,576.0,702.9,536.27
2018,9,21,9,15,884.5,83.5,0.95,21.25,617.0,753.94,568.5
2018,9,21,9,30,899.0,85.0,1.0,21.9,658.0,803.38,599.07
2018,9,21,9,45,910.0,86.5,1.0,22.55,693.0,848.05,625.23
2018,9,21,10,0,921.0,88.0,1.0,23.2,728.0,890.3,649.38
2018,9,21,10,15,928.0,89.5,1.0,23.75,756.0,926.35,669.45
2018,9,21,10,30,935.0,91.0,1.0,24.3,784.0,959.26,687.38
2018,9,21,10,45,939.5,91.0,1.05,24.85,803.5,984.86,701.55
2018,9,21,11,0,944.0,91.0,1.1,25.4,823.0,1006.88,713.58
2018,9,21,11,15,946.5,92.0,1.1,25.7,835.5,1024.38,722.69
2018,9,21,11,30,949.0,93.0,1.1,26.0,848.0,1038.03,729.56
2018,9,21,11,45,950.0,93.0,1.15,26.3,852.0,1045.15,733.58
2018,9,21,12,0,951.0,93.0,1.2,26.6,856.0,1048.28,735.38
2018,9,21,12,15,948.5,93.5,1.2,26.65,851.5,1044.5,732.97
2018,9,21,12,30,946.0,94.0,1.2,26.7,847.0,1036.74,728.37
2018,9,21,12,45,941.0,94.5,1.25,26.75,834.0,1022.65,720.96
2018,9,21,13,0,936.0,95.0,1.3,26.8,821.0,1004.77,711.34
2018,9,21,13,15,931.0,94.0,1.3,26.65,801.0,981.55,698.21
2018,9,21,13,30,926.0,93.0,1.3,26.5,781.0,954.81,682.94
2018,9,21,13,45,918.5,92.0,1.3,26.35,753.5,922.47,664.1
2018,9,21,14,0,911.0,91.0,1.3,26.2,726.0,887.05,643.22
2018,9,21,14,15,900.5,89.0,1.3,25.95,691.0,845.18,618.22
2018,9,21,14,30,890.0,87.0,1.3,25.7,656.0,800.86,591.31
2018,9,21,14,45,876.0,85.5,1.3,25.45,615.5,752.31,561.14
2018,9,21,15,0,862.0,84.0,1.3,25.2,575.0,702.12,529.31
2018,9,21,15,15,842.0,81.5,1.3,25.2,529.0,648.9,492.82
2018,9,21,15,30,822.0,79.0,1.3,25.2,483.0,591.37,451.4
2018,9,21,15,45,795.0,75.5,1.25,24.4,433.0,528.76,405.88
2018,9,21,16,0,768.0,72.0,1.2,23.6,383.0,467.1,359.22
2018,9,21,16,15,729.0,67.5,1.15,22.85,330.5,400.42,306.81
2018,9,21,16,30,690.0,63.0,1.1,22.1,278.0,336.8,254.74
2018,9,21,16,45,631.5,57.5,1.1,21.35,226.0,269.58,198.57
2018,9,21,17,0,573.0,52.0,1.1,20.6,174.0,208.32,146.08
2018,9,21,17,15,476.5,43.5,1.0,19.4,126.0,143.11,92.32
2018,9,21,17,30,380.0,35.0,0.9,18.2,78.0,89.7,50.12
2018,9,21,17,45,231.0,22.5,0.85,17.0,44.5,39.13,7.7
2018,9,21,18,0,82.0,10.0,0.8,15.8,11.0,10.36,0.0
2018,9,21,18,15,41.0,5.0,0.7,15.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,5,45,37.0,4.5,0.8,9.45,5.0,0.0,0.0
2018,9,22,6,0,74.0,9.0,0.8,9.6,10.0,9.1,0.0
2018,9,22,6,15,221.0,22.5,0.7,10.25,42.5,37.38,3.63
2018,9,22,6,30,368.0,36.0,0.6,10.9,75.0,87.62,50.27
2018,9,22,6,45,468.0,44.0,0.55,11.5,122.5,140.15,92.91
2018,9,22,7,0,568.0,52.0,0.5,12.1,170.0,204.88,147.68
2018,9,22,7,15,628.5,58.0,0.45,12.95,222.5,266.81,201.74
2018,9,22,7,30,689.0,64.0,0.4,13.8,275.0,334.89,259.44
2018,9,22,7,45,729.5,68.0,0.35,14.6,327.5,398.51,311.84
2018,9,22,8,0,770.0,72.0,0.3,15.4,380.0,465.35,364.28
2018,9,22,8,15,798.5,76.0,0.3,16.4,431.0,528.46,411.63
2018,9,22,8,30,827.0,80.0,0.3,17.4,482.0,592.7,457.62
2018,9,22,8,45,848.5,81.5,0.3,18.4,528.5,650.38,497.0
2018,9,22,9,0,870.0,83.0,0.3,19.4,575.0,703.89,531.29
2018,9,22,9,15,883.5,86.0,0.3,20.4,616.5,755.78,561.99
2018,9,22,9,30,897.0,89.0,0.3,21.4,658.0,806.0,590.74
2018,9,22,9,45,907.0,91.5,0.3,22.35,693.0,850.82,615.42
2018,9,22,10,0,917.0,94.0,0.3,23.3,728.0,893.16,638.04
2018,9,22,10,15,925.0,95.0,0.4,24.0,756.0,929.33,659.12
2018,9,22,10,30,933.0,96.0,0.5,24.7,784.0,962.44,678.35
2018,9,22,10,45,938.5,97.0,0.55,25.35,805.0,989.95,693.19
2018,9,22,11,0,944.0,98.0,0.6,26.0,826.0,1013.94,705.95
2018,9,22,11,15,947.0,98.0,0.7,26.15,838.0,1030.72,717.01
2018,9,22,11,30,950.0,98.0,0.8,26.3,850.0,1043.64,725.96
2018,9,22,11,45,951.0,98.5,0.9,26.5,854.5,1051.23,731.72
2018,9,22,12,0,952.0,99.0,1.0,26.7,859.0,1054.82,735.22
2018,9,22,12,15,953.5,97.5,1.05,26.65,855.5,1052.65,735.1
2018,9,22,12,30,955.0,96.0,1.1,26.6,852.0,1046.45,732.73
2018,9,22,12,45,955.5,93.5,1.15,26.55,840.5,1034.13,726.79
2018,9,22,13,0,956.0,91.0,1.2,26.5,829.0,1017.83,718.55
2018,9,22,13,15,950.5,90.0,1.25,26.3,808.0,993.69,705.94
2018,9,22,13,30,945.0,89.0,1.3,26.1,787.0,965.97,691.08
2018,9,22,13,45,936.5,88.5,1.35,25.85,758.5,932.73,672.75
2018,9,22,14,0,928.0,88.0,1.4,25.6,730.0,896.41,652.23
2018,9,22,14,15,916.5,86.5,1.4,25.25,694.5,853.65,626.83
2018,9,22,14,30,905.0,85.0,1.4,24.9,659.0,808.46,599.5
2018,9,22,14,45,889.5,83.0,1.4,24.55,617.0,757.59,567.86
2018,9,22,15,0,874.0,81.0,1.4,24.2,575.0,705.18,534.57
2018,9,22,15,15,854.0,78.5,1.4,24.2,528.5,648.06,495.23
2018,9,22,15,30,834.0,76.0,1.4,24.2,482.0,593.27,455.34
2018,9,22,15,45,807.5,72.5,1.35,23.35,432.0,530.35,409.3
2018,9,22,16,0,781.0,69.0,1.3,22.5,382.0,468.32,362.03
2018,9,22,16,15,743.0,65.0,1.25,21.8,329.5,401.98,309.34
2018,9,22,16,30,705.0,61.0,1.2,21.1,277.0,338.56,256.87
2018,9,22,16,45,646.0,55.5,1.1,20.35,224.5,270.43,199.35
2018,9,22,17,0,587.0,50.0,1.0,19.6,172.0,208.33,145.75
2018,9,22,17,15,488.5,42.0,0.95,18.6,124.0,142.66,91.44
2018,9,22,17,30,390.0,34.0,0.9,17.6,76.0,89.02,48.89
2018,9,22,17,45,236.0,21.5,0.8,16.55,43.0,37.67,2.5
2018,9,22,18,0,82.0,9.0,0.7,15.5,10.0,9.22,0.0
2018,9,22,18,15,41.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,0.7,9.9,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,0.7,10.1,10.0,10.08,0.0
2018,9,23,6,15,223.5,22.5,0.7,10.75,42.0,37.58,0.35
2018,9,23,6,30,374.0,35.0,0.7,11.4,74.0,87.64,49.67
2018,9,23,6,45,477.5,43.0,0.7,12.05,122.0,141.2,93.16
2018,9,23,7,0,581.0,51.0,0.7,12.7,170.0,207.4,149.16
2018,9,23,7,15,643.0,56.0,0.7,13.3,222.5,269.52,203.89
2018,9,23,7,30,705.0,61.0,0.7,13.9,275.0,337.96,262.75
2018,9,23,7,45,746.0,64.5,0.7,14.55,327.5,402.11,316.6
2018,9,23,8,0,787.0,68.0,0.7,15.2,380.0,469.5,370.76
2018,9,23,8,15,814.5,71.0,0.7,15.9,430.5,531.79,418.77
2018,9,23,8,30,842.0,74.0,0.7,16.6,481.0,595.06,465.43
2018,9,23,8,45,861.5,76.5,0.75,17.3,527.5,649.87,504.79
2018,9,23,9,0,881.0,79.0,0.8,18.0,574.0,706.96,543.42
2018,9,23,9,15,893.5,81.5,0.8,18.65,614.5,757.97,575.09
2018,9,23,9,30,906.0,84.0,0.8,19.3,655.0,807.17,604.87
2018,9,23,9,45,914.5,86.5,0.85,19.95,689.5,851.02,631.31
2018,9,23,10,0,923.0,89.0,0.9,20.6,724.0,892.25,655.74
2018,9,23,10,15,931.0,89.5,0.95,21.1,752.0,927.95,676.74
2018,9,23,10,30,939.0,90.0,1.0,21.6,780.0,960.56,695.69
2018,9,23,10,45,944.0,91.0,1.0,22.05,800.5,987.65,710.3
2018,9,23,11,0,949.0,92.0,1.0,22.5,821.0,1011.17,722.69
2018,9,23,11,15,952.5,92.5,1.05,22.9,833.5,1028.96,732.73
2018,9,23,11,30,956.0,93.0,1.1,23.3,846.0,1042.9,740.54
2018,9,23,11,45,957.0,93.0,1.15,23.7,850.0,1049.87,744.23
2018,9,23,12,0,958.0,93.0,1.2,24.1,854.0,1052.82,745.68
2018,9,23,12,15,959.0,91.5,1.25,24.15,850.0,1050.03,744.8
2018,9,23,12,30,960.0,90.0,1.3,24.2,846.0,1043.19,741.61
2018,9,23,12,45,960.0,88.0,1.35,24.25,834.0,1030.79,735.13
2018,9,23,13,0,960.0,86.0,1.4,24.3,822.0,1014.41,726.3
2018,9,23,13,15,954.5,85.0,1.45,24.1,801.0,990.11,713.25
2018,9,23,13,30,949.0,84.0,1.5,23.9,780.0,962.23,697.92
2018,9,23,13,45,942.0,82.5,1.55,23.7,752.0,929.01,679.04
2018,9,23,14,0,935.0,81.0,1.6,23.5,724.0,892.62,657.91
2018,9,23,14,15,925.5,79.5,1.6,23.15,689.0,851.21,632.96
2018,9,23,14,30,916.0,78.0,1.6,22.8,654.0,807.21,605.96
2018,9,23,14,45,902.5,76.0,1.65,22.45,613.0,757.35,574.96
2018,9,23,15,0,889.0,74.0,1.7,22.1,572.0,705.75,542.07
2018,9,23,15,15,870.5,71.5,1.7,22.1,525.5,648.9,502.4
2018,9,23,15,30,852.0,69.0,1.7,22.1,479.0,591.39,459.88
2018,9,23,15,45,826.0,66.0,1.65,21.2,429.0,531.21,415.04
2018,9,23,16,0,800.0,63.0,1.6,20.3,379.0,469.08,366.89
2018,9,23,16,15,763.0,59.0,1.5,19.65,326.5,402.24,312.67
2018,9,23,16,30,726.0,55.0,1.4,19.0,274.0,338.21,258.65
2018,9,23,16,45,668.5,50.5,1.35,18.35,222.0,270.35,200.4
2018,9,23,17,0,611.0,46.0,1.3,17.7,170.0,208.5,146.1
2018,9,23,17,15,511.5,38.5,1.15,16.7,121.5,142.21,90.59
2018,9,23,17,30,412.0,31.0,1.0,15.7,73.0,87.89,46.98
2018,9,23,17,45,250.0,20.5,0.9,14.7,41.5,36.8,0.0
2018,9,23,18,0,88.0,10.0,0.8,13.7,10.0,10.03,0.0
2018,9,23,18,15,44.0,5.0,0.8,13.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,24,5,45,40.5,5.0,0.6,9.55,5.0,0.0,0.0
2018,9,24,6,0,81.0,10.0,0.5,9.7,10.0,10.18,0.0
2018,9,24,6,15,241.5,21.5,0.5,10.25,42.0,37.86,0.0
2018,9,24,6,30,402.0,33.0,0.5,10.8,74.0,89.58,49.84
2018,9,24,6,45,506.0,40.0,0.45,11.3,122.5,143.91,94.27
2018,9,24,7,0,610.0,47.0,0.4,11.8,171.0,210.61,150.85
2018,9,24,7,15,671.0,52.0,0.4,12.6,224.0,274.13,206.66
2018,9,24,7,30,732.0,57.0,0.4,13.4,277.0,344.06,266.39
2018,9,24,7,45,772.0,60.5,0.4,14.15,330.5,409.23,320.64
2018,9,24,8,0,812.0,64.0,0.4,14.9,384.0,477.5,374.9
2018,9,24,8,15,838.5,66.5,0.45,15.85,434.5,539.94,422.64
2018,9,24,8,30,865.0,69.0,0.5,16.8,485.0,600.4,467.03
2018,9,24,8,45,883.5,71.5,0.5,17.7,531.5,658.44,507.29
2018,9,24,9,0,902.0,74.0,0.5,18.6,578.0,715.77,544.18
2018,9,24,9,15,915.0,76.0,0.6,19.35,619.0,767.43,577.02
2018,9,24,9,30,928.0,78.0,0.7,20.1,660.0,817.26,608.17
2018,9,24,9,45,937.0,79.5,0.75,20.85,694.5,861.13,634.1
2018,9,24,10,0,946.0,81.0,0.8,21.6,729.0,902.34,657.99
2018,9,24,10,15,952.5,82.0,0.85,22.05,756.5,937.87,678.79
2018,9,24,10,30,959.0,83.0,0.9,22.5,784.0,970.15,697.47
2018,9,24,10,45,963.0,84.0,0.95,22.95,804.0,996.66,712.53
2018,9,24,11,0,967.0,85.0,1.0,23.4,824.0,1019.49,725.37
2018,9,24,11,15,969.0,86.0,1.05,23.65,836.0,1036.57,735.34
2018,9,24,11,30,971.0,87.0,1.1,23.9,848.0,1049.68,743.05
2018,9,24,11,45,972.0,87.0,1.15,24.15,852.0,1056.64,747.17
2018,9,24,12,0,973.0,87.0,1.2,24.4,856.0,1059.52,749.0
2018,9,24,12,15,970.0,87.5,1.2,24.5,851.0,1054.94,745.95
2018,9,24,12,30,967.0,88.0,1.2,24.6,846.0,1046.3,740.66
2018,9,24,12,45,961.0,90.0,1.2,24.7,833.0,1032.47,732.37
2018,9,24,13,0,955.0,92.0,1.2,24.8,820.0,1014.8,721.88
2018,9,24,13,15,949.5,91.0,1.25,24.75,799.0,990.51,708.67
2018,9,24,13,30,944.0,90.0,1.3,24.7,778.0,962.66,693.22
2018,9,24,13,45,936.0,89.0,1.3,24.65,749.5,929.19,673.34
2018,9,24,14,0,928.0,88.0,1.3,24.6,721.0,892.62,651.4
2018,9,24,14,15,916.5,86.5,1.3,24.4,685.5,849.75,625.53
2018,9,24,14,30,905.0,85.0,1.3,24.2,650.0,804.47,597.75
2018,9,24,14,45,890.0,83.0,1.3,23.95,608.5,753.9,566.08
2018,9,24,15,0,875.0,81.0,1.3,23.7,567.0,701.77,532.74
2018,9,24,15,15,854.5,78.5,1.3,23.7,520.5,647.59,495.1
2018,9,24,15,30,834.0,76.0,1.3,23.7,474.0,589.16,452.61
2018,9,24,15,45,804.5,73.0,1.25,22.95,423.0,525.2,405.51
2018,9,24,16,0,775.0,70.0,1.2,22.2,372.0,462.45,357.41
2018,9,24,16,15,731.5,65.5,1.2,21.4,318.5,393.64,303.04
2018,9,24,16,30,688.0,61.0,1.2,20.6,265.0,328.43,249.27
2018,9,24,16,45,623.0,56.0,1.2,19.8,213.0,260.38,191.9
2018,9,24,17,0,558.0,51.0,1.2,19.0,161.0,198.96,138.99
2018,9,24,17,15,450.0,42.0,1.1,17.85,113.5,132.79,84.7
2018,9,24,17,30,342.0,33.0,1.0,16.7,66.0,79.92,42.81
2018,9,24,17,45,194.0,19.5,0.95,15.5,36.0,31.48,0.0
2018,9,24,18,0,46.0,6.0,0.9,14.3,6.0,5.72,0.0
2018,9,24,18,15,23.0,3.0,0.8,13.75,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,0.75,9.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,0.8,10.0,7.0,7.2,0.0
2018,9,25,6,15,227.5,19.0,0.75,10.55,38.5,34.52,0.0
2018,9,25,6,30,393.0,31.0,0.7,11.1,70.0,86.67,47.49
2018,9,25,6,45,494.5,38.5,0.65,11.65,117.5,140.36,91.69
2018,9,25,7,0,596.0,46.0,0.6,12.2,165.0,206.16,147.69
2018,9,25,7,15,655.5,51.5,0.55,12.9,217.5,268.82,202.96
2018,9,25,7,30,715.0,57.0,0.5,13.6,270.0,337.76,262.01
2018,9,25,7,45,754.0,60.5,0.45,14.3,322.0,401.46,315.08
2018,9,25,8,0,793.0,64.0,0.4,15.0,374.0,468.17,368.0
2018,9,25,8,15,819.5,67.5,0.45,16.0,424.5,530.65,415.76
2018,9,25,8,30,846.0,71.0,0.5,17.0,475.0,591.13,460.13
2018,9,25,8,45,865.0,73.5,0.55,18.05,521.0,648.5,500.37
2018,9,25,9,0,884.0,76.0,0.6,19.1,567.0,705.25,537.62
2018,9,25,9,15,897.5,78.0,0.65,19.75,607.5,756.42,569.77
2018,9,25,9,30,911.0,80.0,0.7,20.4,648.0,805.85,600.2
2018,9,25,9,45,920.5,81.0,0.75,21.1,682.0,848.85,625.78
2018,9,25,10,0,930.0,82.0,0.8,21.8,716.0,889.27,649.41
2018,9,25,10,15,936.5,83.5,0.9,22.1,743.0,924.8,671.61
2018,9,25,10,30,943.0,85.0,1.0,22.4,770.0,957.13,691.75
2018,9,25,10,45,947.5,86.0,1.05,22.75,790.0,983.66,707.2
2018,9,25,11,0,952.0,87.0,1.1,23.1,810.0,1006.58,720.48
2018,9,25,11,15,954.5,88.0,1.1,23.3,822.5,1023.83,729.8
2018,9,25,11,30,957.0,89.0,1.1,23.5,835.0,1037.18,736.87
2018,9,25,11,45,957.0,89.5,1.15,23.7,838.5,1043.55,740.79
2018,9,25,12,0,957.0,90.0,1.2,23.9,842.0,1045.89,742.45
2018,9,25,12,15,955.5,89.5,1.2,24.05,837.0,1041.59,739.43
2018,9,25,12,30,954.0,89.0,1.2,24.2,832.0,1033.28,734.17
2018,9,25,12,45,950.0,89.0,1.2,24.3,819.0,1019.17,725.65
2018,9,25,13,0,946.0,89.0,1.2,24.4,806.0,1001.23,714.94
2018,9,25,13,15,940.5,88.0,1.2,24.45,785.0,977.04,700.57
2018,9,25,13,30,935.0,87.0,1.2,24.5,764.0,949.32,684.07
2018,9,25,13,45,927.5,86.0,1.2,24.55,736.0,916.46,664.31
2018,9,25,14,0,920.0,85.0,1.2,24.6,708.0,880.52,642.49
2018,9,25,14,15,909.5,83.5,1.2,24.5,673.5,838.69,617.04
2018,9,25,14,30,899.0,82.0,1.2,24.4,639.0,794.42,589.69
2018,9,25,14,45,884.5,79.5,1.15,24.3,597.5,743.88,557.15
2018,9,25,15,0,870.0,77.0,1.1,24.2,556.0,691.76,523.1
2018,9,25,15,15,849.5,75.0,1.1,24.2,510.0,635.05,483.93
2018,9,25,15,30,829.0,73.0,1.1,24.2,464.0,580.78,444.47
2018,9,25,15,45,801.5,69.5,1.05,23.7,414.0,517.67,397.73
2018,9,25,16,0,774.0,66.0,1.0,23.2,364.0,455.6,349.97
2018,9,25,16,15,734.5,62.0,0.95,22.35,312.0,389.25,297.52
2018,9,25,16,30,695.0,58.0,0.9,21.5,260.0,326.03,245.39
2018,9,25,16,45,632.5,52.0,0.85,20.6,208.0,257.11,187.59
2018,9,25,17,0,570.0,46.0,0.8,19.7,156.0,195.29,134.56
2018,9,25,17,15,466.0,38.0,0.8,18.45,109.5,130.55,81.62
2018,9,25,17,30,362.0,30.0,0.8,17.2,63.0,78.59,40.07
2018,9,25,17,45,207.5,18.5,0.8,15.95,34.5,30.06,0.0
2018,9,25,18,0,53.0,7.0,0.8,14.7,6.0,0.0,0.0
2018,9,25,18,15,26.5,3.5,0.75,14.3,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,26,5,45,11.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,9,26,6,0,23.0,5.0,0.6,10.0,5.0,4.77,0.0
2018,9,26,6,15,98.5,19.0,0.55,10.5,27.5,25.21,0.0
2018,9,26,6,30,174.0,33.0,0.5,11.0,50.0,59.44,34.66
2018,9,26,6,45,219.5,50.0,0.45,11.5,84.5,97.75,67.6
2018,9,26,7,0,265.0,67.0,0.4,12.0,119.0,141.82,105.57
2018,9,26,7,15,290.0,83.5,0.35,12.75,156.0,184.42,142.88
2018,9,26,7,30,315.0,100.0,0.3,13.5,193.0,229.82,181.58
2018,9,26,7,45,328.5,120.0,0.3,14.2,233.0,270.73,215.74
2018,9,26,8,0,342.0,140.0,0.3,14.9,273.0,317.75,253.39
2018,9,26,8,15,464.0,135.0,0.3,16.0,340.5,405.88,321.23
2018,9,26,8,30,586.0,130.0,0.3,17.1,408.0,503.25,393.13
2018,9,26,8,45,693.5,114.0,0.3,18.2,474.0,586.74,452.38
2018,9,26,9,0,801.0,98.0,0.3,19.3,540.0,675.73,513.3
2018,9,26,9,15,844.5,91.5,0.3,20.3,588.0,736.55,550.29
2018,9,26,9,30,888.0,85.0,0.3,21.3,636.0,793.12,583.41
2018,9,26,9,45,880.0,94.0,0.35,22.25,665.0,829.85,603.88
2018,9,26,10,0,872.0,103.0,0.4,23.2,694.0,862.84,622.0
2018,9,26,10,15,885.5,103.0,0.4,24.0,723.5,901.06,642.62
2018,9,26,10,30,899.0,103.0,0.4,24.8,753.0,936.66,661.18
2018,9,26,10,45,914.0,100.0,0.45,25.55,776.0,967.42,677.8
2018,9,26,11,0,929.0,97.0,0.5,26.3,799.0,995.1,692.53
2018,9,26,11,15,863.0,128.5,0.55,26.9,788.5,988.32,687.04
2018,9,26,11,30,797.0,160.0,0.6,27.5,778.0,967.59,673.77
2018,9,26,11,45,658.5,221.5,0.65,28.15,734.0,909.96,638.02
2018,9,26,12,0,520.0,283.0,0.7,28.8,690.0,837.37,589.57
2018,9,26,12,15,563.0,263.5,0.7,29.1,701.5,856.85,603.3
2018,9,26,12,30,606.0,244.0,0.7,29.4,713.0,877.06,616.15
2018,9,26,12,45,641.0,224.0,0.75,29.7,713.0,882.72,620.82
2018,9,26,13,0,676.0,204.0,0.8,30.0,713.0,884.25,622.42
2018,9,26,13,15,707.0,186.0,0.85,29.85,706.0,879.82,621.45
2018,9,26,13,30,738.0,168.0,0.9,29.7,699.0,870.91,617.85
2018,9,26,13,45,749.0,155.5,0.95,29.6,676.5,845.88,604.03
2018,9,26,14,0,760.0,143.0,1.0,29.5,654.0,817.26,587.98
2018,9,26,14,15,734.5,141.0,1.05,29.15,614.5,767.18,558.29
2018,9,26,14,30,709.0,139.0,1.1,28.8,575.0,716.26,527.55
2018,9,26,14,45,668.0,138.5,1.15,28.45,527.5,655.15,487.8
2018,9,26,15,0,627.0,138.0,1.2,28.1,480.0,595.24,447.53
2018,9,26,15,15,678.5,114.5,1.2,28.1,456.0,571.82,432.06
2018,9,26,15,30,730.0,91.0,1.2,28.1,432.0,541.19,410.2
2018,9,26,15,45,714.0,86.0,1.25,26.9,389.0,487.52,372.0
2018,9,26,16,0,698.0,81.0,1.3,25.7,346.0,433.89,332.0
2018,9,26,16,15,641.0,76.0,1.3,24.6,292.0,363.11,276.97
2018,9,26,16,30,584.0,71.0,1.3,23.5,238.0,297.67,224.11
2018,9,26,16,45,492.5,64.0,1.25,22.4,185.0,225.35,165.04
2018,9,26,17,0,401.0,57.0,1.2,21.3,132.0,163.45,114.02
2018,9,26,17,15,323.0,44.0,1.15,20.2,92.0,109.09,69.5
2018,9,26,17,30,245.0,31.0,1.1,19.1,52.0,63.85,32.32
2018,9,26,17,45,136.5,18.0,1.05,18.0,28.0,24.98,0.0
2018,9,26,18,0,28.0,5.0,1.0,16.9,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,0.9,16.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,0.7,10.45,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,0.7,10.5,5.0,4.77,0.0
2018,9,27,6,15,157.0,19.0,0.65,10.95,32.0,28.78,0.0
2018,9,27,6,30,280.0,33.0,0.6,11.4,59.0,74.17,41.39
2018,9,27,6,45,382.0,43.5,0.6,11.85,103.5,124.0,82.47
2018,9,27,7,0,484.0,54.0,0.6,12.3,148.0,186.42,135.02
2018,9,27,7,15,540.5,62.5,0.55,13.0,196.5,244.55,185.99
2018,9,27,7,30,597.0,71.0,0.5,13.7,245.0,308.83,240.89
2018,9,27,7,45,617.0,80.0,0.45,14.4,289.5,363.5,286.76
2018,9,27,8,0,637.0,89.0,0.4,15.1,334.0,419.35,331.45
2018,9,27,8,15,587.5,114.0,0.45,15.85,363.0,455.03,359.18
2018,9,27,8,30,538.0,139.0,0.5,16.6,392.0,480.15,377.69
2018,9,27,8,45,610.0,134.0,0.5,17.35,447.5,553.96,431.72
2018,9,27,9,0,682.0,129.0,0.5,18.1,503.0,628.8,484.16
2018,9,27,9,15,646.5,151.0,0.5,18.8,526.5,657.52,501.15
2018,9,27,9,30,611.0,173.0,0.5,19.5,550.0,680.92,514.43
2018,9,27,9,45,733.5,138.5,0.55,20.15,615.5,767.89,573.11
2018,9,27,10,0,856.0,104.0,0.6,20.8,681.0,856.01,628.2
2018,9,27,10,15,863.5,106.0,0.6,21.3,708.0,884.38,642.95
2018,9,27,10,30,871.0,108.0,0.6,21.8,735.0,916.09,660.56
2018,9,27,10,45,875.0,110.0,0.65,22.3,754.0,941.49,675.05
2018,9,27,11,0,879.0,112.0,0.7,22.8,773.0,963.53,687.53
2018,9,27,11,15,856.0,124.0,0.7,23.0,776.0,975.63,693.68
2018,9,27,11,30,833.0,136.0,0.7,23.2,779.0,975.55,692.57
2018,9,27,11,45,745.5,179.5,0.75,23.4,757.0,948.71,676.23
2018,9,27,12,0,658.0,223.0,0.8,23.6,735.0,911.53,653.69
2018,9,27,12,15,743.0,181.5,0.8,23.55,756.5,947.78,677.2
2018,9,27,12,30,828.0,140.0,0.8,23.5,778.0,973.59,693.11
2018,9,27,12,45,854.0,124.5,0.8,23.4,773.0,971.93,692.35
2018,9,27,13,0,880.0,109.0,0.8,23.3,768.0,958.02,684.49
2018,9,27,13,15,729.0,169.0,0.85,23.1,705.0,880.32,637.61
2018,9,27,13,30,578.0,229.0,0.9,22.9,642.0,786.3,577.67
2018,9,27,13,45,585.0,215.0,0.9,22.7,619.5,760.42,563.04
2018,9,27,14,0,592.0,201.0,0.9,22.5,597.0,736.21,548.37
2018,9,27,14,15,556.5,199.5,0.9,22.2,556.5,679.9,511.03
2018,9,27,14,30,521.0,198.0,0.9,21.9,516.0,628.43,476.45
2018,9,27,14,45,594.0,161.5,0.95,21.6,500.5,624.01,476.82
2018,9,27,15,0,667.0,125.0,1.0,21.3,485.0,607.28,467.55
2018,9,27,15,15,668.5,112.5,1.0,21.3,447.0,561.67,434.75
2018,9,27,15,30,670.0,100.0,1.0,21.3,409.0,514.09,399.7
2018,9,27,15,45,669.5,89.0,1.05,20.3,368.5,465.24,364.02
2018,9,27,16,0,669.0,78.0,1.1,19.3,328.0,414.95,325.27
2018,9,27,16,15,605.0,73.0,1.1,18.55,274.0,343.04,267.61
2018,9,27,16,30,541.0,68.0,1.1,17.8,220.0,277.37,213.19
2018,9,27,16,45,472.5,59.5,1.15,17.05,172.5,213.39,159.05
2018,9,27,17,0,404.0,51.0,1.2,16.3,125.0,157.18,110.8
2018,9,27,17,15,320.5,40.0,1.2,15.6,86.5,103.91,66.41
2018,9,27,17,30,237.0,29.0,1.2,14.9,48.0,60.41,29.4
2018,9,27,17,45,128.0,15.5,1.2,14.25,25.0,21.79,0.0
2018,9,27,18,0,19.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,1.2,13.25,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,10.0,13.0,0.8,10.6,13.5,13.07,0.0
2018,9,28,6,30,12.0,24.0,0.8,10.9,25.0,24.46,13.1
2018,9,28,6,45,19.5,39.0,0.8,11.25,42.0,41.25,28.46
2018,9,28,7,0,27.0,54.0,0.8,11.6,59.0,59.03,44.09
2018,9,28,7,15,37.5,72.5,0.8,11.9,82.0,82.32,64.27
2018,9,28,7,30,48.0,91.0,0.8,12.2,105.0,106.95,85.39
2018,9,28,7,45,39.0,103.5,0.75,12.5,116.0,118.16,95.0
2018,9,28,8,0,30.0,116.0,0.7,12.8,127.0,128.36,103.36
2018,9,28,8,15,70.0,145.0,0.7,13.3,176.0,181.54,147.18
2018,9,28,8,30,110.0,174.0,0.7,13.8,225.0,246.14,199.07
2018,9,28,8,45,268.5,185.5,0.65,14.3,327.5,374.59,301.02
2018,9,28,9,0,427.0,197.0,0.6,14.8,430.0,519.64,409.93
2018,9,28,9,15,499.0,189.0,0.65,15.4,480.5,584.57,456.19
2018,9,28,9,30,571.0,181.0,0.7,16.0,531.0,653.51,505.07
2018,9,28,9,45,606.5,180.5,0.75,16.55,570.5,709.35,542.87
2018,9,28,10,0,642.0,180.0,0.8,17.1,610.0,760.91,577.2
2018,9,28,10,15,732.5,152.5,0.85,17.5,662.0,830.9,622.94
2018,9,28,10,30,823.0,125.0,0.9,17.9,714.0,898.15,665.42
2018,9,28,10,45,872.5,108.5,0.95,18.35,748.0,936.67,688.47
2018,9,28,11,0,922.0,92.0,1.0,18.8,782.0,980.85,715.35
2018,9,28,11,15,913.0,97.5,1.0,19.0,789.5,991.45,720.4
2018,9,28,11,30,904.0,103.0,1.0,19.2,797.0,998.01,723.5
2018,9,28,11,45,905.0,103.0,1.05,19.4,800.5,1004.21,727.54
2018,9,28,12,0,906.0,103.0,1.1,19.6,804.0,1006.61,729.31
2018,9,28,12,15,915.5,99.0,1.15,19.65,803.5,1008.96,731.66
2018,9,28,12,30,925.0,95.0,1.2,19.7,803.0,1007.34,731.63
2018,9,28,12,45,920.5,95.0,1.2,19.75,790.0,992.82,722.69
2018,9,28,13,0,916.0,95.0,1.2,19.8,777.0,974.61,711.68
2018,9,28,13,15,911.5,93.5,1.25,19.75,756.5,951.14,698.47
2018,9,28,13,30,907.0,92.0,1.3,19.7,736.0,924.21,683.02
2018,9,28,13,45,899.5,90.0,1.35,19.65,708.0,890.8,663.19
2018,9,28,14,0,892.0,88.0,1.4,19.6,680.0,854.42,641.22
2018,9,28,14,15,881.5,86.5,1.45,19.3,646.0,813.41,616.41
2018,9,28,14,30,871.0,85.0,1.5,19.0,612.0,770.07,589.56
2018,9,28,14,45,857.0,82.5,1.55,18.75,571.5,720.98,558.01
2018,9,28,15,0,843.0,80.0,1.6,18.5,531.0,674.22,527.46
2018,9,28,15,15,821.5,77.0,1.6,18.5,485.0,616.55,485.11
2018,9,28,15,30,800.0,74.0,1.6,18.5,439.0,558.66,441.34
2018,9,28,15,45,772.0,70.0,1.55,17.6,390.0,496.35,393.82
2018,9,28,16,0,744.0,66.0,1.5,16.7,341.0,435.22,345.25
2018,9,28,16,15,704.0,61.5,1.45,16.05,290.5,370.05,291.25
2018,9,28,16,30,664.0,57.0,1.4,15.4,240.0,308.15,237.92
2018,9,28,16,45,599.5,50.5,1.4,14.75,189.5,240.93,179.41
2018,9,28,17,0,535.0,44.0,1.4,14.1,139.0,180.34,125.85
2018,9,28,17,15,423.5,35.5,1.3,13.45,95.0,116.85,72.9
2018,9,28,17,30,312.0,27.0,1.2,12.8,51.0,65.95,29.02
2018,9,28,17,45,167.0,15.0,1.15,12.2,26.5,23.05,0.0
2018,9,28,18,0,22.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.05,11.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,0.85,9.05,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,9,29,6,15,30.0,17.5,0.8,10.0,19.0,18.73,0.0
2018,9,29,6,30,38.0,31.0,0.8,10.8,34.0,36.72,21.28
2018,9,29,6,45,265.5,40.0,0.8,11.65,88.0,96.91,64.78
2018,9,29,7,0,493.0,49.0,0.8,12.5,142.0,183.93,132.7
2018,9,29,7,15,413.0,70.5,0.8,13.05,164.5,210.46,161.51
2018,9,29,7,30,333.0,92.0,0.8,13.6,187.0,228.93,181.43
2018,9,29,7,45,293.5,118.0,0.75,14.15,213.5,254.01,203.94
2018,9,29,8,0,254.0,144.0,0.7,14.7,240.0,279.46,224.99
2018,9,29,8,15,202.5,166.5,0.7,15.25,249.5,283.17,227.67
2018,9,29,8,30,151.0,189.0,0.7,15.8,259.0,287.03,229.66
2018,9,29,8,45,243.5,204.0,0.7,16.35,330.0,378.67,301.07
2018,9,29,9,0,336.0,219.0,0.7,16.9,401.0,471.12,370.21
2018,9,29,9,15,379.5,223.5,0.75,17.35,443.5,523.45,407.93
2018,9,29,9,30,423.0,228.0,0.8,17.8,486.0,588.76,454.33
2018,9,29,9,45,571.5,190.5,0.85,18.25,559.5,686.53,525.14
2018,9,29,10,0,720.0,153.0,0.9,18.7,633.0,797.5,600.65
2018,9,29,10,15,739.0,152.5,0.95,18.95,662.0,836.12,624.24
2018,9,29,10,30,758.0,152.0,1.0,19.2,691.0,872.82,647.33
2018,9,29,10,45,803.0,138.0,1.05,19.45,723.0,911.94,671.87
2018,9,29,11,0,848.0,124.0,1.1,19.7,755.0,953.85,698.01
2018,9,29,11,15,884.5,110.0,1.1,19.8,777.0,977.02,711.5
2018,9,29,11,30,921.0,96.0,1.1,19.9,799.0,1005.38,728.54
2018,9,29,11,45,852.0,125.0,1.15,20.0,777.5,984.54,715.38
2018,9,29,12,0,783.0,154.0,1.2,20.1,756.0,950.61,694.51
2018,9,29,12,15,769.5,156.5,1.25,20.15,745.5,937.94,687.56
2018,9,29,12,30,756.0,159.0,1.3,20.2,735.0,927.55,681.85
2018,9,29,12,45,818.0,132.5,1.3,20.3,746.0,943.61,692.53
2018,9,29,13,0,880.0,106.0,1.3,20.4,757.0,951.44,697.67
2018,9,29,13,15,877.5,103.5,1.35,20.3,737.5,929.32,684.91
2018,9,29,13,30,875.0,101.0,1.4,20.2,718.0,903.79,670.26
2018,9,29,13,45,729.0,143.0,1.4,20.15,643.5,810.15,609.03
2018,9,29,14,0,583.0,185.0,1.4,20.1,569.0,709.7,540.78
2018,9,29,14,15,734.5,131.5,1.4,19.9,589.0,751.94,574.0
2018,9,29,14,30,886.0,78.0,1.4,19.7,609.0,771.59,588.9
2018,9,29,14,45,870.5,76.5,1.45,19.5,568.5,721.92,556.37
2018,9,29,15,0,855.0,75.0,1.5,19.3,528.0,670.81,522.85
2018,9,29,15,15,812.5,77.5,1.5,19.3,477.5,609.37,477.76
2018,9,29,15,30,770.0,80.0,1.5,19.3,427.0,545.8,429.73
2018,9,29,15,45,699.0,81.0,1.45,18.6,369.0,468.71,370.76
2018,9,29,16,0,628.0,82.0,1.4,17.9,311.0,396.46,313.7
2018,9,29,16,15,635.5,69.5,1.35,17.4,271.0,348.9,273.52
2018,9,29,16,30,643.0,57.0,1.3,16.9,231.0,299.38,229.59
2018,9,29,16,45,583.0,50.5,1.25,16.4,182.5,234.46,172.99
2018,9,29,17,0,523.0,44.0,1.2,15.9,134.0,176.1,121.46
2018,9,29,17,15,409.5,35.0,1.1,15.15,90.5,112.81,69.28
2018,9,29,17,30,296.0,26.0,1.0,14.4,47.0,61.9,24.09
2018,9,29,17,45,158.0,14.5,0.9,13.7,24.5,21.72,0.0
2018,9,29,18,0,20.0,3.0,0.8,13.0,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
