Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,0.25,12.5,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,0.2,12.6,5.0,0.0,0.0
2018,9,30,6,15,157.0,18.5,0.2,12.85,30.0,28.37,0.0
2018,9,30,6,30,282.0,31.0,0.2,13.1,55.0,72.65,37.98
2018,9,30,6,45,376.5,41.5,0.15,13.4,97.0,121.4,79.49
2018,9,30,7,0,471.0,52.0,0.1,13.7,139.0,181.48,129.79
2018,9,30,7,15,552.5,58.0,0.15,14.3,191.0,244.03,183.26
2018,9,30,7,30,634.0,64.0,0.2,14.9,243.0,315.6,243.36
2018,9,30,7,45,682.0,67.5,0.2,15.55,294.0,378.42,295.25
2018,9,30,8,0,730.0,71.0,0.2,16.2,345.0,444.63,347.73
2018,9,30,8,15,759.5,74.5,0.2,16.85,393.5,505.16,393.84
2018,9,30,8,30,789.0,78.0,0.2,17.5,442.0,566.95,438.92
2018,9,30,8,45,810.5,81.0,0.2,18.1,487.0,623.89,478.79
2018,9,30,9,0,832.0,84.0,0.2,18.7,532.0,680.56,516.74
2018,9,30,9,15,847.5,86.0,0.25,19.15,571.5,731.05,548.72
2018,9,30,9,30,863.0,88.0,0.3,19.6,611.0,775.04,575.9
2018,9,30,9,45,823.0,108.5,0.35,20.0,629.5,803.22,592.56
2018,9,30,10,0,783.0,129.0,0.4,20.4,648.0,820.08,602.03
2018,9,30,10,15,711.0,166.0,0.45,20.7,651.5,825.97,604.84
2018,9,30,10,30,639.0,203.0,0.5,21.0,655.0,820.27,600.23
2018,9,30,10,45,740.5,165.0,0.55,21.25,702.5,888.05,643.84
2018,9,30,11,0,842.0,127.0,0.6,21.5,750.0,950.61,682.11
2018,9,30,11,15,822.5,139.0,0.65,21.65,755.5,957.31,685.52
2018,9,30,11,30,803.0,151.0,0.7,21.8,761.0,959.87,687.34
2018,9,30,11,45,667.5,212.5,0.75,21.95,721.0,906.07,653.83
2018,9,30,12,0,532.0,274.0,0.8,22.1,681.0,837.18,607.75
2018,9,30,12,15,451.5,300.0,0.8,21.9,644.0,785.4,573.25
2018,9,30,12,30,371.0,326.0,0.8,21.7,607.0,720.06,529.16
2018,9,30,12,45,351.0,325.0,0.8,21.5,587.0,695.38,513.57
2018,9,30,13,0,331.0,324.0,0.8,21.3,567.0,669.66,496.67
2018,9,30,13,15,308.0,321.0,0.85,21.0,542.5,638.21,476.41
2018,9,30,13,30,285.0,318.0,0.9,20.7,518.0,606.43,455.66
2018,9,30,13,45,282.0,305.5,0.9,20.35,496.5,581.49,439.71
2018,9,30,14,0,279.0,293.0,0.9,20.0,475.0,555.66,422.86
2018,9,30,14,15,221.5,277.5,0.95,19.75,417.5,471.28,362.66
2018,9,30,14,30,164.0,262.0,1.0,19.5,360.0,401.85,312.0
2018,9,30,14,45,138.5,245.5,1.0,19.25,324.0,358.53,280.23
2018,9,30,15,0,113.0,229.0,1.0,19.0,288.0,317.09,249.14
2018,9,30,15,15,89.0,201.0,1.0,19.0,245.0,258.53,204.17
2018,9,30,15,30,65.0,173.0,1.0,19.0,202.0,210.79,166.85
2018,9,30,15,45,84.5,159.5,1.0,18.65,192.5,204.02,162.24
2018,9,30,16,0,104.0,146.0,1.0,18.3,183.0,200.49,159.57
2018,9,30,16,15,84.0,124.0,1.0,17.9,151.0,158.39,125.38
2018,9,30,16,30,64.0,102.0,1.0,17.5,119.0,124.01,97.06
2018,9,30,16,45,47.0,80.5,0.95,17.05,91.5,93.46,71.5
2018,9,30,17,0,30.0,59.0,0.9,16.6,64.0,65.04,47.54
2018,9,30,17,15,17.0,40.0,0.85,16.05,42.5,42.11,27.95
2018,9,30,17,30,4.0,21.0,0.8,15.5,21.0,20.04,5.4
2018,9,30,17,45,2.0,10.5,0.75,14.95,10.5,10.1,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.7,11.95,8.0,7.63,0.0
2018,10,1,6,30,0.0,15.0,0.6,12.2,15.0,13.91,4.7
2018,10,1,6,45,0.0,28.5,0.5,12.5,28.5,26.46,16.59
2018,10,1,7,0,0.0,42.0,0.4,12.8,42.0,39.07,27.77
2018,10,1,7,15,0.0,60.0,0.35,13.5,60.0,56.28,42.63
2018,10,1,7,30,0.0,78.0,0.3,14.2,78.0,73.56,57.23
2018,10,1,7,45,22.0,106.0,0.3,14.9,114.0,113.82,90.54
2018,10,1,8,0,44.0,134.0,0.3,15.6,150.0,154.62,123.59
2018,10,1,8,15,202.5,146.0,0.3,16.45,236.5,268.22,214.9
2018,10,1,8,30,361.0,158.0,0.3,17.3,323.0,395.01,312.28
2018,10,1,8,45,534.5,135.0,0.35,18.1,407.0,501.39,391.79
2018,10,1,9,0,708.0,112.0,0.4,18.9,491.0,627.47,482.36
2018,10,1,9,15,677.0,130.0,0.45,19.6,514.0,656.54,499.69
2018,10,1,9,30,646.0,148.0,0.5,20.3,537.0,680.71,514.33
2018,10,1,9,45,588.0,181.0,0.5,20.95,550.0,694.0,519.86
2018,10,1,10,0,530.0,214.0,0.5,21.6,563.0,696.92,518.37
2018,10,1,10,15,426.5,263.0,0.55,22.05,551.0,676.11,500.68
2018,10,1,10,30,323.0,312.0,0.6,22.5,539.0,636.79,470.73
2018,10,1,10,45,312.5,322.5,0.65,22.95,547.0,646.48,476.73
2018,10,1,11,0,302.0,333.0,0.7,23.4,555.0,654.44,480.98
2018,10,1,11,15,368.0,318.5,0.8,23.5,593.5,705.95,518.04
2018,10,1,11,30,434.0,304.0,0.9,23.6,632.0,770.28,562.4
2018,10,1,11,45,329.0,319.0,0.95,23.7,568.0,674.79,496.03
2018,10,1,12,0,224.0,334.0,1.0,23.8,504.0,575.82,427.0
2018,10,1,12,15,202.5,332.0,1.1,23.7,485.0,552.09,411.78
2018,10,1,12,30,181.0,330.0,1.2,23.6,466.0,527.67,395.14
2018,10,1,12,45,189.5,339.0,1.25,23.5,479.5,543.58,407.24
2018,10,1,13,0,198.0,348.0,1.3,23.4,493.0,558.47,418.33
2018,10,1,13,15,195.5,339.0,1.3,23.25,478.5,542.09,407.27
2018,10,1,13,30,193.0,330.0,1.3,23.1,464.0,525.05,395.97
2018,10,1,13,45,229.5,311.0,1.3,22.9,464.5,529.99,401.6
2018,10,1,14,0,266.0,292.0,1.3,22.7,465.0,543.49,412.93
2018,10,1,14,15,251.5,275.0,1.25,22.45,431.5,503.17,384.39
2018,10,1,14,30,237.0,258.0,1.2,22.2,398.0,452.92,348.77
2018,10,1,14,45,238.0,240.5,1.2,21.95,372.5,424.58,329.16
2018,10,1,15,0,239.0,223.0,1.2,21.7,347.0,404.29,314.89
2018,10,1,15,15,337.5,184.5,1.2,21.7,342.5,412.07,322.78
2018,10,1,15,30,436.0,146.0,1.2,21.7,338.0,417.76,327.77
2018,10,1,15,45,487.0,118.5,1.1,21.1,309.5,390.7,306.87
2018,10,1,16,0,538.0,91.0,1.0,20.5,281.0,360.65,282.3
2018,10,1,16,15,592.0,71.0,0.9,19.9,250.0,329.35,254.73
2018,10,1,16,30,646.0,51.0,0.8,19.3,219.0,290.1,218.59
2018,10,1,16,45,576.0,45.0,0.75,18.7,170.0,223.01,161.18
2018,10,1,17,0,506.0,39.0,0.7,18.1,121.0,164.25,110.42
2018,10,1,17,15,378.5,31.0,0.65,17.45,79.5,101.48,59.89
2018,10,1,17,30,251.0,23.0,0.6,16.8,38.0,51.87,11.47
2018,10,1,17,45,125.5,11.5,0.5,16.2,19.0,16.66,0.0
2018,10,1,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.75,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.8,1.0,0.0,0.0
2018,10,2,6,15,0.0,7.0,0.35,14.0,7.0,6.67,0.0
2018,10,2,6,30,0.0,13.0,0.3,14.2,13.0,12.05,3.03
2018,10,2,6,45,7.0,25.0,0.25,14.4,26.5,24.91,14.85
2018,10,2,7,0,14.0,37.0,0.2,14.6,40.0,38.74,26.84
2018,10,2,7,15,68.0,63.5,0.25,15.1,82.0,86.29,66.07
2018,10,2,7,30,122.0,90.0,0.3,15.6,124.0,138.35,109.12
2018,10,2,7,45,94.0,110.5,0.3,16.1,139.5,154.8,123.2
2018,10,2,8,0,66.0,131.0,0.3,16.6,155.0,162.41,129.34
2018,10,2,8,15,134.5,159.5,0.35,17.35,217.5,239.28,190.86
2018,10,2,8,30,203.0,188.0,0.4,18.1,280.0,317.72,251.52
2018,10,2,8,45,164.0,207.5,0.45,18.8,286.5,323.63,254.15
2018,10,2,9,0,125.0,227.0,0.5,19.5,293.0,325.49,253.88
2018,10,2,9,15,309.5,211.5,0.55,20.15,392.5,459.15,356.35
2018,10,2,9,30,494.0,196.0,0.6,20.8,492.0,609.52,464.76
2018,10,2,9,45,658.5,149.5,0.65,21.45,567.0,717.24,539.33
2018,10,2,10,0,823.0,103.0,0.7,22.1,642.0,823.75,607.32
2018,10,2,10,15,707.0,157.5,0.75,22.55,634.0,812.01,596.93
2018,10,2,10,30,591.0,212.0,0.8,23.0,626.0,785.37,577.36
2018,10,2,10,45,496.0,244.5,0.85,23.45,598.5,742.79,546.55
2018,10,2,11,0,401.0,277.0,0.9,23.9,571.0,698.5,514.24
2018,10,2,11,15,441.0,272.5,0.95,24.1,600.0,738.05,542.02
2018,10,2,11,30,481.0,268.0,1.0,24.3,629.0,776.43,567.84
2018,10,2,11,45,671.0,191.5,1.05,24.5,697.5,885.02,641.96
2018,10,2,12,0,861.0,115.0,1.1,24.7,766.0,970.71,695.18
2018,10,2,12,15,794.5,145.5,1.15,24.75,743.0,946.47,679.61
2018,10,2,12,30,728.0,176.0,1.2,24.8,720.0,916.11,661.54
2018,10,2,12,45,627.0,197.0,1.25,24.85,660.0,834.61,610.14
2018,10,2,13,0,526.0,218.0,1.3,24.9,600.0,747.36,552.41
2018,10,2,13,15,347.5,263.5,1.35,24.75,513.0,609.92,456.24
2018,10,2,13,30,169.0,309.0,1.4,24.6,426.0,480.37,361.68
2018,10,2,13,45,288.5,281.0,1.45,24.45,471.0,559.55,423.24
2018,10,2,14,0,408.0,253.0,1.5,24.3,516.0,629.19,475.4
2018,10,2,14,15,462.0,221.5,1.55,23.9,504.0,622.86,473.46
2018,10,2,14,30,516.0,190.0,1.6,23.5,492.0,610.74,467.85
2018,10,2,14,45,548.0,164.5,1.65,23.1,465.0,583.21,450.38
2018,10,2,15,0,580.0,139.0,1.7,22.7,438.0,555.89,432.39
2018,10,2,15,15,644.5,111.0,1.7,22.7,415.0,537.01,419.27
2018,10,2,15,30,709.0,83.0,1.7,22.7,392.0,509.36,398.54
2018,10,2,15,45,551.5,95.0,1.7,21.65,318.0,401.88,316.51
2018,10,2,16,0,394.0,107.0,1.7,20.6,244.0,305.89,241.5
2018,10,2,16,15,242.0,91.0,1.6,19.9,171.0,197.05,154.56
2018,10,2,16,30,90.0,75.0,1.5,19.2,98.0,108.31,83.12
2018,10,2,16,45,140.5,55.5,1.45,18.55,82.0,100.47,74.36
2018,10,2,17,0,191.0,36.0,1.4,17.9,66.0,85.84,58.45
2018,10,2,17,15,191.0,29.0,1.25,17.35,49.5,66.03,39.22
2018,10,2,17,30,191.0,22.0,1.1,16.8,33.0,43.69,3.47
2018,10,2,17,45,95.5,11.0,0.95,16.2,16.5,14.61,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,3,5,45,3.0,0.5,0.6,14.0,0.5,0.0,0.0
2018,10,3,6,0,6.0,1.0,0.6,14.1,1.0,0.0,0.0
2018,10,3,6,15,7.0,11.5,0.65,14.45,12.0,11.44,0.0
2018,10,3,6,30,8.0,22.0,0.7,14.8,23.0,22.12,9.39
2018,10,3,6,45,13.5,41.5,0.75,15.1,43.5,43.32,29.6
2018,10,3,7,0,19.0,61.0,0.8,15.4,64.0,65.01,48.45
2018,10,3,7,15,65.0,82.5,0.8,15.7,99.0,102.35,79.26
2018,10,3,7,30,111.0,104.0,0.8,16.0,134.0,149.49,118.41
2018,10,3,7,45,86.5,123.0,0.85,16.35,149.5,165.25,132.04
2018,10,3,8,0,62.0,142.0,0.9,16.7,165.0,172.47,137.97
2018,10,3,8,15,36.5,143.0,0.95,17.1,157.0,162.09,129.11
2018,10,3,8,30,11.0,144.0,1.0,17.5,149.0,144.14,113.78
2018,10,3,8,45,16.0,156.5,1.05,17.9,164.5,159.99,126.27
2018,10,3,9,0,21.0,169.0,1.1,18.3,180.0,176.35,138.93
2018,10,3,9,15,54.0,213.5,1.1,18.7,245.0,254.96,201.02
2018,10,3,9,30,87.0,258.0,1.1,19.1,310.0,330.65,258.79
2018,10,3,9,45,122.5,278.5,1.15,19.55,356.0,395.55,307.23
2018,10,3,10,0,158.0,299.0,1.2,20.0,402.0,452.4,348.84
2018,10,3,10,15,292.5,284.5,1.25,20.3,484.5,570.79,437.15
2018,10,3,10,30,427.0,270.0,1.3,20.6,567.0,696.04,526.52
2018,10,3,10,45,329.0,283.5,1.3,20.95,516.0,618.34,468.03
2018,10,3,11,0,231.0,297.0,1.3,21.3,465.0,547.83,415.34
2018,10,3,11,15,180.0,321.5,1.3,21.3,453.5,516.29,391.51
2018,10,3,11,30,129.0,346.0,1.3,21.3,442.0,496.52,375.44
2018,10,3,11,45,122.5,350.5,1.35,21.3,442.0,496.04,375.13
2018,10,3,12,0,116.0,355.0,1.4,21.3,442.0,494.96,374.29
2018,10,3,12,15,178.5,352.5,1.4,21.0,485.5,552.0,417.64
2018,10,3,12,30,241.0,350.0,1.4,20.7,529.0,607.6,458.95
2018,10,3,12,45,198.0,346.0,1.4,20.45,491.5,559.59,423.97
2018,10,3,13,0,155.0,342.0,1.4,20.2,454.0,511.9,389.61
2018,10,3,13,15,180.0,325.5,1.35,20.0,452.0,512.98,392.12
2018,10,3,13,30,205.0,309.0,1.3,19.8,450.0,512.32,392.99
2018,10,3,13,45,180.5,290.5,1.3,19.55,411.0,464.93,358.8
2018,10,3,14,0,156.0,272.0,1.3,19.3,372.0,418.4,325.03
2018,10,3,14,15,106.0,235.5,1.25,19.2,301.5,333.03,260.45
2018,10,3,14,30,56.0,199.0,1.2,19.1,231.0,241.88,189.92
2018,10,3,14,45,199.0,146.5,1.15,19.0,249.5,302.66,241.92
2018,10,3,15,0,342.0,94.0,1.1,18.9,268.0,340.25,273.85
2018,10,3,15,15,534.5,83.0,1.1,18.9,326.5,435.85,348.33
2018,10,3,15,30,727.0,72.0,1.1,18.9,385.0,504.52,398.91
2018,10,3,15,45,624.5,68.0,1.05,18.7,314.0,408.43,323.36
2018,10,3,16,0,522.0,64.0,1.0,18.5,243.0,321.19,253.95
2018,10,3,16,15,343.0,60.0,0.95,18.2,170.0,213.33,167.18
2018,10,3,16,30,164.0,56.0,0.9,17.9,97.0,117.37,89.54
2018,10,3,16,45,126.0,44.5,0.8,17.65,71.5,84.2,61.36
2018,10,3,17,0,88.0,33.0,0.7,17.4,46.0,55.6,37.26
2018,10,3,17,15,52.5,20.5,0.7,16.8,27.5,31.02,16.87
2018,10,3,17,30,17.0,8.0,0.7,16.2,9.0,9.51,0.0
2018,10,3,17,45,8.5,4.0,0.65,15.6,4.5,4.16,0.0
2018,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.6,12.45,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.6,12.5,2.0,0.0,0.0
2018,10,4,6,15,157.0,14.5,0.6,12.85,24.5,24.64,0.0
2018,10,4,6,30,294.0,26.0,0.6,13.2,47.0,68.6,29.75
2018,10,4,6,45,395.5,34.0,0.65,13.55,87.5,118.04,75.44
2018,10,4,7,0,497.0,42.0,0.7,13.9,128.0,178.12,126.4
2018,10,4,7,15,314.0,45.5,0.7,14.2,106.0,155.64,117.98
2018,10,4,7,30,131.0,49.0,0.7,14.5,84.0,102.08,79.37
2018,10,4,7,45,65.5,63.0,0.7,14.8,80.5,92.48,72.77
2018,10,4,8,0,0.0,77.0,0.7,15.1,77.0,71.91,55.45
2018,10,4,8,15,0.5,93.5,0.75,15.55,93.5,88.04,68.7
2018,10,4,8,30,1.0,110.0,0.8,16.0,110.0,104.3,81.78
2018,10,4,8,45,4.5,137.5,0.8,16.5,139.5,133.58,105.32
2018,10,4,9,0,8.0,165.0,0.8,17.0,169.0,163.44,128.85
2018,10,4,9,15,49.0,204.0,0.85,17.35,232.5,241.27,191.0
2018,10,4,9,30,90.0,243.0,0.9,17.7,296.0,316.75,249.41
2018,10,4,9,45,104.0,270.0,0.95,18.0,334.5,360.54,281.83
2018,10,4,10,0,118.0,297.0,1.0,18.3,373.0,416.78,323.07
2018,10,4,10,15,88.0,290.5,1.0,18.45,348.5,374.87,290.16
2018,10,4,10,30,58.0,284.0,1.0,18.6,324.0,342.76,264.95
2018,10,4,10,45,40.0,270.0,1.05,18.75,298.0,311.99,241.13
2018,10,4,11,0,22.0,256.0,1.1,18.9,272.0,268.89,207.72
2018,10,4,11,15,64.5,271.5,1.15,18.95,319.0,337.98,261.87
2018,10,4,11,30,107.0,287.0,1.2,19.0,366.0,409.84,316.38
2018,10,4,11,45,131.5,297.5,1.25,19.05,395.5,445.73,343.1
2018,10,4,12,0,156.0,308.0,1.3,19.1,425.0,481.21,369.55
2018,10,4,12,15,141.5,303.5,1.35,19.1,409.0,461.72,354.91
2018,10,4,12,30,127.0,299.0,1.4,19.1,393.0,441.75,340.26
2018,10,4,12,45,126.0,309.0,1.4,19.15,401.0,450.35,346.63
2018,10,4,13,0,125.0,319.0,1.4,19.2,409.0,458.46,352.48
2018,10,4,13,15,180.0,314.5,1.45,19.15,439.5,500.73,385.68
2018,10,4,13,30,235.0,310.0,1.5,19.1,470.0,539.92,416.07
2018,10,4,13,45,391.0,249.5,1.5,19.0,503.0,623.82,481.14
2018,10,4,14,0,547.0,189.0,1.5,18.9,536.0,673.36,520.53
2018,10,4,14,15,684.5,138.5,1.5,18.8,548.0,712.04,550.7
2018,10,4,14,30,822.0,88.0,1.5,18.7,560.0,729.04,563.82
2018,10,4,14,45,806.0,84.5,1.5,18.55,520.0,678.85,529.61
2018,10,4,15,0,790.0,81.0,1.5,18.4,480.0,627.51,493.6
2018,10,4,15,15,765.5,78.5,1.5,18.4,435.5,571.15,451.58
2018,10,4,15,30,741.0,76.0,1.5,18.4,391.0,515.05,408.45
2018,10,4,15,45,710.5,71.0,1.5,17.8,343.5,453.71,360.72
2018,10,4,16,0,680.0,66.0,1.5,17.2,296.0,394.01,312.35
2018,10,4,16,15,636.0,60.5,1.5,16.8,248.0,331.14,259.45
2018,10,4,16,30,592.0,55.0,1.5,16.4,200.0,271.4,207.39
2018,10,4,16,45,517.0,48.0,1.45,16.0,152.5,205.58,150.09
2018,10,4,17,0,442.0,41.0,1.4,15.6,105.0,148.26,100.07
2018,10,4,17,15,304.5,30.0,1.4,15.1,66.0,85.85,49.25
2018,10,4,17,30,167.0,19.0,1.4,14.6,27.0,36.88,0.0
2018,10,4,17,45,83.5,9.5,1.4,14.05,13.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,10,5,6,15,163.5,14.5,1.05,9.85,24.5,25.11,0.0
2018,10,5,6,30,306.0,26.0,1.1,10.5,47.0,69.92,28.55
2018,10,5,6,45,429.0,34.0,1.15,11.15,91.0,124.58,79.98
2018,10,5,7,0,552.0,42.0,1.2,11.8,135.0,192.15,137.25
2018,10,5,7,15,621.5,47.0,1.15,12.3,185.5,253.53,192.24
2018,10,5,7,30,691.0,52.0,1.1,12.8,236.0,323.14,253.25
2018,10,5,7,45,735.0,55.5,1.05,13.25,287.0,387.02,308.31
2018,10,5,8,0,779.0,59.0,1.0,13.7,338.0,454.43,363.92
2018,10,5,8,15,807.0,62.0,0.95,14.2,386.5,515.7,412.42
2018,10,5,8,30,835.0,65.0,0.9,14.7,435.0,574.82,457.27
2018,10,5,8,45,855.5,66.5,0.8,15.25,479.5,630.67,497.14
2018,10,5,9,0,876.0,68.0,0.7,15.8,524.0,686.02,533.78
2018,10,5,9,15,889.0,70.0,0.7,16.35,563.0,735.62,565.25
2018,10,5,9,30,902.0,72.0,0.7,16.9,602.0,783.44,594.85
2018,10,5,9,45,799.5,112.0,0.7,17.5,601.5,784.79,592.48
2018,10,5,10,0,697.0,152.0,0.7,18.1,601.0,773.84,582.62
2018,10,5,10,15,699.5,160.0,0.7,18.65,626.0,806.32,602.41
2018,10,5,10,30,702.0,168.0,0.7,19.2,651.0,836.18,619.64
2018,10,5,10,45,820.5,124.5,0.75,19.75,703.5,907.61,664.58
2018,10,5,11,0,939.0,81.0,0.8,20.3,756.0,975.69,705.83
2018,10,5,11,15,940.5,81.5,0.85,20.6,766.5,990.32,713.72
2018,10,5,11,30,942.0,82.0,0.9,20.9,777.0,1001.09,720.12
2018,10,5,11,45,941.5,82.5,0.95,21.2,779.5,1006.02,723.05
2018,10,5,12,0,941.0,83.0,1.0,21.5,782.0,1007.0,723.72
2018,10,5,12,15,880.5,108.5,1.0,21.6,759.0,974.95,703.43
2018,10,5,12,30,820.0,134.0,1.0,21.7,736.0,947.79,686.67
2018,10,5,12,45,755.5,158.5,1.05,21.8,705.5,909.61,663.61
2018,10,5,13,0,691.0,183.0,1.1,21.9,675.0,864.66,635.97
2018,10,5,13,15,719.5,163.5,1.15,21.8,662.5,854.51,631.51
2018,10,5,13,30,748.0,144.0,1.2,21.7,650.0,839.84,623.66
2018,10,5,13,45,819.0,112.0,1.25,21.6,645.0,839.48,625.47
2018,10,5,14,0,890.0,80.0,1.3,21.5,640.0,829.33,620.67
2018,10,5,14,15,880.0,77.5,1.4,21.3,605.5,787.45,595.3
2018,10,5,14,30,870.0,75.0,1.5,21.1,571.0,743.25,568.06
2018,10,5,14,45,853.0,73.0,1.55,20.9,530.0,692.6,535.16
2018,10,5,15,0,836.0,71.0,1.6,20.7,489.0,640.75,500.2
2018,10,5,15,15,812.5,68.5,1.6,20.7,443.5,586.78,460.11
2018,10,5,15,30,789.0,66.0,1.6,20.7,398.0,529.07,416.03
2018,10,5,15,45,755.0,63.0,1.65,19.95,349.0,465.82,367.48
2018,10,5,16,0,721.0,60.0,1.7,19.2,300.0,404.45,318.25
2018,10,5,16,15,668.0,55.5,1.7,18.6,249.0,336.12,261.38
2018,10,5,16,30,615.0,51.0,1.7,18.0,198.0,273.38,207.19
2018,10,5,16,45,540.0,44.5,1.65,17.4,150.5,207.02,149.55
2018,10,5,17,0,465.0,38.0,1.6,16.8,103.0,149.13,99.12
2018,10,5,17,15,322.5,28.5,1.65,16.15,64.5,86.49,47.8
2018,10,5,17,30,180.0,19.0,1.7,15.5,26.0,35.28,0.0
2018,10,5,17,45,90.0,9.5,1.7,14.85,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.35,11.05,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,10,6,6,15,141.5,13.5,1.35,11.5,21.5,22.65,0.0
2018,10,6,6,30,263.0,24.0,1.4,12.0,41.0,62.19,22.67
2018,10,6,6,45,390.5,32.5,1.45,12.45,84.0,115.73,73.72
2018,10,6,7,0,518.0,41.0,1.5,12.9,127.0,182.47,129.89
2018,10,6,7,15,605.5,44.5,1.5,13.5,178.5,245.76,185.77
2018,10,6,7,30,693.0,48.0,1.5,14.1,230.0,319.36,249.79
2018,10,6,7,45,737.0,51.5,1.45,14.65,281.0,383.19,304.99
2018,10,6,8,0,781.0,55.0,1.4,15.2,332.0,450.55,360.82
2018,10,6,8,15,810.0,57.5,1.4,15.8,380.5,509.07,407.85
2018,10,6,8,30,839.0,60.0,1.4,16.4,429.0,570.92,455.44
2018,10,6,8,45,860.5,61.5,1.4,17.0,474.0,627.49,497.27
2018,10,6,9,0,882.0,63.0,1.4,17.6,519.0,683.65,536.12
2018,10,6,9,15,895.0,66.0,1.45,17.95,559.0,734.58,570.14
2018,10,6,9,30,908.0,69.0,1.5,18.3,599.0,783.7,602.38
2018,10,6,9,45,917.0,71.5,1.55,18.7,632.5,826.92,629.97
2018,10,6,10,0,926.0,74.0,1.6,19.1,666.0,867.51,655.52
2018,10,6,10,15,934.0,75.5,1.6,19.35,693.5,903.21,677.33
2018,10,6,10,30,942.0,77.0,1.6,19.6,721.0,935.79,696.94
2018,10,6,10,45,947.5,78.5,1.65,19.85,741.0,962.77,713.48
2018,10,6,11,0,953.0,80.0,1.7,20.1,761.0,986.17,727.76
2018,10,6,11,15,956.5,80.0,1.75,20.2,772.5,1002.21,737.79
2018,10,6,11,30,960.0,80.0,1.8,20.3,784.0,1014.37,745.53
2018,10,6,11,45,961.0,80.0,1.85,20.4,787.0,1020.17,749.34
2018,10,6,12,0,962.0,80.0,1.9,20.5,790.0,1021.95,750.78
2018,10,6,12,15,961.0,80.5,1.95,20.55,785.5,1018.35,749.08
2018,10,6,12,30,960.0,81.0,2.0,20.6,781.0,1010.74,744.98
2018,10,6,12,45,956.0,80.5,2.05,20.65,767.0,995.18,735.85
2018,10,6,13,0,952.0,80.0,2.1,20.7,753.0,975.81,724.37
2018,10,6,13,15,946.0,79.5,2.15,20.65,731.5,950.92,709.56
2018,10,6,13,30,940.0,79.0,2.2,20.6,710.0,922.56,692.44
2018,10,6,13,45,931.0,78.0,2.2,20.55,681.0,887.75,670.39
2018,10,6,14,0,922.0,77.0,2.2,20.5,652.0,849.98,646.24
2018,10,6,14,15,910.0,75.5,2.2,20.4,616.5,806.55,618.08
2018,10,6,14,30,898.0,74.0,2.2,20.3,581.0,760.85,588.01
2018,10,6,14,45,880.5,72.0,2.2,20.2,539.0,708.7,552.87
2018,10,6,15,0,863.0,70.0,2.2,20.1,497.0,655.3,515.73
2018,10,6,15,15,840.0,67.5,2.2,20.1,450.5,597.05,472.0
2018,10,6,15,30,817.0,65.0,2.2,20.1,404.0,541.65,428.93
2018,10,6,15,45,784.5,61.5,2.2,19.7,354.0,477.21,378.13
2018,10,6,16,0,752.0,58.0,2.2,19.3,304.0,414.46,326.7
2018,10,6,16,15,702.0,53.0,2.15,18.8,252.5,345.17,268.36
2018,10,6,16,30,652.0,48.0,2.1,18.3,201.0,280.4,211.87
2018,10,6,16,45,569.5,42.5,2.05,17.8,152.0,210.94,151.45
2018,10,6,17,0,487.0,37.0,2.0,17.3,103.0,151.73,99.85
2018,10,6,17,15,335.0,27.0,1.95,16.7,63.5,85.98,45.48
2018,10,6,17,30,183.0,17.0,1.9,16.1,24.0,33.22,0.0
2018,10,6,17,45,91.5,8.5,1.85,15.45,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,6,15,151.0,12.0,1.6,12.55,21.5,21.89,0.0
2018,10,7,6,30,302.0,24.0,1.6,13.0,43.0,66.98,21.17
2018,10,7,6,45,434.5,32.0,1.65,13.45,87.5,123.72,77.84
2018,10,7,7,0,567.0,40.0,1.7,13.9,132.0,192.89,136.18
2018,10,7,7,15,636.5,45.0,1.7,14.5,183.0,255.89,192.54
2018,10,7,7,30,706.0,50.0,1.7,15.1,234.0,326.2,254.27
2018,10,7,7,45,749.0,54.0,1.75,15.7,285.5,390.89,310.36
2018,10,7,8,0,792.0,58.0,1.8,16.3,337.0,458.97,367.07
2018,10,7,8,15,821.0,61.5,1.8,16.9,386.5,521.87,417.48
2018,10,7,8,30,850.0,65.0,1.8,17.5,436.0,582.65,464.37
2018,10,7,8,45,870.0,67.0,1.8,18.05,481.0,639.31,506.46
2018,10,7,9,0,890.0,69.0,1.8,18.6,526.0,695.37,545.71
2018,10,7,9,15,905.0,71.5,1.8,19.05,566.5,747.43,579.98
2018,10,7,9,30,920.0,74.0,1.8,19.5,607.0,797.81,612.39
2018,10,7,9,45,931.0,75.0,1.8,19.95,641.0,841.24,639.44
2018,10,7,10,0,942.0,76.0,1.8,20.4,675.0,882.13,664.41
2018,10,7,10,15,949.5,77.5,1.75,20.8,702.0,917.77,685.12
2018,10,7,10,30,957.0,79.0,1.7,21.2,729.0,950.2,703.48
2018,10,7,10,45,962.0,79.5,1.7,21.55,748.0,975.79,718.02
2018,10,7,11,0,967.0,80.0,1.7,21.9,767.0,997.71,730.25
2018,10,7,11,15,968.0,80.0,1.7,22.15,776.5,1011.49,737.62
2018,10,7,11,30,969.0,80.0,1.7,22.4,786.0,1021.28,742.65
2018,10,7,11,45,968.0,81.0,1.65,22.65,788.5,1026.3,744.07
2018,10,7,12,0,967.0,82.0,1.6,22.9,791.0,1027.24,743.11
2018,10,7,12,15,962.5,83.0,1.65,23.0,784.5,1020.79,739.61
2018,10,7,12,30,958.0,84.0,1.7,23.1,778.0,1010.36,733.78
2018,10,7,12,45,949.5,84.5,1.7,23.25,762.0,991.71,722.01
2018,10,7,13,0,941.0,85.0,1.7,23.4,746.0,969.4,708.06
2018,10,7,13,15,932.5,85.0,1.7,23.4,723.5,943.01,691.97
2018,10,7,13,30,924.0,85.0,1.7,23.4,701.0,913.31,673.74
2018,10,7,13,45,912.5,84.5,1.75,23.4,671.5,877.35,651.9
2018,10,7,14,0,901.0,84.0,1.8,23.4,642.0,838.66,628.03
2018,10,7,14,15,884.5,83.0,1.85,23.25,605.0,793.0,599.43
2018,10,7,14,30,868.0,82.0,1.9,23.1,568.0,745.48,569.08
2018,10,7,14,45,845.0,81.0,1.9,23.0,525.0,696.24,536.48
2018,10,7,15,0,822.0,80.0,1.9,22.9,482.0,641.45,498.04
2018,10,7,15,15,796.5,77.0,1.9,22.9,436.0,582.54,454.48
2018,10,7,15,30,771.0,74.0,1.9,22.9,390.0,523.91,409.75
2018,10,7,15,45,728.0,70.5,1.85,22.4,339.0,456.5,357.4
2018,10,7,16,0,685.0,67.0,1.8,21.9,288.0,393.1,306.28
2018,10,7,16,15,624.0,61.5,1.65,21.25,236.5,322.72,248.15
2018,10,7,16,30,563.0,56.0,1.5,20.6,185.0,258.28,193.28
2018,10,7,16,45,476.0,47.5,1.35,20.0,137.5,189.89,135.25
2018,10,7,17,0,389.0,39.0,1.2,19.4,90.0,131.56,85.95
2018,10,7,17,15,252.0,26.5,1.15,18.5,54.0,71.36,36.01
2018,10,7,17,30,115.0,14.0,1.1,17.6,18.0,23.77,0.0
2018,10,7,17,45,57.5,7.0,1.05,16.7,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,8,6,15,153.0,11.0,0.85,12.0,20.5,21.09,0.0
2018,10,8,6,30,306.0,22.0,0.8,12.9,41.0,65.34,16.59
2018,10,8,6,45,439.0,29.5,0.75,13.85,84.5,121.03,74.94
2018,10,8,7,0,572.0,37.0,0.7,14.8,128.0,191.02,133.27
2018,10,8,7,15,640.0,41.5,0.75,15.45,178.0,253.1,188.23
2018,10,8,7,30,708.0,46.0,0.8,16.1,228.0,322.32,248.27
2018,10,8,7,45,750.5,50.0,0.85,16.8,279.0,386.74,303.11
2018,10,8,8,0,793.0,54.0,0.9,17.5,330.0,454.5,358.39
2018,10,8,8,15,821.5,56.0,0.95,18.1,378.0,512.58,404.47
2018,10,8,8,30,850.0,58.0,1.0,18.7,426.0,573.94,451.14
2018,10,8,8,45,869.0,60.0,1.0,19.3,470.0,629.84,491.6
2018,10,8,9,0,888.0,62.0,1.0,19.9,514.0,685.06,528.94
2018,10,8,9,15,902.0,63.5,1.05,20.45,553.5,735.03,561.21
2018,10,8,9,30,916.0,65.0,1.1,21.0,593.0,783.25,591.73
2018,10,8,9,45,925.0,66.5,1.1,21.5,625.5,825.4,617.14
2018,10,8,10,0,934.0,68.0,1.1,22.0,658.0,864.9,640.44
2018,10,8,10,15,941.0,69.0,1.05,22.35,684.0,899.19,659.64
2018,10,8,10,30,948.0,70.0,1.0,22.7,710.0,930.28,676.55
2018,10,8,10,45,952.5,70.5,1.0,23.1,728.5,955.12,690.09
2018,10,8,11,0,957.0,71.0,1.0,23.5,747.0,976.32,701.39
2018,10,8,11,15,959.5,71.5,1.0,23.75,758.0,991.87,709.66
2018,10,8,11,30,962.0,72.0,1.0,24.0,769.0,1003.52,715.66
2018,10,8,11,45,962.5,72.0,1.0,24.25,771.5,1008.69,717.82
2018,10,8,12,0,963.0,72.0,1.0,24.5,774.0,1009.83,717.73
2018,10,8,12,15,961.5,72.5,1.0,24.65,769.0,1005.61,714.82
2018,10,8,12,30,960.0,73.0,1.0,24.8,764.0,997.4,709.67
2018,10,8,12,45,956.0,72.5,1.05,24.9,750.0,981.72,701.14
2018,10,8,13,0,952.0,72.0,1.1,25.0,736.0,962.24,690.36
2018,10,8,13,15,946.0,71.5,1.1,24.95,714.5,937.28,675.72
2018,10,8,13,30,940.0,71.0,1.1,24.9,693.0,908.84,658.92
2018,10,8,13,45,931.5,70.0,1.15,24.85,664.5,874.4,638.96
2018,10,8,14,0,923.0,69.0,1.2,24.8,636.0,836.99,616.85
2018,10,8,14,15,910.5,68.0,1.2,24.65,600.5,793.72,590.13
2018,10,8,14,30,898.0,67.0,1.2,24.5,565.0,748.22,561.57
2018,10,8,14,45,881.5,65.0,1.25,24.3,523.5,696.81,529.05
2018,10,8,15,0,865.0,63.0,1.3,24.1,482.0,644.09,494.35
2018,10,8,15,15,842.0,60.5,1.3,24.1,436.0,585.85,451.97
2018,10,8,15,30,819.0,58.0,1.3,24.1,390.0,527.59,408.13
2018,10,8,15,45,785.0,56.0,1.4,23.35,341.0,467.15,362.46
2018,10,8,16,0,751.0,54.0,1.5,22.6,292.0,405.65,313.76
2018,10,8,16,15,699.5,49.5,1.45,21.6,241.0,336.72,257.15
2018,10,8,16,30,648.0,45.0,1.4,20.6,190.0,272.48,202.28
2018,10,8,16,45,563.5,39.5,1.35,19.65,142.0,203.25,143.12
2018,10,8,17,0,479.0,34.0,1.3,18.7,94.0,144.58,92.73
2018,10,8,17,15,318.5,24.5,1.25,17.85,56.5,78.14,36.2
2018,10,8,17,30,158.0,15.0,1.2,17.0,19.0,28.26,0.0
2018,10,8,17,45,79.0,7.5,1.2,16.1,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.0,11.05,18.5,19.23,0.0
2018,10,9,6,30,252.0,22.0,0.9,11.7,37.0,58.09,10.48
2018,10,9,6,45,385.0,31.5,0.8,12.35,79.5,113.83,71.38
2018,10,9,7,0,518.0,41.0,0.7,13.0,122.0,182.42,128.8
2018,10,9,7,15,491.0,51.0,0.65,13.55,150.5,217.37,163.97
2018,10,9,7,30,464.0,61.0,0.6,14.1,179.0,248.54,194.44
2018,10,9,7,45,450.5,79.0,0.55,14.7,213.5,290.2,231.01
2018,10,9,8,0,437.0,97.0,0.5,15.3,248.0,326.01,260.98
2018,10,9,8,15,596.5,86.5,0.5,16.0,324.5,429.18,341.99
2018,10,9,8,30,756.0,76.0,0.5,16.7,401.0,541.69,426.54
2018,10,9,8,45,813.0,72.0,0.5,17.45,454.5,610.98,475.88
2018,10,9,9,0,870.0,68.0,0.5,18.2,508.0,678.92,522.23
2018,10,9,9,15,882.5,71.0,0.45,19.0,547.0,728.7,551.93
2018,10,9,9,30,895.0,74.0,0.4,19.8,586.0,776.66,579.7
2018,10,9,9,45,902.5,77.0,0.4,20.6,618.5,818.51,603.59
2018,10,9,10,0,910.0,80.0,0.4,21.4,651.0,857.67,625.34
2018,10,9,10,15,919.0,80.5,0.45,21.95,677.5,892.33,645.51
2018,10,9,10,30,928.0,81.0,0.5,22.5,704.0,923.98,663.7
2018,10,9,10,45,895.5,97.5,0.5,23.05,712.0,933.08,666.73
2018,10,9,11,0,863.0,114.0,0.5,23.6,720.0,945.0,671.97
2018,10,9,11,15,804.5,141.0,0.55,23.85,712.5,931.85,663.57
2018,10,9,11,30,746.0,168.0,0.6,24.1,705.0,919.49,656.13
2018,10,9,11,45,798.5,146.5,0.65,24.4,723.0,943.6,671.44
2018,10,9,12,0,851.0,125.0,0.7,24.7,741.0,970.36,687.88
2018,10,9,12,15,725.5,172.5,0.8,24.65,695.0,906.48,649.84
2018,10,9,12,30,600.0,220.0,0.9,24.6,649.0,833.29,605.12
2018,10,9,12,45,581.5,223.5,0.95,24.55,633.0,807.74,590.25
2018,10,9,13,0,563.0,227.0,1.0,24.5,617.0,784.72,576.15
2018,10,9,13,15,661.0,183.0,1.05,24.15,627.5,817.39,601.84
2018,10,9,13,30,759.0,139.0,1.1,23.8,638.0,837.25,616.85
2018,10,9,13,45,825.0,111.0,1.2,23.45,632.0,835.85,618.86
2018,10,9,14,0,891.0,83.0,1.3,23.1,626.0,825.03,614.92
2018,10,9,14,15,843.5,91.0,1.35,22.6,581.0,771.37,581.74
2018,10,9,14,30,796.0,99.0,1.4,22.1,536.0,712.18,544.32
2018,10,9,14,45,802.5,88.0,1.5,21.55,500.5,670.36,518.74
2018,10,9,15,0,809.0,77.0,1.6,21.0,465.0,625.41,488.51
2018,10,9,15,15,792.5,73.5,1.6,21.0,422.5,572.12,448.76
2018,10,9,15,30,776.0,70.0,1.6,21.0,380.0,518.28,407.3
2018,10,9,15,45,740.5,66.0,1.65,19.8,331.0,454.09,358.31
2018,10,9,16,0,705.0,62.0,1.7,18.6,282.0,392.01,308.63
2018,10,9,16,15,652.5,56.5,1.6,17.9,232.0,324.19,251.54
2018,10,9,16,30,600.0,51.0,1.5,17.2,182.0,262.35,197.59
2018,10,9,16,45,512.0,43.5,1.4,16.55,134.5,193.12,137.82
2018,10,9,17,0,424.0,36.0,1.3,15.9,87.0,134.0,86.84
2018,10,9,17,15,271.5,24.5,1.2,15.1,51.5,69.88,29.81
2018,10,9,17,30,119.0,13.0,1.1,14.3,16.0,22.66,0.0
2018,10,9,17,45,59.5,6.5,1.0,13.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
