Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,1.45,8.6,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,1.4,8.9,6.0,6.67,0.0
2018,10,30,6,45,254.5,17.5,1.4,9.15,36.0,61.17,0.0
2018,10,30,7,0,437.0,28.0,1.4,9.4,66.0,140.75,88.19
2018,10,30,7,15,540.5,34.0,1.45,10.05,111.0,205.04,150.18
2018,10,30,7,30,644.0,40.0,1.5,10.7,156.0,279.99,216.92
2018,10,30,7,45,703.5,44.5,1.6,11.35,205.0,346.0,276.31
2018,10,30,8,0,763.0,49.0,1.7,12.0,254.0,417.07,338.0
2018,10,30,8,15,800.0,52.0,1.7,12.6,301.0,479.5,390.56
2018,10,30,8,30,837.0,55.0,1.7,13.2,348.0,540.22,439.74
2018,10,30,8,45,862.0,57.5,1.75,13.8,391.5,597.44,484.51
2018,10,30,9,0,887.0,60.0,1.8,14.4,435.0,654.53,527.59
2018,10,30,9,15,902.0,61.5,1.8,14.9,472.5,702.97,561.16
2018,10,30,9,30,917.0,63.0,1.8,15.4,510.0,749.73,592.32
2018,10,30,9,45,928.5,65.0,1.75,15.9,542.0,792.46,619.53
2018,10,30,10,0,940.0,67.0,1.7,16.4,574.0,832.71,644.5
2018,10,30,10,15,948.0,67.5,1.7,16.8,598.5,865.54,664.72
2018,10,30,10,30,956.0,68.0,1.7,17.2,623.0,895.23,682.72
2018,10,30,10,45,961.0,68.5,1.7,17.6,640.5,919.01,696.64
2018,10,30,11,0,966.0,69.0,1.7,18.0,658.0,939.2,708.22
2018,10,30,11,15,968.0,69.5,1.7,18.3,667.5,953.01,715.89
2018,10,30,11,30,970.0,70.0,1.7,18.6,677.0,962.95,721.19
2018,10,30,11,45,970.5,70.0,1.7,18.9,678.5,967.0,722.77
2018,10,30,12,0,971.0,70.0,1.7,19.2,680.0,967.08,721.98
2018,10,30,12,15,968.0,70.0,1.75,19.35,673.0,960.06,717.78
2018,10,30,12,30,965.0,70.0,1.8,19.5,666.0,949.14,711.21
2018,10,30,12,45,959.5,70.5,1.8,19.7,652.0,932.81,700.43
2018,10,30,13,0,954.0,71.0,1.8,19.9,638.0,912.82,687.39
2018,10,30,13,15,948.0,69.5,1.8,19.95,616.0,886.47,670.54
2018,10,30,13,30,942.0,68.0,1.8,20.0,594.0,856.77,651.46
2018,10,30,13,45,932.0,67.0,1.85,20.0,565.0,821.34,629.0
2018,10,30,14,0,922.0,66.0,1.9,20.0,536.0,783.15,604.39
2018,10,30,14,15,906.5,64.5,1.85,19.9,500.0,737.88,573.84
2018,10,30,14,30,891.0,63.0,1.8,19.8,464.0,690.74,541.59
2018,10,30,14,45,856.0,62.5,1.8,19.7,419.0,630.74,498.56
2018,10,30,15,0,821.0,62.0,1.8,19.6,374.0,575.02,456.28
2018,10,30,15,15,790.0,58.0,1.8,19.6,328.5,513.92,408.54
2018,10,30,15,30,759.0,54.0,1.8,19.6,283.0,453.79,359.82
2018,10,30,15,45,723.0,50.0,1.65,18.85,238.5,392.75,309.05
2018,10,30,16,0,687.0,46.0,1.5,18.1,194.0,333.9,258.01
2018,10,30,16,15,597.0,39.5,1.4,17.05,145.0,256.64,192.0
2018,10,30,16,30,507.0,33.0,1.3,16.0,96.0,188.52,132.37
2018,10,30,16,45,346.0,24.0,1.2,14.9,58.5,112.72,62.31
2018,10,30,17,0,185.0,15.0,1.1,13.8,21.0,44.71,0.0
2018,10,30,17,15,92.5,7.5,1.1,13.15,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.1,8.15,3.0,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.0,8.5,6.0,0.0,0.0
2018,10,31,6,45,216.5,16.5,0.95,8.85,31.0,53.34,0.0
2018,10,31,7,0,366.0,26.0,0.9,9.2,56.0,124.21,76.17
2018,10,31,7,15,391.5,39.0,0.85,10.25,90.5,168.5,123.64
2018,10,31,7,30,417.0,52.0,0.8,11.3,125.0,215.0,166.76
2018,10,31,7,45,437.0,63.5,0.8,12.3,160.5,260.16,207.5
2018,10,31,8,0,457.0,75.0,0.8,13.3,196.0,306.76,247.75
2018,10,31,8,15,462.0,90.0,0.75,14.05,231.5,347.44,281.64
2018,10,31,8,30,467.0,105.0,0.7,14.8,267.0,390.7,315.9
2018,10,31,8,45,647.5,84.5,0.65,15.5,339.0,503.88,403.48
2018,10,31,9,0,828.0,64.0,0.6,16.2,411.0,623.85,491.68
2018,10,31,9,15,859.0,63.0,0.7,16.9,451.5,673.41,525.49
2018,10,31,9,30,890.0,62.0,0.8,17.6,492.0,727.04,561.32
2018,10,31,9,45,898.5,65.5,0.85,18.3,523.5,768.31,587.21
2018,10,31,10,0,907.0,69.0,0.9,19.0,555.0,807.0,611.11
2018,10,31,10,15,916.5,70.5,0.95,19.5,580.5,841.3,632.26
2018,10,31,10,30,926.0,72.0,1.0,20.0,606.0,872.67,651.35
2018,10,31,10,45,932.0,72.5,1.1,20.45,623.5,896.68,666.48
2018,10,31,11,0,938.0,73.0,1.2,20.9,641.0,917.25,679.46
2018,10,31,11,15,940.5,73.0,1.25,21.2,650.0,930.53,687.39
2018,10,31,11,30,943.0,73.0,1.3,21.5,659.0,940.07,693.11
2018,10,31,11,45,943.0,73.5,1.35,21.8,660.5,944.16,695.46
2018,10,31,12,0,943.0,74.0,1.4,22.1,662.0,944.4,695.53
2018,10,31,12,15,941.5,73.5,1.4,22.3,655.5,938.24,691.17
2018,10,31,12,30,940.0,73.0,1.4,22.5,649.0,928.28,684.57
2018,10,31,12,45,870.5,91.0,1.4,22.65,615.0,877.19,651.2
2018,10,31,13,0,801.0,109.0,1.4,22.8,581.0,831.22,621.4
2018,10,31,13,15,762.0,113.5,1.4,22.8,549.5,790.72,595.29
2018,10,31,13,30,723.0,118.0,1.4,22.8,518.0,745.24,565.42
2018,10,31,13,45,743.0,104.5,1.35,22.75,497.5,724.13,551.85
2018,10,31,14,0,763.0,91.0,1.3,22.7,477.0,696.36,533.37
2018,10,31,14,15,683.0,103.0,1.35,22.55,430.5,628.28,486.77
2018,10,31,14,30,603.0,115.0,1.4,22.4,384.0,560.09,437.4
2018,10,31,14,45,490.0,124.0,1.4,22.25,329.5,466.93,367.7
2018,10,31,15,0,377.0,133.0,1.4,22.1,275.0,387.1,306.25
2018,10,31,15,15,339.0,120.0,1.4,22.1,236.0,333.02,264.04
2018,10,31,15,30,301.0,107.0,1.4,22.1,197.0,273.99,216.88
2018,10,31,15,45,272.0,91.0,1.25,21.25,162.0,227.48,178.93
2018,10,31,16,0,243.0,75.0,1.1,20.4,127.0,183.63,142.1
2018,10,31,16,15,200.5,59.0,1.05,19.1,94.5,138.14,103.69
2018,10,31,16,30,158.0,43.0,1.0,17.8,62.0,97.35,68.61
2018,10,31,16,45,103.0,27.0,0.9,16.55,37.0,56.64,29.02
2018,10,31,17,0,48.0,11.0,0.8,15.3,12.0,18.31,0.0
2018,10,31,17,15,24.0,5.5,0.85,15.0,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,1,6,15,18.0,2.5,0.8,10.95,2.0,0.0,0.0
2018,11,1,6,30,36.0,5.0,0.8,11.4,4.0,0.0,0.0
2018,11,1,6,45,89.5,17.5,0.8,11.8,22.5,32.13,0.0
2018,11,1,7,0,143.0,30.0,0.8,12.2,41.0,75.46,44.95
2018,11,1,7,15,202.5,44.5,0.85,13.05,72.5,118.51,86.72
2018,11,1,7,30,262.0,59.0,0.9,13.9,104.0,167.07,129.05
2018,11,1,7,45,290.0,73.5,0.95,14.8,137.5,209.54,166.41
2018,11,1,8,0,318.0,88.0,1.0,15.7,171.0,254.7,204.94
2018,11,1,8,15,286.0,109.0,1.0,16.45,194.0,271.14,219.26
2018,11,1,8,30,254.0,130.0,1.0,17.2,217.0,291.34,235.39
2018,11,1,8,45,318.5,139.5,1.0,18.0,262.5,352.61,283.84
2018,11,1,9,0,383.0,149.0,1.0,18.8,308.0,429.19,342.17
2018,11,1,9,15,460.0,147.5,1.05,19.6,355.5,497.08,392.91
2018,11,1,9,30,537.0,146.0,1.1,20.4,403.0,569.34,445.53
2018,11,1,9,45,568.5,146.5,1.15,21.2,434.5,612.97,475.6
2018,11,1,10,0,600.0,147.0,1.2,22.0,466.0,662.32,509.15
2018,11,1,10,15,637.0,143.5,1.25,22.6,496.0,706.21,538.65
2018,11,1,10,30,674.0,140.0,1.3,23.2,526.0,749.24,566.38
2018,11,1,10,45,679.0,144.0,1.3,23.75,542.5,772.04,579.58
2018,11,1,11,0,684.0,148.0,1.3,24.3,559.0,792.24,591.19
2018,11,1,11,15,655.0,161.0,1.3,24.65,559.5,789.61,587.98
2018,11,1,11,30,626.0,174.0,1.3,25.0,560.0,783.36,582.74
2018,11,1,11,45,748.0,133.5,1.3,25.4,596.0,849.68,625.87
2018,11,1,12,0,870.0,93.0,1.3,25.8,632.0,899.33,656.53
2018,11,1,12,15,879.5,89.5,1.3,26.0,629.5,899.79,655.88
2018,11,1,12,30,889.0,86.0,1.3,26.2,627.0,896.54,653.59
2018,11,1,12,45,825.0,103.0,1.3,26.35,596.0,856.95,627.96
2018,11,1,13,0,761.0,120.0,1.3,26.5,565.0,811.95,599.0
2018,11,1,13,15,807.5,102.5,1.25,26.55,559.5,810.57,598.6
2018,11,1,13,30,854.0,85.0,1.2,26.6,554.0,807.81,596.95
2018,11,1,13,45,852.0,80.5,1.2,26.6,528.0,776.65,577.19
2018,11,1,14,0,850.0,76.0,1.2,26.6,502.0,742.52,555.59
2018,11,1,14,15,847.5,71.5,1.15,26.45,471.0,705.21,531.42
2018,11,1,14,30,845.0,67.0,1.1,26.3,440.0,665.28,505.17
2018,11,1,14,45,803.0,66.5,1.1,26.15,394.5,602.47,461.04
2018,11,1,15,0,761.0,66.0,1.1,26.0,349.0,540.77,416.15
2018,11,1,15,15,650.5,70.5,1.1,26.0,291.5,450.99,348.56
2018,11,1,15,30,540.0,75.0,1.1,26.0,234.0,367.85,284.27
2018,11,1,15,45,479.5,67.5,0.95,24.45,190.5,303.21,233.56
2018,11,1,16,0,419.0,60.0,0.8,22.9,147.0,243.91,185.26
2018,11,1,16,15,359.0,49.0,0.9,21.85,110.0,187.03,137.73
2018,11,1,16,30,299.0,38.0,1.0,20.8,73.0,136.54,94.19
2018,11,1,16,45,196.0,25.5,1.1,19.75,44.0,78.5,37.23
2018,11,1,17,0,93.0,13.0,1.2,18.7,15.0,27.44,0.0
2018,11,1,17,15,46.5,6.5,1.2,18.35,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,6,15,14.5,2.0,0.85,13.8,1.5,0.0,0.0
2018,11,2,6,30,29.0,4.0,0.8,13.8,3.0,0.0,0.0
2018,11,2,6,45,196.0,15.0,0.8,13.85,28.5,47.9,0.0
2018,11,2,7,0,363.0,26.0,0.8,13.9,54.0,121.24,67.81
2018,11,2,7,15,472.5,33.5,0.75,14.5,96.5,185.09,131.76
2018,11,2,7,30,582.0,41.0,0.7,15.1,139.0,256.76,193.84
2018,11,2,7,45,646.0,45.5,0.6,15.7,185.5,320.86,249.44
2018,11,2,8,0,710.0,50.0,0.5,16.3,232.0,390.5,307.23
2018,11,2,8,15,749.5,53.0,0.5,17.1,277.5,451.15,356.15
2018,11,2,8,30,789.0,56.0,0.5,17.9,323.0,513.91,404.48
2018,11,2,8,45,815.5,59.0,0.45,18.75,365.5,570.55,445.55
2018,11,2,9,0,842.0,62.0,0.4,19.6,408.0,622.91,481.8
2018,11,2,9,15,860.5,64.0,0.45,20.45,445.5,672.24,514.73
2018,11,2,9,30,879.0,66.0,0.5,21.3,483.0,720.31,545.03
2018,11,2,9,45,891.5,67.0,0.6,22.15,514.0,761.04,570.54
2018,11,2,10,0,904.0,68.0,0.7,23.0,545.0,799.5,594.28
2018,11,2,10,15,912.5,70.0,0.75,23.5,570.0,833.38,614.77
2018,11,2,10,30,921.0,72.0,0.8,24.0,595.0,864.31,633.24
2018,11,2,10,45,915.0,76.5,0.85,24.45,609.0,882.68,643.69
2018,11,2,11,0,909.0,81.0,0.9,24.9,623.0,897.25,651.93
2018,11,2,11,15,922.5,78.5,0.95,25.05,636.0,916.86,664.31
2018,11,2,11,30,936.0,76.0,1.0,25.2,649.0,933.01,674.5
2018,11,2,11,45,918.0,81.5,1.05,25.35,645.0,926.96,670.75
2018,11,2,12,0,900.0,87.0,1.1,25.5,641.0,917.06,664.95
2018,11,2,12,15,764.5,129.0,1.15,25.45,596.0,853.61,625.1
2018,11,2,12,30,629.0,171.0,1.2,25.4,551.0,774.74,574.71
2018,11,2,12,45,716.0,138.5,1.25,25.3,562.0,805.76,597.61
2018,11,2,13,0,803.0,106.0,1.3,25.2,573.0,825.79,612.04
2018,11,2,13,15,811.5,100.0,1.35,24.9,557.0,809.18,602.78
2018,11,2,13,30,820.0,94.0,1.4,24.6,541.0,789.02,591.52
2018,11,2,13,45,787.0,93.5,1.45,24.35,504.5,739.28,559.79
2018,11,2,14,0,754.0,93.0,1.5,24.1,468.0,688.58,527.0
2018,11,2,14,15,788.5,81.0,1.5,23.6,448.5,672.49,518.26
2018,11,2,14,30,823.0,69.0,1.5,23.1,429.0,651.05,505.28
2018,11,2,14,45,777.5,69.0,1.5,22.6,384.0,587.61,459.54
2018,11,2,15,0,732.0,69.0,1.5,22.1,339.0,525.59,413.6
2018,11,2,15,15,729.0,62.5,1.5,22.1,303.0,481.33,378.87
2018,11,2,15,30,726.0,56.0,1.5,22.1,267.0,435.51,341.28
2018,11,2,15,45,666.0,51.5,1.35,21.05,219.0,365.25,284.24
2018,11,2,16,0,606.0,47.0,1.2,20.0,171.0,299.8,229.17
2018,11,2,16,15,524.5,41.0,1.1,18.8,128.0,233.29,172.35
2018,11,2,16,30,443.0,35.0,1.0,17.6,85.0,173.01,119.26
2018,11,2,16,45,285.5,24.0,0.9,16.45,50.5,96.09,41.72
2018,11,2,17,0,128.0,13.0,0.8,15.3,16.0,32.96,0.0
2018,11,2,17,15,64.0,6.5,0.8,14.85,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,0.8,9.65,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,0.8,10.1,2.0,0.0,0.0
2018,11,3,6,45,217.0,14.0,0.75,10.5,28.0,50.31,0.0
2018,11,3,7,0,400.0,25.0,0.7,10.9,54.0,124.86,66.49
2018,11,3,7,15,518.5,31.0,0.7,11.95,98.0,192.66,137.23
2018,11,3,7,30,637.0,37.0,0.7,13.0,142.0,270.58,204.91
2018,11,3,7,45,695.5,41.5,0.75,14.05,189.5,335.11,261.74
2018,11,3,8,0,754.0,46.0,0.8,15.1,237.0,404.6,320.48
2018,11,3,8,15,791.5,49.0,0.8,15.8,283.0,466.25,371.09
2018,11,3,8,30,829.0,52.0,0.8,16.5,329.0,526.22,418.28
2018,11,3,8,45,854.0,54.0,0.85,17.25,371.5,581.99,460.64
2018,11,3,9,0,879.0,56.0,0.9,18.0,414.0,637.66,501.31
2018,11,3,9,15,895.0,57.5,0.95,18.65,451.0,686.08,534.32
2018,11,3,9,30,911.0,59.0,1.0,19.3,488.0,732.94,564.77
2018,11,3,9,45,922.5,61.0,1.1,19.95,519.5,775.16,592.09
2018,11,3,10,0,934.0,63.0,1.2,20.6,551.0,814.94,617.44
2018,11,3,10,15,942.0,64.0,1.2,21.05,576.0,847.96,637.14
2018,11,3,10,30,950.0,65.0,1.2,21.5,601.0,877.89,654.66
2018,11,3,10,45,955.0,66.0,1.25,21.95,618.5,901.98,669.0
2018,11,3,11,0,960.0,67.0,1.3,22.4,636.0,922.53,681.11
2018,11,3,11,15,962.5,67.5,1.35,22.75,645.5,936.6,689.36
2018,11,3,11,30,965.0,68.0,1.4,23.1,655.0,946.86,695.33
2018,11,3,11,45,956.5,71.0,1.45,23.5,654.0,946.47,694.46
2018,11,3,12,0,948.0,74.0,1.5,23.9,653.0,942.16,691.32
2018,11,3,12,15,938.5,76.0,1.5,24.1,644.5,931.93,684.37
2018,11,3,12,30,929.0,78.0,1.5,24.3,636.0,918.01,675.24
2018,11,3,12,45,929.5,76.5,1.55,24.55,623.5,905.02,667.4
2018,11,3,13,0,930.0,75.0,1.6,24.8,611.0,888.34,657.19
2018,11,3,13,15,879.5,83.5,1.6,24.9,575.5,837.67,624.22
2018,11,3,13,30,829.0,92.0,1.6,25.0,540.0,792.14,594.68
2018,11,3,13,45,638.0,132.0,1.6,25.05,466.0,669.3,510.79
2018,11,3,14,0,447.0,172.0,1.6,25.1,392.0,545.21,420.02
2018,11,3,14,15,345.5,175.5,1.55,24.95,338.5,449.14,349.32
2018,11,3,14,30,244.0,179.0,1.5,24.8,285.0,371.74,290.33
2018,11,3,14,45,263.0,158.0,1.5,24.65,262.5,349.46,274.52
2018,11,3,15,0,282.0,137.0,1.5,24.5,240.0,324.88,256.07
2018,11,3,15,15,292.5,118.0,1.5,24.5,213.0,295.63,233.03
2018,11,3,15,30,303.0,99.0,1.5,24.5,186.0,272.81,214.04
2018,11,3,15,45,198.0,86.5,1.25,22.95,139.5,188.93,147.2
2018,11,3,16,0,93.0,74.0,1.0,21.4,93.0,118.44,90.46
2018,11,3,16,15,71.0,56.5,1.0,20.05,68.5,87.28,64.41
2018,11,3,16,30,49.0,39.0,1.0,18.7,44.0,58.48,39.72
2018,11,3,16,45,37.0,24.0,0.95,17.4,26.5,35.17,11.29
2018,11,3,17,0,25.0,9.0,0.9,16.1,9.0,12.57,0.0
2018,11,3,17,15,12.5,4.5,0.9,15.65,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,0.55,9.8,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,0.5,9.9,2.0,0.0,0.0
2018,11,4,6,45,191.5,14.5,0.5,9.95,26.5,46.22,0.0
2018,11,4,7,0,356.0,26.0,0.5,10.0,51.0,117.28,58.69
2018,11,4,7,15,442.5,34.0,0.45,10.45,89.5,175.87,125.84
2018,11,4,7,30,529.0,42.0,0.4,10.9,128.0,240.31,183.35
2018,11,4,7,45,587.0,48.5,0.4,11.4,172.0,300.75,236.9
2018,11,4,8,0,645.0,55.0,0.4,11.9,216.0,366.44,292.95
2018,11,4,8,15,573.0,75.0,0.4,12.65,238.5,387.14,311.73
2018,11,4,8,30,501.0,95.0,0.4,13.4,261.0,395.1,318.99
2018,11,4,8,45,500.5,109.0,0.4,14.1,293.0,434.73,349.72
2018,11,4,9,0,500.0,123.0,0.4,14.8,325.0,472.96,377.84
2018,11,4,9,15,500.5,135.5,0.45,15.65,353.5,508.65,403.38
2018,11,4,9,30,501.0,148.0,0.5,16.5,382.0,542.83,427.07
2018,11,4,9,45,502.5,160.0,0.6,17.3,407.5,575.56,449.77
2018,11,4,10,0,504.0,172.0,0.7,18.1,433.0,606.62,470.84
2018,11,4,10,15,472.0,190.0,0.75,18.6,443.5,615.54,475.22
2018,11,4,10,30,440.0,208.0,0.8,19.1,454.0,620.93,477.24
2018,11,4,10,45,642.5,156.5,0.85,19.65,528.0,750.3,570.41
2018,11,4,11,0,845.0,105.0,0.9,20.2,602.0,873.25,650.31
2018,11,4,11,15,903.5,90.5,1.0,20.4,629.5,910.22,673.58
2018,11,4,11,30,962.0,76.0,1.1,20.6,657.0,951.69,700.91
2018,11,4,11,45,962.5,76.5,1.15,20.8,659.0,956.27,703.48
2018,11,4,12,0,963.0,77.0,1.2,21.0,661.0,956.95,704.19
2018,11,4,12,15,906.5,88.0,1.25,21.0,633.5,915.81,678.37
2018,11,4,12,30,850.0,99.0,1.3,21.0,606.0,879.06,655.7
2018,11,4,12,45,814.0,104.5,1.35,21.0,580.5,843.49,633.51
2018,11,4,13,0,778.0,110.0,1.4,21.0,555.0,805.48,609.39
2018,11,4,13,15,756.0,110.0,1.45,20.85,529.5,774.88,590.44
2018,11,4,13,30,734.0,110.0,1.5,20.7,504.0,738.42,567.1
2018,11,4,13,45,757.5,99.5,1.55,20.55,487.5,719.81,556.12
2018,11,4,14,0,781.0,89.0,1.6,20.4,471.0,700.97,544.74
2018,11,4,14,15,827.0,78.0,1.6,20.05,456.5,693.13,541.19
2018,11,4,14,30,873.0,67.0,1.6,19.7,442.0,674.3,529.62
2018,11,4,14,45,849.0,64.0,1.6,19.35,400.5,623.87,492.88
2018,11,4,15,0,825.0,61.0,1.6,19.0,359.0,568.25,451.09
2018,11,4,15,15,789.5,58.0,1.6,19.0,313.5,506.28,402.36
2018,11,4,15,30,754.0,55.0,1.6,19.0,268.0,445.64,352.9
2018,11,4,15,45,696.0,50.5,1.55,17.75,220.0,375.14,295.34
2018,11,4,16,0,638.0,46.0,1.5,16.5,172.0,309.15,239.09
2018,11,4,16,15,538.0,39.5,1.4,15.5,126.0,234.7,174.94
2018,11,4,16,30,438.0,33.0,1.3,14.5,80.0,168.5,116.07
2018,11,4,16,45,270.0,22.0,1.2,13.5,46.5,89.03,27.18
2018,11,4,17,0,102.0,11.0,1.1,12.5,13.0,26.67,0.0
2018,11,4,17,15,51.0,5.5,1.1,12.05,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.2,8.2,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.2,8.7,2.0,0.0,0.0
2018,11,5,6,45,186.0,13.0,1.2,9.15,24.0,43.64,0.0
2018,11,5,7,0,346.0,23.0,1.2,9.6,46.0,111.17,50.14
2018,11,5,7,15,459.5,29.5,1.2,10.35,86.5,172.88,122.94
2018,11,5,7,30,573.0,36.0,1.2,11.1,127.0,245.75,187.72
2018,11,5,7,45,639.0,40.0,1.15,11.85,172.0,308.83,244.21
2018,11,5,8,0,705.0,44.0,1.1,12.6,217.0,377.72,303.62
2018,11,5,8,15,746.0,46.5,1.1,13.35,261.5,437.71,354.09
2018,11,5,8,30,787.0,49.0,1.1,14.1,306.0,496.41,401.56
2018,11,5,8,45,815.0,51.0,1.1,14.9,348.0,551.78,444.38
2018,11,5,9,0,843.0,53.0,1.1,15.7,390.0,607.44,485.67
2018,11,5,9,15,859.0,55.5,1.2,16.4,426.5,655.46,519.88
2018,11,5,9,30,875.0,58.0,1.3,17.1,463.0,702.04,551.43
2018,11,5,9,45,885.5,61.0,1.35,17.8,494.0,743.38,578.22
2018,11,5,10,0,896.0,64.0,1.4,18.5,525.0,782.34,602.97
2018,11,5,10,15,905.5,65.5,1.45,18.95,550.0,816.05,624.39
2018,11,5,10,30,915.0,67.0,1.5,19.4,575.0,846.89,643.73
2018,11,5,10,45,921.0,68.0,1.5,19.85,592.5,871.08,657.9
2018,11,5,11,0,927.0,69.0,1.5,20.3,610.0,891.91,669.85
2018,11,5,11,15,930.0,69.0,1.5,20.6,619.5,905.38,677.35
2018,11,5,11,30,933.0,69.0,1.5,20.9,629.0,915.19,682.62
2018,11,5,11,45,933.5,69.5,1.5,21.2,631.0,919.66,684.53
2018,11,5,12,0,934.0,70.0,1.5,21.5,633.0,920.37,684.17
2018,11,5,12,15,932.5,70.0,1.5,21.6,627.0,914.91,680.47
2018,11,5,12,30,931.0,70.0,1.5,21.7,621.0,905.71,674.54
2018,11,5,12,45,926.0,69.5,1.5,21.85,607.0,889.2,663.8
2018,11,5,13,0,921.0,69.0,1.5,22.0,593.0,869.19,650.91
2018,11,5,13,15,914.5,68.0,1.5,22.0,572.0,843.95,634.96
2018,11,5,13,30,908.0,67.0,1.5,22.0,551.0,815.54,616.9
2018,11,5,13,45,896.5,66.0,1.5,21.95,522.5,780.27,594.17
2018,11,5,14,0,885.0,65.0,1.5,21.9,494.0,742.49,569.54
2018,11,5,14,15,869.5,63.0,1.45,21.75,459.5,698.38,539.92
2018,11,5,14,30,854.0,61.0,1.4,21.6,425.0,652.57,508.7
2018,11,5,14,45,831.0,59.0,1.4,21.4,385.0,600.62,471.18
2018,11,5,15,0,808.0,57.0,1.4,21.2,345.0,552.05,434.45
2018,11,5,15,15,772.5,54.0,1.4,21.2,301.0,491.08,386.81
2018,11,5,15,30,737.0,51.0,1.4,21.2,257.0,431.51,338.57
2018,11,5,15,45,684.0,47.0,1.3,20.1,211.0,364.92,284.13
2018,11,5,16,0,631.0,43.0,1.2,19.0,165.0,302.35,230.81
2018,11,5,16,15,539.5,37.0,1.15,17.65,121.0,229.41,168.72
2018,11,5,16,30,448.0,31.0,1.1,16.3,77.0,168.69,114.22
2018,11,5,16,45,279.0,21.0,1.0,15.0,44.5,89.19,18.88
2018,11,5,17,0,110.0,11.0,0.9,13.7,12.0,27.84,0.0
2018,11,5,17,15,55.0,5.5,0.95,13.2,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,6,6,15,11.5,1.5,1.05,7.35,1.0,0.0,0.0
2018,11,6,6,30,23.0,3.0,1.0,7.5,2.0,0.0,0.0
2018,11,6,6,45,182.0,14.0,0.95,7.7,24.0,43.71,0.0
2018,11,6,7,0,341.0,25.0,0.9,7.9,46.0,110.62,43.65
2018,11,6,7,15,465.0,32.0,0.85,8.9,88.0,178.88,127.3
2018,11,6,7,30,589.0,39.0,0.8,9.9,130.0,253.18,193.18
2018,11,6,7,45,658.0,43.5,0.75,10.95,177.0,319.05,251.48
2018,11,6,8,0,727.0,48.0,0.7,12.0,224.0,390.87,312.43
2018,11,6,8,15,769.5,51.5,0.75,12.75,270.5,453.93,365.08
2018,11,6,8,30,812.0,55.0,0.8,13.5,317.0,519.35,417.39
2018,11,6,8,45,840.0,57.5,0.85,14.25,360.0,572.99,458.89
2018,11,6,9,0,868.0,60.0,0.9,15.0,403.0,630.24,501.45
2018,11,6,9,15,887.5,61.5,0.9,15.65,441.0,680.31,536.19
2018,11,6,9,30,907.0,63.0,0.9,16.3,479.0,729.14,567.81
2018,11,6,9,45,920.0,65.0,0.95,17.0,511.0,772.13,595.22
2018,11,6,10,0,933.0,67.0,1.0,17.7,543.0,812.79,620.66
2018,11,6,10,15,942.0,68.0,1.0,18.25,568.0,846.43,640.62
2018,11,6,10,30,951.0,69.0,1.0,18.8,593.0,877.05,658.41
2018,11,6,10,45,956.5,69.5,1.05,19.4,610.5,900.87,672.31
2018,11,6,11,0,962.0,70.0,1.1,20.0,628.0,921.18,683.99
2018,11,6,11,15,965.0,71.0,1.1,20.45,638.0,936.27,691.91
2018,11,6,11,30,968.0,72.0,1.1,20.9,648.0,947.57,697.52
2018,11,6,11,45,968.0,72.0,1.1,21.35,649.5,951.12,698.31
2018,11,6,12,0,968.0,72.0,1.1,21.8,651.0,950.77,696.85
2018,11,6,12,15,965.5,72.0,1.15,22.0,644.5,944.29,693.18
2018,11,6,12,30,963.0,72.0,1.2,22.2,638.0,933.97,687.23
2018,11,6,12,45,956.5,72.0,1.2,22.4,623.0,916.42,675.93
2018,11,6,13,0,950.0,72.0,1.2,22.6,608.0,895.3,662.49
2018,11,6,13,15,941.0,71.0,1.25,22.6,585.5,867.47,645.91
2018,11,6,13,30,932.0,70.0,1.3,22.6,563.0,836.49,627.17
2018,11,6,13,45,919.0,68.5,1.3,22.55,533.0,798.85,603.25
2018,11,6,14,0,906.0,67.0,1.3,22.5,503.0,758.72,577.42
2018,11,6,14,15,888.0,65.5,1.3,22.35,467.0,712.82,547.44
2018,11,6,14,30,870.0,64.0,1.3,22.2,431.0,665.33,515.82
2018,11,6,14,45,845.0,61.5,1.3,22.0,390.0,615.25,479.69
2018,11,6,15,0,820.0,59.0,1.3,21.8,349.0,560.06,438.5
2018,11,6,15,15,784.0,56.0,1.3,21.8,304.0,498.34,390.61
2018,11,6,15,30,748.0,53.0,1.3,21.8,259.0,438.01,342.01
2018,11,6,15,45,692.0,48.5,1.1,20.1,212.0,369.06,286.31
2018,11,6,16,0,636.0,44.0,0.9,18.4,165.0,304.39,231.78
2018,11,6,16,15,541.5,37.5,1.0,17.2,120.5,229.77,168.65
2018,11,6,16,30,447.0,31.0,1.1,16.0,76.0,167.93,112.87
2018,11,6,16,45,276.5,20.5,1.2,14.85,43.5,87.38,8.68
2018,11,6,17,0,106.0,10.0,1.3,13.7,11.0,26.18,0.0
2018,11,6,17,15,53.0,5.0,1.25,13.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,6,45,158.5,11.0,0.45,12.05,20.5,36.72,0.0
2018,11,7,7,0,317.0,22.0,0.4,12.1,41.0,101.52,30.95
2018,11,7,7,15,448.0,29.5,0.35,12.5,82.5,168.01,116.37
2018,11,7,7,30,579.0,37.0,0.3,12.9,124.0,246.79,184.74
2018,11,7,7,45,646.0,41.5,0.25,13.3,170.0,311.01,241.0
2018,11,7,8,0,713.0,46.0,0.2,13.7,216.0,381.04,300.01
2018,11,7,8,15,754.5,49.5,0.2,14.35,261.5,442.7,350.43
2018,11,7,8,30,796.0,53.0,0.2,15.0,307.0,506.68,400.37
2018,11,7,8,45,824.0,56.0,0.25,15.65,349.5,560.02,440.95
2018,11,7,9,0,852.0,59.0,0.3,16.3,392.0,617.08,482.67
2018,11,7,9,15,871.0,61.0,0.4,17.05,429.5,666.69,517.57
2018,11,7,9,30,890.0,63.0,0.5,17.8,467.0,715.07,549.56
2018,11,7,9,45,903.0,64.5,0.6,18.6,498.5,756.79,576.35
2018,11,7,10,0,916.0,66.0,0.7,19.4,530.0,796.27,601.32
2018,11,7,10,15,925.5,66.5,0.75,19.9,554.5,829.18,621.52
2018,11,7,10,30,935.0,67.0,0.8,20.4,579.0,859.17,639.72
2018,11,7,10,45,941.0,68.0,0.85,20.9,596.5,883.68,654.29
2018,11,7,11,0,947.0,69.0,0.9,21.4,614.0,904.77,666.7
2018,11,7,11,15,950.0,69.5,0.95,21.65,624.0,919.07,675.44
2018,11,7,11,30,953.0,70.0,1.0,21.9,634.0,929.63,682.0
2018,11,7,11,45,953.5,70.0,1.05,22.15,635.5,933.58,684.47
2018,11,7,12,0,954.0,70.0,1.1,22.4,637.0,933.69,684.69
2018,11,7,12,15,952.5,69.5,1.1,22.45,630.5,927.57,680.78
2018,11,7,12,30,951.0,69.0,1.1,22.5,624.0,917.65,674.65
2018,11,7,12,45,947.5,68.0,1.15,22.55,610.0,901.64,665.53
2018,11,7,13,0,944.0,67.0,1.2,22.6,596.0,882.02,654.14
2018,11,7,13,15,936.5,66.0,1.25,22.5,574.0,855.61,638.62
2018,11,7,13,30,929.0,65.0,1.3,22.4,552.0,826.0,620.91
2018,11,7,13,45,917.5,64.0,1.3,22.3,523.5,790.29,598.29
2018,11,7,14,0,906.0,63.0,1.3,22.2,495.0,752.02,573.72
2018,11,7,14,15,889.5,61.0,1.3,21.95,459.5,706.66,544.17
2018,11,7,14,30,873.0,59.0,1.3,21.7,424.0,659.61,512.91
2018,11,7,14,45,850.0,56.5,1.35,21.5,383.5,606.48,474.99
2018,11,7,15,0,827.0,54.0,1.4,21.3,343.0,552.85,434.96
2018,11,7,15,15,792.0,51.5,1.4,21.3,299.0,496.04,390.23
2018,11,7,15,30,757.0,49.0,1.4,21.3,255.0,436.65,341.94
2018,11,7,15,45,703.5,44.5,1.25,20.0,208.5,368.58,286.28
2018,11,7,16,0,650.0,40.0,1.1,18.7,162.0,304.61,231.73
2018,11,7,16,15,558.5,34.5,1.05,17.35,118.0,231.66,169.37
2018,11,7,16,30,467.0,29.0,1.0,16.0,74.0,167.63,110.99
2018,11,7,16,45,292.5,19.5,0.95,14.65,42.5,89.11,0.0
2018,11,7,17,0,118.0,10.0,0.9,13.3,11.0,27.98,0.0
2018,11,7,17,15,59.0,5.0,0.9,13.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,8,6,45,94.5,12.0,1.4,6.7,17.5,26.98,0.0
2018,11,8,7,0,189.0,24.0,1.4,6.9,35.0,74.43,14.99
2018,11,8,7,15,311.5,37.0,1.4,7.65,74.5,139.35,99.12
2018,11,8,7,30,434.0,50.0,1.4,8.4,114.0,213.06,164.58
2018,11,8,7,45,512.5,59.0,1.4,9.15,160.5,279.02,223.31
2018,11,8,8,0,591.0,68.0,1.4,9.9,207.0,352.35,286.83
2018,11,8,8,15,645.5,73.5,1.4,10.65,253.5,416.99,341.62
2018,11,8,8,30,700.0,79.0,1.4,11.4,300.0,485.37,397.33
2018,11,8,8,45,742.5,82.5,1.4,12.15,345.0,547.72,446.28
2018,11,8,9,0,785.0,86.0,1.4,12.9,390.0,611.7,494.63
2018,11,8,9,15,824.0,85.5,1.35,13.65,432.0,666.78,534.44
2018,11,8,9,30,863.0,85.0,1.3,14.4,474.0,725.38,574.27
2018,11,8,9,45,897.0,82.0,1.25,15.15,510.5,777.07,607.06
2018,11,8,10,0,931.0,79.0,1.2,15.9,547.0,821.59,634.03
2018,11,8,10,15,940.0,81.0,1.2,16.4,572.5,856.3,655.05
2018,11,8,10,30,949.0,83.0,1.2,16.9,598.0,887.99,673.91
2018,11,8,10,45,955.5,84.5,1.2,17.4,617.0,913.78,688.69
2018,11,8,11,0,962.0,86.0,1.2,17.9,636.0,936.1,701.19
2018,11,8,11,15,964.5,87.0,1.25,18.25,646.0,950.73,709.92
2018,11,8,11,30,967.0,88.0,1.3,18.6,656.0,961.56,716.39
2018,11,8,11,45,966.5,88.0,1.3,18.9,657.0,964.7,717.33
2018,11,8,12,0,966.0,88.0,1.3,19.2,658.0,963.93,715.99
2018,11,8,12,15,968.0,86.5,1.3,19.4,652.5,959.67,712.86
2018,11,8,12,30,970.0,85.0,1.3,19.6,647.0,951.49,707.38
2018,11,8,12,45,971.0,82.0,1.3,19.75,633.5,936.75,697.94
2018,11,8,13,0,972.0,79.0,1.3,19.9,620.0,918.16,686.16
2018,11,8,13,15,962.0,78.0,1.3,19.95,596.5,889.2,667.85
2018,11,8,13,30,952.0,77.0,1.3,20.0,573.0,857.05,647.47
2018,11,8,13,45,938.0,76.0,1.3,20.0,542.5,818.87,623.0
2018,11,8,14,0,924.0,75.0,1.3,20.0,512.0,778.18,596.6
2018,11,8,14,15,904.0,73.0,1.25,19.9,475.0,734.94,567.76
2018,11,8,14,30,884.0,71.0,1.2,19.8,438.0,684.62,533.09
2018,11,8,14,45,854.0,69.0,1.2,19.65,395.0,626.81,491.15
2018,11,8,15,0,824.0,67.0,1.2,19.5,352.0,568.95,447.78
2018,11,8,15,15,785.5,63.0,1.2,19.5,306.0,504.63,397.74
2018,11,8,15,30,747.0,59.0,1.2,19.5,260.0,441.88,347.02
2018,11,8,15,45,679.5,54.0,1.0,17.95,211.0,367.47,286.56
2018,11,8,16,0,612.0,49.0,0.8,16.4,162.0,301.55,230.64
2018,11,8,16,15,500.5,41.0,0.9,15.3,116.0,221.57,163.3
2018,11,8,16,30,389.0,33.0,1.0,14.2,70.0,153.22,101.85
2018,11,8,16,45,231.5,21.0,1.1,13.15,39.5,76.74,0.0
2018,11,8,17,0,74.0,9.0,1.2,12.1,9.0,20.1,0.0
2018,11,8,17,15,37.0,4.5,1.2,11.75,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
