Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,9,6,45,123.5,12.0,1.1,6.35,18.5,31.6,0.0
2018,11,9,7,0,247.0,24.0,1.1,6.7,37.0,85.49,6.23
2018,11,9,7,15,384.5,33.5,1.05,7.8,77.5,155.86,109.06
2018,11,9,7,30,522.0,43.0,1.0,8.9,118.0,234.75,179.29
2018,11,9,7,45,598.0,49.5,1.0,10.0,165.0,301.23,238.4
2018,11,9,8,0,674.0,56.0,1.0,11.1,212.0,374.7,301.43
2018,11,9,8,15,721.5,61.5,0.9,11.85,259.0,436.9,353.38
2018,11,9,8,30,769.0,67.0,0.8,12.6,306.0,504.84,407.18
2018,11,9,8,45,800.5,70.5,0.7,13.4,349.5,563.65,451.33
2018,11,9,9,0,832.0,74.0,0.6,14.2,393.0,622.94,493.61
2018,11,9,9,15,846.0,78.0,0.5,15.1,429.5,671.21,525.59
2018,11,9,9,30,860.0,82.0,0.4,16.0,466.0,717.88,553.96
2018,11,9,9,45,865.0,87.5,0.25,16.85,496.5,757.75,575.39
2018,11,9,10,0,870.0,93.0,0.1,17.7,527.0,794.92,594.64
2018,11,9,10,15,881.5,95.0,0.15,18.2,552.5,830.39,616.03
2018,11,9,10,30,893.0,97.0,0.2,18.7,578.0,863.12,635.55
2018,11,9,10,45,900.5,98.0,0.3,19.2,596.0,888.37,651.2
2018,11,9,11,0,908.0,99.0,0.4,19.7,614.0,910.33,665.06
2018,11,9,11,15,911.5,99.5,0.45,19.95,624.0,924.79,673.9
2018,11,9,11,30,915.0,100.0,0.5,20.2,634.0,935.63,680.68
2018,11,9,11,45,915.0,100.5,0.55,20.45,635.5,939.69,683.37
2018,11,9,12,0,915.0,101.0,0.6,20.7,637.0,939.99,683.93
2018,11,9,12,15,910.5,101.0,0.6,20.85,630.0,932.0,678.63
2018,11,9,12,30,906.0,101.0,0.6,21.0,623.0,920.35,671.27
2018,11,9,12,45,897.0,101.0,0.65,21.15,607.5,901.27,660.33
2018,11,9,13,0,888.0,101.0,0.7,21.3,592.0,878.84,647.32
2018,11,9,13,15,876.5,100.5,0.7,21.25,569.5,850.61,630.09
2018,11,9,13,30,865.0,100.0,0.7,21.2,547.0,819.47,610.95
2018,11,9,13,45,848.0,98.5,0.7,21.2,517.0,780.31,586.18
2018,11,9,14,0,831.0,97.0,0.7,21.2,487.0,739.02,559.77
2018,11,9,14,15,808.5,94.0,0.7,21.0,450.5,690.39,528.27
2018,11,9,14,30,786.0,91.0,0.7,20.8,414.0,644.24,496.31
2018,11,9,14,45,753.5,87.5,0.7,20.55,372.5,586.97,455.43
2018,11,9,15,0,721.0,84.0,0.7,20.3,331.0,530.17,413.58
2018,11,9,15,15,677.5,78.5,0.7,20.3,286.0,466.12,364.43
2018,11,9,15,30,634.0,73.0,0.7,20.3,241.0,404.41,315.33
2018,11,9,15,45,565.5,65.5,0.8,18.35,194.5,332.55,259.14
2018,11,9,16,0,497.0,58.0,0.9,16.4,148.0,266.48,204.83
2018,11,9,16,15,390.0,47.0,1.0,15.5,105.0,190.95,141.2
2018,11,9,16,30,283.0,36.0,1.1,14.6,62.0,128.52,84.93
2018,11,9,16,45,158.5,21.0,1.15,13.7,34.0,61.23,0.0
2018,11,9,17,0,34.0,6.0,1.2,12.8,6.0,10.99,0.0
2018,11,9,17,15,17.0,3.0,1.2,12.4,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,6,45,49.0,9.5,1.25,6.7,12.0,16.99,0.0
2018,11,10,7,0,98.0,19.0,1.2,6.7,24.0,47.52,0.0
2018,11,10,7,15,188.0,35.5,1.05,7.15,57.5,103.77,72.57
2018,11,10,7,30,278.0,52.0,0.9,7.6,91.0,162.51,125.67
2018,11,10,7,45,348.0,66.0,0.8,8.05,133.0,220.61,177.07
2018,11,10,8,0,418.0,80.0,0.7,8.5,175.0,285.88,233.45
2018,11,10,8,15,468.0,91.0,0.65,9.1,218.0,344.52,282.97
2018,11,10,8,30,518.0,102.0,0.6,9.7,261.0,407.18,333.87
2018,11,10,8,45,555.0,110.0,0.55,10.35,302.0,462.34,376.93
2018,11,10,9,0,592.0,118.0,0.5,11.0,343.0,522.36,421.94
2018,11,10,9,15,619.5,124.5,0.45,11.8,380.0,573.39,458.26
2018,11,10,9,30,647.0,131.0,0.4,12.6,417.0,624.47,493.33
2018,11,10,9,45,668.0,135.5,0.35,13.45,449.0,668.33,521.9
2018,11,10,10,0,689.0,140.0,0.3,14.3,481.0,711.1,548.84
2018,11,10,10,15,706.0,142.5,0.25,14.85,506.5,747.13,570.62
2018,11,10,10,30,723.0,145.0,0.2,15.4,532.0,781.24,590.46
2018,11,10,10,45,735.5,146.0,0.15,15.95,550.5,807.75,604.99
2018,11,10,11,0,748.0,147.0,0.1,16.5,569.0,831.69,617.87
2018,11,10,11,15,753.0,147.5,0.15,16.8,578.0,845.82,626.31
2018,11,10,11,30,758.0,148.0,0.2,17.1,587.0,856.89,633.13
2018,11,10,11,45,761.0,147.5,0.2,17.4,589.5,861.94,635.38
2018,11,10,12,0,764.0,147.0,0.2,17.7,592.0,863.77,635.78
2018,11,10,12,15,741.0,153.5,0.25,17.8,581.0,847.55,626.01
2018,11,10,12,30,718.0,160.0,0.3,17.9,570.0,828.32,614.64
2018,11,10,12,45,683.5,166.0,0.35,18.0,549.0,795.97,594.64
2018,11,10,13,0,649.0,172.0,0.4,18.1,528.0,761.45,572.86
2018,11,10,13,15,634.5,169.5,0.45,18.1,506.5,732.79,554.95
2018,11,10,13,30,620.0,167.0,0.5,18.1,485.0,699.08,533.26
2018,11,10,13,45,599.0,162.5,0.55,18.05,456.0,660.15,507.53
2018,11,10,14,0,578.0,158.0,0.6,18.0,427.0,620.27,480.59
2018,11,10,14,15,553.0,151.0,0.65,17.7,393.0,574.13,448.89
2018,11,10,14,30,528.0,144.0,0.7,17.4,359.0,527.97,416.27
2018,11,10,14,45,493.0,135.0,0.7,17.05,320.0,473.69,376.17
2018,11,10,15,0,458.0,126.0,0.7,16.7,281.0,420.96,336.1
2018,11,10,15,15,416.0,113.0,0.7,16.7,239.5,362.01,289.61
2018,11,10,15,30,374.0,100.0,0.7,16.7,198.0,306.11,244.21
2018,11,10,15,45,318.0,84.0,0.85,15.35,156.5,244.32,194.3
2018,11,10,16,0,262.0,68.0,1.0,14.0,115.0,187.89,147.0
2018,11,10,16,15,193.5,49.5,1.0,13.4,78.5,130.37,97.68
2018,11,10,16,30,125.0,31.0,1.0,12.8,42.0,74.86,48.3
2018,11,10,16,45,68.5,17.0,1.05,12.25,22.5,30.52,0.0
2018,11,10,17,0,12.0,3.0,1.1,11.7,3.0,2.86,0.0
2018,11,10,17,15,6.0,1.5,1.1,11.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,6,45,50.0,9.0,1.4,4.4,11.5,16.62,0.0
2018,11,11,7,0,100.0,18.0,1.3,4.4,23.0,46.33,0.0
2018,11,11,7,15,203.0,35.0,1.25,5.35,58.5,107.28,74.44
2018,11,11,7,30,306.0,52.0,1.2,6.3,94.0,171.44,132.86
2018,11,11,7,45,386.0,65.0,1.15,7.25,138.0,233.53,187.88
2018,11,11,8,0,466.0,78.0,1.1,8.2,182.0,303.83,248.68
2018,11,11,8,15,525.0,86.5,1.1,9.0,227.0,367.65,302.94
2018,11,11,8,30,584.0,95.0,1.1,9.8,272.0,435.83,358.82
2018,11,11,8,45,631.0,99.0,1.05,10.6,315.0,496.33,406.45
2018,11,11,9,0,678.0,103.0,1.0,11.4,358.0,558.97,453.87
2018,11,11,9,15,702.5,108.0,0.95,12.35,395.0,609.5,489.95
2018,11,11,9,30,727.0,113.0,0.9,13.3,432.0,659.64,524.42
2018,11,11,9,45,743.5,117.5,0.85,14.25,463.5,702.6,552.41
2018,11,11,10,0,760.0,122.0,0.8,15.2,495.0,744.0,577.57
2018,11,11,10,15,775.5,124.0,0.75,15.85,520.5,779.91,598.83
2018,11,11,10,30,791.0,126.0,0.7,16.5,546.0,813.63,618.23
2018,11,11,10,45,802.5,126.5,0.7,17.1,564.0,839.84,633.26
2018,11,11,11,0,814.0,127.0,0.7,17.7,582.0,863.23,646.42
2018,11,11,11,15,819.5,127.5,0.65,18.1,592.5,878.46,653.75
2018,11,11,11,30,825.0,128.0,0.6,18.5,603.0,890.42,659.08
2018,11,11,11,45,827.0,128.0,0.6,18.85,605.0,895.38,661.1
2018,11,11,12,0,829.0,128.0,0.6,19.2,607.0,896.91,661.16
2018,11,11,12,15,832.5,125.0,0.55,19.4,602.0,892.75,657.1
2018,11,11,12,30,836.0,122.0,0.5,19.6,597.0,879.88,647.66
2018,11,11,12,45,838.5,118.0,0.5,19.8,584.5,867.01,639.48
2018,11,11,13,0,841.0,114.0,0.5,20.0,572.0,850.67,629.16
2018,11,11,13,15,829.5,112.5,0.5,20.0,550.0,822.28,611.48
2018,11,11,13,30,818.0,111.0,0.5,20.0,528.0,795.77,595.17
2018,11,11,13,45,802.0,108.5,0.45,20.0,498.5,757.57,570.02
2018,11,11,14,0,786.0,106.0,0.4,20.0,469.0,717.38,543.48
2018,11,11,14,15,764.0,102.0,0.4,19.8,433.5,669.56,511.74
2018,11,11,14,30,742.0,98.0,0.4,19.6,398.0,620.77,478.02
2018,11,11,14,45,711.0,93.5,0.4,19.35,357.5,565.19,438.41
2018,11,11,15,0,680.0,89.0,0.4,19.1,317.0,510.04,397.79
2018,11,11,15,15,636.0,82.5,0.4,19.1,273.0,446.66,349.19
2018,11,11,15,30,592.0,76.0,0.4,19.1,229.0,385.74,300.78
2018,11,11,15,45,528.5,67.0,0.5,17.4,184.0,316.78,246.64
2018,11,11,16,0,465.0,58.0,0.6,15.7,139.0,253.2,194.21
2018,11,11,16,15,367.0,45.5,0.65,15.2,97.5,181.26,133.19
2018,11,11,16,30,269.0,33.0,0.7,14.7,56.0,119.55,76.01
2018,11,11,16,45,151.5,19.0,0.7,14.2,30.5,49.65,0.0
2018,11,11,17,0,34.0,5.0,0.7,13.7,5.0,4.77,0.0
2018,11,11,17,15,17.0,2.5,0.7,13.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,12,6,45,56.0,9.0,1.7,6.4,11.5,17.51,0.0
2018,11,12,7,0,112.0,18.0,1.7,6.5,23.0,41.07,0.0
2018,11,12,7,15,218.0,33.5,1.7,7.15,57.5,109.49,74.02
2018,11,12,7,30,324.0,49.0,1.7,7.8,92.0,173.45,133.22
2018,11,12,7,45,397.0,61.5,1.65,8.45,134.5,233.09,186.72
2018,11,12,8,0,470.0,74.0,1.6,9.1,177.0,300.17,245.54
2018,11,12,8,15,521.5,83.0,1.55,9.9,220.5,361.36,298.02
2018,11,12,8,30,573.0,92.0,1.5,10.7,264.0,425.64,351.13
2018,11,12,8,45,609.5,99.0,1.45,11.45,305.0,482.48,396.47
2018,11,12,9,0,646.0,106.0,1.4,12.2,346.0,540.77,441.22
2018,11,12,9,15,681.5,109.0,1.25,13.05,385.0,595.11,480.53
2018,11,12,9,30,717.0,112.0,1.1,13.9,424.0,649.88,518.38
2018,11,12,9,45,747.0,112.5,1.0,14.7,457.5,697.81,550.24
2018,11,12,10,0,777.0,113.0,0.9,15.5,491.0,744.92,579.19
2018,11,12,10,15,791.5,115.0,0.85,16.3,516.5,780.36,599.83
2018,11,12,10,30,806.0,117.0,0.8,17.1,542.0,813.53,618.6
2018,11,12,10,45,817.0,117.5,0.7,17.9,560.0,839.5,631.33
2018,11,12,11,0,828.0,118.0,0.6,18.7,578.0,857.66,638.66
2018,11,12,11,15,834.0,118.0,0.6,19.2,588.0,872.9,646.72
2018,11,12,11,30,840.0,118.0,0.6,19.7,598.0,884.82,652.74
2018,11,12,11,45,843.0,117.5,0.55,20.2,600.5,890.17,653.65
2018,11,12,12,0,846.0,117.0,0.5,20.7,603.0,892.03,652.53
2018,11,12,12,15,845.0,116.0,0.5,20.85,597.0,886.35,648.64
2018,11,12,12,30,844.0,115.0,0.5,21.0,591.0,877.2,642.78
2018,11,12,12,45,839.5,113.0,0.5,21.2,577.0,860.55,632.12
2018,11,12,13,0,835.0,111.0,0.5,21.4,563.0,840.64,619.54
2018,11,12,13,15,826.5,108.5,0.5,21.35,541.5,813.79,603.07
2018,11,12,13,30,818.0,106.0,0.5,21.3,520.0,784.11,584.76
2018,11,12,13,45,805.5,103.0,0.5,21.25,492.0,752.31,564.92
2018,11,12,14,0,793.0,100.0,0.5,21.2,464.0,714.13,540.55
2018,11,12,14,15,772.0,96.5,0.5,20.9,429.0,667.51,509.94
2018,11,12,14,30,751.0,93.0,0.5,20.6,394.0,619.82,477.09
2018,11,12,14,45,722.0,88.0,0.5,20.3,354.0,564.73,437.85
2018,11,12,15,0,693.0,83.0,0.5,20.0,314.0,509.93,397.47
2018,11,12,15,15,649.5,77.0,0.5,20.0,270.0,447.0,349.09
2018,11,12,15,30,606.0,71.0,0.5,20.0,226.0,386.48,300.84
2018,11,12,15,45,541.0,62.5,0.65,18.55,181.0,316.96,246.09
2018,11,12,16,0,476.0,54.0,0.8,17.1,136.0,253.0,193.13
2018,11,12,16,15,374.5,42.5,0.85,16.55,95.0,180.59,131.73
2018,11,12,16,30,273.0,31.0,0.9,16.0,54.0,118.13,73.11
2018,11,12,16,45,153.5,18.5,0.9,15.4,29.5,49.48,0.0
2018,11,12,17,0,34.0,6.0,0.9,14.8,5.0,0.0,0.0
2018,11,12,17,15,17.0,3.0,0.9,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,1.1,7.25,5.5,4.77,0.0
2018,11,13,7,0,16.0,10.0,1.1,7.3,11.0,12.92,0.0
2018,11,13,7,15,8.0,23.0,1.1,7.85,23.5,25.06,13.51
2018,11,13,7,30,0.0,36.0,1.1,8.4,36.0,34.31,23.49
2018,11,13,7,45,0.0,51.0,1.1,8.9,51.0,49.15,36.77
2018,11,13,8,0,0.0,66.0,1.1,9.4,66.0,63.93,49.79
2018,11,13,8,15,5.5,83.0,1.05,9.95,84.5,83.57,66.77
2018,11,13,8,30,11.0,100.0,1.0,10.5,103.0,103.78,83.96
2018,11,13,8,45,52.5,123.5,1.0,11.05,142.5,159.18,131.03
2018,11,13,9,0,94.0,147.0,1.0,11.6,182.0,221.89,183.05
2018,11,13,9,15,107.0,162.0,0.9,12.3,205.5,250.86,205.79
2018,11,13,9,30,120.0,177.0,0.8,13.0,229.0,280.66,228.81
2018,11,13,9,45,97.0,180.0,0.7,13.65,224.0,259.8,210.54
2018,11,13,10,0,74.0,183.0,0.6,14.3,219.0,247.6,199.37
2018,11,13,10,15,111.0,208.0,0.6,15.1,264.5,318.99,255.28
2018,11,13,10,30,148.0,233.0,0.6,15.9,310.0,380.91,301.81
2018,11,13,10,45,103.0,228.0,0.6,16.65,282.5,327.2,258.29
2018,11,13,11,0,58.0,223.0,0.6,17.4,255.0,284.21,223.42
2018,11,13,11,15,128.0,241.5,0.6,17.65,313.5,379.72,298.02
2018,11,13,11,30,198.0,260.0,0.6,17.9,372.0,463.34,360.54
2018,11,13,11,45,172.0,255.0,0.6,18.1,352.5,435.39,338.22
2018,11,13,12,0,146.0,250.0,0.6,18.3,333.0,406.77,316.39
2018,11,13,12,15,157.0,249.5,0.65,17.95,338.0,415.17,323.99
2018,11,13,12,30,168.0,249.0,0.7,17.6,343.0,422.91,330.81
2018,11,13,12,45,115.0,227.0,0.7,17.3,290.5,350.07,275.28
2018,11,13,13,0,62.0,205.0,0.7,17.0,238.0,266.05,210.32
2018,11,13,13,15,85.0,210.0,0.7,16.75,253.5,289.99,230.56
2018,11,13,13,30,108.0,215.0,0.7,16.5,269.0,313.0,249.29
2018,11,13,13,45,77.5,200.0,0.7,16.25,237.5,270.28,215.6
2018,11,13,14,0,47.0,185.0,0.7,16.0,206.0,229.25,183.15
2018,11,13,14,15,114.5,171.0,0.65,15.8,217.5,269.43,217.28
2018,11,13,14,30,182.0,157.0,0.6,15.6,229.0,293.84,237.88
2018,11,13,14,45,215.5,142.5,0.55,15.4,219.5,300.36,243.23
2018,11,13,15,0,249.0,128.0,0.5,15.2,210.0,293.62,237.85
2018,11,13,15,15,170.5,114.0,0.5,15.2,166.5,217.24,175.62
2018,11,13,15,30,92.0,100.0,0.5,15.2,123.0,156.68,125.57
2018,11,13,15,45,73.0,81.0,0.35,14.6,97.0,123.01,97.28
2018,11,13,16,0,54.0,62.0,0.2,14.0,71.0,86.06,65.82
2018,11,13,16,15,36.0,45.5,0.25,13.7,50.5,60.38,43.49
2018,11,13,16,30,18.0,29.0,0.3,13.4,30.0,35.92,20.1
2018,11,13,16,45,16.0,16.0,0.4,13.1,16.5,18.56,0.0
2018,11,13,17,0,14.0,3.0,0.5,12.8,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.55,12.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,14,6,45,84.0,9.0,1.5,5.85,12.0,0.0,0.0
2018,11,14,7,0,168.0,18.0,1.5,5.8,24.0,52.47,0.0
2018,11,14,7,15,306.0,29.0,1.4,6.7,60.0,125.87,80.4
2018,11,14,7,30,444.0,40.0,1.3,7.6,96.0,201.61,152.65
2018,11,14,7,45,524.5,48.0,1.2,8.5,140.5,266.23,210.88
2018,11,14,8,0,605.0,56.0,1.1,9.4,185.0,338.49,273.78
2018,11,14,8,15,656.5,62.0,1.1,10.2,230.0,401.68,327.93
2018,11,14,8,30,708.0,68.0,1.1,11.0,275.0,468.43,382.77
2018,11,14,8,45,742.5,72.0,1.05,11.75,317.0,526.13,428.19
2018,11,14,9,0,777.0,76.0,1.0,12.5,359.0,581.94,470.34
2018,11,14,9,15,795.5,80.5,0.95,13.35,395.5,631.27,505.6
2018,11,14,9,30,814.0,85.0,0.9,14.2,432.0,679.51,538.52
2018,11,14,9,45,823.5,89.0,0.85,15.1,462.0,719.24,562.86
2018,11,14,10,0,833.0,93.0,0.8,16.0,492.0,756.72,585.03
2018,11,14,10,15,843.0,95.0,0.75,16.7,516.0,789.85,604.13
2018,11,14,10,30,853.0,97.0,0.7,17.4,540.0,820.33,621.09
2018,11,14,10,45,859.0,98.5,0.7,18.05,557.0,844.07,634.3
2018,11,14,11,0,865.0,100.0,0.7,18.7,574.0,864.66,645.45
2018,11,14,11,15,868.5,101.0,0.65,19.15,584.0,879.25,652.24
2018,11,14,11,30,872.0,102.0,0.6,19.6,594.0,890.4,656.89
2018,11,14,11,45,871.5,102.5,0.6,20.05,595.5,893.99,657.78
2018,11,14,12,0,871.0,103.0,0.6,20.5,597.0,894.02,656.63
2018,11,14,12,15,862.5,104.5,0.6,20.65,589.5,884.73,650.41
2018,11,14,12,30,854.0,106.0,0.6,20.8,582.0,872.02,642.24
2018,11,14,12,45,840.0,107.5,0.55,20.95,566.0,851.35,628.11
2018,11,14,13,0,826.0,109.0,0.5,21.1,550.0,827.65,612.21
2018,11,14,13,15,812.0,108.5,0.55,21.0,528.0,798.92,595.41
2018,11,14,13,30,798.0,108.0,0.6,20.9,506.0,772.14,579.81
2018,11,14,13,45,778.0,106.0,0.6,20.85,476.5,732.34,554.23
2018,11,14,14,0,758.0,104.0,0.6,20.8,447.0,690.86,527.31
2018,11,14,14,15,732.0,101.5,0.6,20.45,412.0,643.28,495.13
2018,11,14,14,30,706.0,99.0,0.6,20.1,377.0,595.05,461.43
2018,11,14,14,45,669.5,94.5,0.6,19.75,337.0,537.85,420.13
2018,11,14,15,0,633.0,90.0,0.6,19.4,297.0,481.62,378.22
2018,11,14,15,15,587.5,82.5,0.6,19.4,254.0,418.86,329.43
2018,11,14,15,30,542.0,75.0,0.6,19.4,211.0,358.82,281.13
2018,11,14,15,45,471.5,66.0,0.8,17.35,167.5,289.78,226.81
2018,11,14,16,0,401.0,57.0,1.0,15.3,124.0,226.87,174.77
2018,11,14,16,15,301.0,43.5,1.05,14.55,85.0,157.74,115.79
2018,11,14,16,30,201.0,30.0,1.1,13.8,46.0,97.58,57.92
2018,11,14,16,45,110.0,16.5,1.15,13.0,24.5,38.43,0.0
2018,11,14,17,0,19.0,3.0,1.2,12.2,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,11.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,15,6,45,22.5,7.0,1.3,4.5,7.5,0.0,0.0
2018,11,15,7,0,45.0,14.0,1.3,4.7,15.0,22.73,0.0
2018,11,15,7,15,129.5,28.5,1.3,5.7,42.0,77.38,47.68
2018,11,15,7,30,214.0,43.0,1.3,6.7,69.0,129.95,98.92
2018,11,15,7,45,256.5,57.0,1.3,7.7,101.0,173.42,138.62
2018,11,15,8,0,299.0,71.0,1.3,8.7,133.0,221.28,181.18
2018,11,15,8,15,337.5,83.0,1.25,9.45,168.5,268.86,222.63
2018,11,15,8,30,376.0,95.0,1.2,10.2,204.0,319.61,265.43
2018,11,15,8,45,412.5,105.5,1.15,10.95,241.0,370.28,306.77
2018,11,15,9,0,449.0,116.0,1.1,11.7,278.0,423.14,348.45
2018,11,15,9,15,450.5,129.5,1.0,12.5,306.0,458.35,374.29
2018,11,15,9,30,452.0,143.0,0.9,13.3,334.0,492.29,398.25
2018,11,15,9,45,496.0,144.5,0.8,14.05,368.5,541.92,434.0
2018,11,15,10,0,540.0,146.0,0.7,14.8,403.0,592.62,469.11
2018,11,15,10,15,570.0,146.0,0.6,15.5,429.0,631.16,494.22
2018,11,15,10,30,600.0,146.0,0.5,16.2,455.0,674.69,521.98
2018,11,15,10,45,606.0,149.5,0.45,16.85,470.5,696.1,534.05
2018,11,15,11,0,612.0,153.0,0.4,17.5,486.0,715.23,544.6
2018,11,15,11,15,595.5,160.5,0.35,17.9,489.0,717.12,543.41
2018,11,15,11,30,579.0,168.0,0.3,18.3,492.0,710.98,537.19
2018,11,15,11,45,565.5,175.0,0.25,18.65,492.5,709.85,534.57
2018,11,15,12,0,552.0,182.0,0.2,19.0,493.0,706.27,530.32
2018,11,15,12,15,547.5,184.5,0.2,19.2,490.0,702.91,527.62
2018,11,15,12,30,543.0,187.0,0.2,19.4,487.0,697.3,523.44
2018,11,15,12,45,568.5,174.5,0.15,19.55,482.0,697.44,523.62
2018,11,15,13,0,594.0,162.0,0.1,19.7,477.0,694.49,521.71
2018,11,15,13,15,567.5,158.5,0.1,19.7,450.0,656.92,496.11
2018,11,15,13,30,541.0,155.0,0.1,19.7,423.0,618.31,469.96
2018,11,15,13,45,552.0,147.5,0.1,19.65,408.0,602.68,460.18
2018,11,15,14,0,563.0,140.0,0.1,19.6,393.0,584.44,448.04
2018,11,15,14,15,560.0,133.5,0.15,19.3,369.0,555.09,428.41
2018,11,15,14,30,557.0,127.0,0.2,19.0,345.0,524.15,407.2
2018,11,15,14,45,518.0,118.0,0.25,18.7,304.5,466.83,365.69
2018,11,15,15,0,479.0,109.0,0.3,18.4,264.0,411.32,324.39
2018,11,15,15,15,441.0,99.0,0.3,18.4,226.5,357.43,282.2
2018,11,15,15,30,403.0,89.0,0.3,18.4,189.0,306.13,240.68
2018,11,15,15,45,343.0,75.5,0.5,17.0,148.5,244.5,191.64
2018,11,15,16,0,283.0,62.0,0.7,15.6,108.0,188.59,145.22
2018,11,15,16,15,206.0,44.5,0.75,14.9,72.5,128.84,94.34
2018,11,15,16,30,129.0,27.0,0.8,14.2,37.0,74.54,42.26
2018,11,15,16,45,68.0,14.5,0.85,13.5,19.5,27.82,0.0
2018,11,15,17,0,7.0,2.0,0.9,12.8,2.0,0.0,0.0
2018,11,15,17,15,3.5,1.0,0.95,12.4,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,6,45,32.0,6.0,1.3,5.7,7.0,0.0,0.0
2018,11,16,7,0,64.0,12.0,1.3,5.9,14.0,24.67,0.0
2018,11,16,7,15,158.0,28.5,1.15,6.75,44.5,84.15,49.33
2018,11,16,7,30,252.0,45.0,1.0,7.6,75.0,144.32,109.05
2018,11,16,7,45,327.5,58.5,0.9,8.45,115.0,201.31,159.7
2018,11,16,8,0,403.0,72.0,0.8,9.3,155.0,266.16,215.83
2018,11,16,8,15,457.5,82.0,0.75,10.05,196.5,324.14,265.28
2018,11,16,8,30,512.0,92.0,0.7,10.8,238.0,386.62,316.58
2018,11,16,8,45,551.5,99.5,0.65,11.55,278.0,444.33,362.12
2018,11,16,9,0,591.0,107.0,0.6,12.3,318.0,502.15,405.97
2018,11,16,9,15,620.5,112.5,0.6,13.1,354.5,552.78,443.13
2018,11,16,9,30,650.0,118.0,0.6,13.9,391.0,603.63,479.26
2018,11,16,9,45,672.5,121.5,0.55,14.65,422.0,647.09,508.4
2018,11,16,10,0,695.0,125.0,0.5,15.4,453.0,689.57,535.95
2018,11,16,10,15,711.5,127.5,0.5,15.9,478.0,724.96,558.4
2018,11,16,10,30,728.0,130.0,0.5,16.4,503.0,758.45,579.15
2018,11,16,10,45,740.0,131.0,0.5,16.85,520.5,784.39,594.65
2018,11,16,11,0,752.0,132.0,0.5,17.3,538.0,807.78,608.45
2018,11,16,11,15,759.0,132.0,0.55,17.6,548.0,823.04,618.09
2018,11,16,11,30,766.0,132.0,0.6,17.9,558.0,835.31,625.96
2018,11,16,11,45,770.0,131.0,0.6,18.2,560.5,840.74,628.53
2018,11,16,12,0,774.0,130.0,0.6,18.5,563.0,842.98,629.23
2018,11,16,12,15,771.5,129.5,0.65,18.65,557.5,837.01,625.94
2018,11,16,12,30,769.0,129.0,0.7,18.8,552.0,827.88,620.78
2018,11,16,12,45,763.0,127.0,0.7,18.95,538.0,810.97,609.7
2018,11,16,13,0,757.0,125.0,0.7,19.1,524.0,791.15,596.83
2018,11,16,13,15,748.0,122.0,0.75,19.1,503.5,764.99,580.82
2018,11,16,13,30,739.0,119.0,0.8,19.1,483.0,736.31,563.01
2018,11,16,13,45,726.0,115.0,0.8,19.05,456.0,701.16,539.92
2018,11,16,14,0,713.0,111.0,0.8,19.0,429.0,664.12,514.81
2018,11,16,14,15,691.5,106.5,0.8,18.75,395.5,619.0,483.27
2018,11,16,14,30,670.0,102.0,0.8,18.5,362.0,573.07,450.37
2018,11,16,14,45,639.5,95.5,0.85,18.25,323.5,518.95,410.79
2018,11,16,15,0,609.0,89.0,0.9,18.0,285.0,465.45,370.27
2018,11,16,15,15,563.0,82.0,0.9,18.0,243.5,404.28,321.73
2018,11,16,15,30,517.0,75.0,0.9,18.0,202.0,345.88,273.84
2018,11,16,15,45,452.0,64.5,1.0,16.3,159.5,279.18,219.76
2018,11,16,16,0,387.0,54.0,1.1,14.6,117.0,218.21,168.29
2018,11,16,16,15,292.0,41.5,1.15,13.95,80.0,152.53,111.58
2018,11,16,16,30,197.0,29.0,1.2,13.3,43.0,94.5,52.37
2018,11,16,16,45,104.5,15.5,1.25,12.65,22.5,36.25,0.0
2018,11,16,17,0,12.0,2.0,1.3,12.0,2.0,0.0,0.0
2018,11,16,17,15,6.0,1.0,1.25,11.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,45,34.5,6.5,1.0,6.8,7.5,0.0,0.0
2018,11,17,7,0,69.0,13.0,1.0,6.8,15.0,26.54,0.0
2018,11,17,7,15,172.5,28.5,0.9,7.35,45.5,87.14,47.94
2018,11,17,7,30,276.0,44.0,0.8,7.9,76.0,150.47,112.82
2018,11,17,7,45,356.0,56.5,0.7,8.45,116.5,209.02,165.05
2018,11,17,8,0,436.0,69.0,0.6,9.0,157.0,275.9,222.96
2018,11,17,8,15,492.0,77.5,0.6,9.6,198.5,335.95,274.3
2018,11,17,8,30,548.0,86.0,0.6,10.2,240.0,399.92,327.09
2018,11,17,8,45,588.0,92.5,0.65,10.75,280.5,456.51,372.69
2018,11,17,9,0,628.0,99.0,0.7,11.3,321.0,514.89,418.23
2018,11,17,9,15,676.0,98.5,0.7,11.9,360.0,572.15,461.2
2018,11,17,9,30,724.0,98.0,0.7,12.5,399.0,630.63,503.7
2018,11,17,9,45,769.5,93.0,0.75,13.1,434.0,682.74,540.58
2018,11,17,10,0,815.0,88.0,0.8,13.7,469.0,731.65,573.3
2018,11,17,10,15,827.5,89.0,0.85,14.15,493.0,764.98,594.92
2018,11,17,10,30,840.0,90.0,0.9,14.6,517.0,795.85,614.84
2018,11,17,10,45,849.5,90.5,0.9,15.05,534.5,820.99,629.97
2018,11,17,11,0,859.0,91.0,0.9,15.5,552.0,843.17,643.09
2018,11,17,11,15,864.5,91.5,0.95,15.7,562.5,858.82,653.25
2018,11,17,11,30,870.0,92.0,1.0,15.9,573.0,871.12,661.35
2018,11,17,11,45,872.5,91.0,1.0,16.15,575.0,875.59,663.42
2018,11,17,12,0,875.0,90.0,1.0,16.4,577.0,876.54,663.38
2018,11,17,12,15,857.0,95.5,1.0,16.5,568.0,864.17,654.96
2018,11,17,12,30,839.0,101.0,1.0,16.6,559.0,848.41,644.55
2018,11,17,12,45,811.0,106.5,1.05,16.65,540.5,821.08,627.25
2018,11,17,13,0,783.0,112.0,1.1,16.7,522.0,795.85,611.44
2018,11,17,13,15,775.0,109.0,1.1,16.6,501.5,770.08,594.82
2018,11,17,13,30,767.0,106.0,1.1,16.5,481.0,741.71,576.29
2018,11,17,13,45,755.0,102.5,1.1,16.45,454.5,707.29,553.26
2018,11,17,14,0,743.0,99.0,1.1,16.4,428.0,670.86,528.59
2018,11,17,14,15,723.0,95.0,1.1,16.15,395.0,626.55,497.08
2018,11,17,14,30,703.0,91.0,1.1,15.9,362.0,581.26,463.95
2018,11,17,14,45,674.5,85.5,1.1,15.65,324.0,528.4,424.11
2018,11,17,15,0,646.0,80.0,1.1,15.4,286.0,475.9,383.28
2018,11,17,15,15,600.5,74.0,1.1,15.4,244.5,414.71,333.91
2018,11,17,15,30,555.0,68.0,1.1,15.4,203.0,356.19,285.1
2018,11,17,15,45,489.5,59.5,1.05,14.05,161.0,289.68,229.65
2018,11,17,16,0,424.0,51.0,1.0,12.7,119.0,228.81,177.13
2018,11,17,16,15,323.5,39.5,1.05,11.7,81.5,160.26,117.63
2018,11,17,16,30,223.0,28.0,1.1,10.7,44.0,99.7,53.48
2018,11,17,16,45,118.5,15.0,1.1,9.75,23.0,38.62,0.0
2018,11,17,17,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.1,8.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,6,45,34.0,6.0,0.85,5.75,7.0,0.0,0.0
2018,11,18,7,0,68.0,12.0,0.9,5.7,14.0,25.26,0.0
2018,11,18,7,15,175.0,27.0,0.85,6.05,44.0,85.14,43.19
2018,11,18,7,30,282.0,42.0,0.8,6.4,74.0,149.65,112.1
2018,11,18,7,45,345.0,53.5,0.75,6.8,110.0,200.86,159.23
2018,11,18,8,0,408.0,65.0,0.7,7.2,146.0,258.65,210.62
2018,11,18,8,15,463.0,74.0,0.75,7.65,186.5,317.69,262.09
2018,11,18,8,30,518.0,83.0,0.8,8.1,227.0,380.02,314.8
2018,11,18,8,45,574.0,87.5,0.8,8.5,269.5,441.94,365.47
2018,11,18,9,0,630.0,92.0,0.8,8.9,312.0,507.04,416.95
2018,11,18,9,15,594.5,106.5,0.8,9.75,331.5,526.62,430.45
2018,11,18,9,30,559.0,121.0,0.8,10.6,351.0,541.47,440.02
2018,11,18,9,45,667.0,109.0,0.8,11.4,404.0,626.08,503.37
2018,11,18,10,0,775.0,97.0,0.8,12.2,457.0,713.91,564.69
2018,11,18,10,15,790.0,98.5,0.8,12.95,481.5,744.86,583.03
2018,11,18,10,30,805.0,100.0,0.8,13.7,506.0,777.52,603.05
2018,11,18,10,45,806.0,102.5,0.75,14.45,520.5,797.41,613.18
2018,11,18,11,0,807.0,105.0,0.7,15.2,535.0,814.19,621.24
2018,11,18,11,15,690.5,137.0,0.75,15.7,509.5,767.51,588.25
2018,11,18,11,30,574.0,169.0,0.8,16.2,484.0,704.41,543.69
2018,11,18,11,45,560.0,172.5,0.8,16.65,481.0,698.91,539.36
2018,11,18,12,0,546.0,176.0,0.8,17.1,478.0,691.02,532.68
2018,11,18,12,15,518.5,182.0,0.85,17.25,466.5,672.25,519.34
2018,11,18,12,30,491.0,188.0,0.9,17.4,455.0,651.57,504.71
2018,11,18,12,45,487.0,184.5,0.95,17.55,444.0,638.06,495.78
2018,11,18,13,0,483.0,181.0,1.0,17.7,433.0,622.67,485.36
2018,11,18,13,15,515.5,164.0,1.05,17.6,423.5,619.13,484.85
2018,11,18,13,30,548.0,147.0,1.1,17.5,414.0,612.08,481.58
2018,11,18,13,45,598.5,129.5,1.15,17.4,406.0,619.6,488.86
2018,11,18,14,0,649.0,112.0,1.2,17.3,398.0,617.23,488.71
2018,11,18,14,15,622.5,108.5,1.2,16.95,365.5,572.13,455.76
2018,11,18,14,30,596.0,105.0,1.2,16.6,333.0,526.74,422.17
2018,11,18,14,45,507.5,103.5,1.25,16.2,283.5,442.08,357.46
2018,11,18,15,0,419.0,102.0,1.3,15.8,234.0,368.14,299.23
2018,11,18,15,15,423.5,86.5,1.3,15.8,204.0,332.94,270.21
2018,11,18,15,30,428.0,71.0,1.3,15.8,174.0,296.26,238.52
2018,11,18,15,45,372.5,61.5,1.3,14.25,138.0,240.18,191.3
2018,11,18,16,0,317.0,52.0,1.3,12.7,102.0,189.32,147.13
2018,11,18,16,15,248.0,40.5,1.25,11.9,71.5,137.59,100.97
2018,11,18,16,30,179.0,29.0,1.2,11.1,41.0,89.13,45.46
2018,11,18,16,45,94.5,15.5,1.15,10.25,21.5,34.15,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.4,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,9.2,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
