Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,6,45,17.0,5.0,1.0,6.85,5.5,0.0,0.0
2018,11,19,7,0,34.0,10.0,0.9,7.0,11.0,16.39,0.0
2018,11,19,7,15,82.5,24.5,0.8,7.7,32.0,53.43,22.63
2018,11,19,7,30,131.0,39.0,0.7,8.4,53.0,92.61,67.94
2018,11,19,7,45,173.0,54.5,0.6,9.1,82.5,132.19,103.7
2018,11,19,8,0,215.0,70.0,0.5,9.8,112.0,176.08,142.25
2018,11,19,8,15,236.0,85.0,0.45,10.3,141.5,213.55,174.95
2018,11,19,8,30,257.0,100.0,0.4,10.8,171.0,252.72,208.05
2018,11,19,8,45,221.0,120.0,0.35,11.3,187.5,267.42,219.81
2018,11,19,9,0,185.0,140.0,0.3,11.8,204.0,269.26,220.62
2018,11,19,9,15,278.5,145.0,0.3,12.3,253.0,351.36,286.67
2018,11,19,9,30,372.0,150.0,0.3,12.8,302.0,441.95,356.32
2018,11,19,9,45,351.0,167.0,0.3,13.3,319.0,448.42,359.11
2018,11,19,10,0,330.0,184.0,0.3,13.8,336.0,463.5,368.87
2018,11,19,10,15,370.5,186.5,0.3,14.15,365.5,506.48,400.63
2018,11,19,10,30,411.0,189.0,0.3,14.5,395.0,563.02,440.99
2018,11,19,10,45,471.0,179.5,0.3,14.8,423.0,609.88,474.43
2018,11,19,11,0,531.0,170.0,0.3,15.1,451.0,656.71,507.37
2018,11,19,11,15,447.0,195.5,0.3,15.2,435.0,621.88,479.72
2018,11,19,11,30,363.0,221.0,0.3,15.3,419.0,570.22,441.24
2018,11,19,11,45,273.5,235.0,0.3,15.4,384.5,511.85,397.38
2018,11,19,12,0,184.0,249.0,0.3,15.5,350.0,438.39,341.86
2018,11,19,12,15,136.5,240.5,0.35,15.55,315.0,387.01,303.55
2018,11,19,12,30,89.0,232.0,0.4,15.6,280.0,322.63,254.39
2018,11,19,12,45,93.0,222.5,0.4,15.6,271.5,314.04,248.72
2018,11,19,13,0,97.0,213.0,0.4,15.6,263.0,305.18,242.37
2018,11,19,13,15,146.0,200.5,0.4,15.6,272.5,340.43,271.21
2018,11,19,13,30,195.0,188.0,0.4,15.6,282.0,360.64,287.99
2018,11,19,13,45,177.5,182.5,0.35,15.55,264.5,336.48,268.88
2018,11,19,14,0,160.0,177.0,0.3,15.5,247.0,312.88,250.48
2018,11,19,14,15,174.5,165.5,0.35,15.25,236.5,304.67,245.3
2018,11,19,14,30,189.0,154.0,0.4,15.0,226.0,295.06,238.64
2018,11,19,14,45,176.5,139.5,0.4,14.75,201.0,263.9,214.02
2018,11,19,15,0,164.0,125.0,0.4,14.5,176.0,233.43,189.59
2018,11,19,15,15,219.0,104.5,0.4,14.5,162.5,239.24,194.08
2018,11,19,15,30,274.0,84.0,0.4,14.5,149.0,230.88,185.79
2018,11,19,15,45,244.0,69.0,0.55,14.05,118.0,194.95,154.8
2018,11,19,16,0,214.0,54.0,0.7,13.6,87.0,153.78,118.8
2018,11,19,16,15,160.5,39.5,0.7,13.45,59.5,108.93,79.05
2018,11,19,16,30,107.0,25.0,0.7,13.3,32.0,60.92,27.76
2018,11,19,16,45,58.5,13.5,0.75,13.1,17.0,24.85,0.0
2018,11,19,17,0,10.0,2.0,0.8,12.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,20,6,45,57.5,6.0,1.15,7.65,7.0,0.0,0.0
2018,11,20,7,0,115.0,12.0,1.1,7.8,14.0,34.42,0.0
2018,11,20,7,15,255.0,23.0,0.95,8.35,45.0,99.23,37.68
2018,11,20,7,30,395.0,34.0,0.8,8.9,76.0,175.01,127.29
2018,11,20,7,45,479.5,41.5,0.7,9.45,116.5,236.44,183.58
2018,11,20,8,0,564.0,49.0,0.6,10.0,157.0,306.05,244.27
2018,11,20,8,15,617.5,54.5,0.55,10.6,199.5,366.51,296.21
2018,11,20,8,30,671.0,60.0,0.5,11.2,242.0,430.83,349.09
2018,11,20,8,45,705.5,64.5,0.5,11.85,282.0,484.01,391.58
2018,11,20,9,0,740.0,69.0,0.5,12.5,322.0,541.07,435.28
2018,11,20,9,15,721.0,79.5,0.55,13.15,348.0,574.42,459.76
2018,11,20,9,30,702.0,90.0,0.6,13.8,374.0,601.39,478.95
2018,11,20,9,45,753.0,87.5,0.65,14.4,413.0,659.1,520.52
2018,11,20,10,0,804.0,85.0,0.7,15.0,452.0,714.34,557.73
2018,11,20,10,15,819.0,86.0,0.75,15.45,477.0,749.23,580.34
2018,11,20,10,30,834.0,87.0,0.8,15.9,502.0,781.83,601.42
2018,11,20,10,45,810.5,94.5,0.8,16.3,509.0,788.26,603.77
2018,11,20,11,0,787.0,102.0,0.8,16.7,516.0,790.61,603.81
2018,11,20,11,15,758.5,111.5,0.85,17.0,516.5,791.87,604.28
2018,11,20,11,30,730.0,121.0,0.9,17.3,517.0,785.38,599.59
2018,11,20,11,45,727.0,121.5,0.95,17.55,517.0,786.56,600.48
2018,11,20,12,0,724.0,122.0,1.0,17.8,517.0,784.73,599.34
2018,11,20,12,15,739.5,116.5,1.0,17.85,516.5,788.5,601.99
2018,11,20,12,30,755.0,111.0,1.0,17.9,516.0,789.03,602.48
2018,11,20,12,45,791.0,101.0,1.0,18.0,516.5,793.81,605.97
2018,11,20,13,0,827.0,91.0,1.0,18.1,517.0,798.94,609.78
2018,11,20,13,15,756.0,101.0,1.0,18.0,478.5,741.66,571.03
2018,11,20,13,30,685.0,111.0,1.0,17.9,440.0,680.81,529.81
2018,11,20,13,45,648.5,111.0,1.0,17.75,408.5,634.59,498.22
2018,11,20,14,0,612.0,111.0,1.0,17.6,377.0,587.96,464.71
2018,11,20,14,15,605.5,103.0,0.95,17.45,349.0,552.92,439.16
2018,11,20,14,30,599.0,95.0,0.9,17.3,321.0,516.33,411.75
2018,11,20,14,45,586.5,87.5,0.85,17.1,290.0,475.31,380.26
2018,11,20,15,0,574.0,80.0,0.8,16.9,259.0,433.61,347.31
2018,11,20,15,15,487.5,75.0,0.8,16.9,211.5,355.82,285.14
2018,11,20,15,30,401.0,70.0,0.8,16.9,164.0,282.05,224.88
2018,11,20,15,45,439.5,57.0,0.75,15.7,140.5,265.21,208.6
2018,11,20,16,0,478.0,44.0,0.7,14.5,117.0,241.08,183.96
2018,11,20,16,15,338.5,35.0,0.7,14.2,78.0,160.45,115.03
2018,11,20,16,30,199.0,26.0,0.7,13.9,39.0,90.12,39.81
2018,11,20,16,45,108.0,14.5,0.75,13.6,20.5,35.93,0.0
2018,11,20,17,0,17.0,3.0,0.8,13.3,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.5,0.65,13.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.5,11.25,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.5,11.3,2.0,1.91,0.0
2018,11,21,7,15,0.0,4.5,1.55,11.55,4.5,4.16,0.0
2018,11,21,7,30,0.0,7.0,1.6,11.8,7.0,6.48,0.0
2018,11,21,7,45,0.0,9.5,1.6,12.05,9.5,8.79,1.8
2018,11,21,8,0,0.0,12.0,1.6,12.3,12.0,11.11,3.89
2018,11,21,8,15,0.0,20.0,1.65,12.5,20.0,18.54,10.37
2018,11,21,8,30,0.0,28.0,1.7,12.7,28.0,25.97,16.82
2018,11,21,8,45,0.0,45.0,1.75,12.85,45.0,41.8,30.43
2018,11,21,9,0,0.0,62.0,1.8,13.0,62.0,57.66,43.94
2018,11,21,9,15,0.0,65.0,1.95,13.3,65.0,60.46,46.17
2018,11,21,9,30,0.0,68.0,2.1,13.6,68.0,63.26,48.39
2018,11,21,9,45,0.0,53.5,2.2,13.85,53.5,49.73,36.78
2018,11,21,10,0,0.0,39.0,2.3,14.1,39.0,36.23,25.23
2018,11,21,10,15,0.0,58.5,2.35,14.3,58.5,54.41,40.53
2018,11,21,10,30,0.0,78.0,2.4,14.5,78.0,72.62,55.71
2018,11,21,10,45,1.0,90.5,2.5,14.75,91.0,85.32,66.2
2018,11,21,11,0,2.0,103.0,2.6,15.0,104.0,98.49,77.03
2018,11,21,11,15,5.5,106.5,2.65,15.05,109.5,104.88,82.38
2018,11,21,11,30,9.0,110.0,2.7,15.1,115.0,111.34,87.81
2018,11,21,11,45,4.5,81.5,2.75,15.15,84.0,79.74,61.41
2018,11,21,12,0,0.0,53.0,2.8,15.2,53.0,49.3,35.84
2018,11,21,12,15,0.5,67.0,2.8,15.15,67.5,62.79,47.17
2018,11,21,12,30,1.0,81.0,2.8,15.1,82.0,76.28,58.47
2018,11,21,12,45,0.5,69.5,2.85,15.1,70.0,65.1,49.16
2018,11,21,13,0,0.0,58.0,2.9,15.1,58.0,53.95,39.86
2018,11,21,13,15,1.0,71.5,2.85,15.05,72.0,67.34,51.2
2018,11,21,13,30,2.0,85.0,2.8,15.0,86.0,80.78,62.56
2018,11,21,13,45,38.0,104.5,2.75,14.9,121.0,132.59,107.12
2018,11,21,14,0,74.0,124.0,2.7,14.8,156.0,188.63,154.49
2018,11,21,14,15,38.0,87.0,2.6,14.7,103.5,111.98,90.07
2018,11,21,14,30,2.0,50.0,2.5,14.6,51.0,47.75,35.16
2018,11,21,14,45,1.0,36.5,2.35,14.5,37.0,34.49,23.94
2018,11,21,15,0,0.0,23.0,2.2,14.4,23.0,21.33,12.69
2018,11,21,15,15,0.0,23.0,2.2,14.4,23.0,21.32,12.68
2018,11,21,15,30,0.0,23.0,2.2,14.4,23.0,21.32,12.64
2018,11,21,15,45,39.5,20.5,1.9,13.95,26.5,41.36,29.48
2018,11,21,16,0,79.0,18.0,1.6,13.5,30.0,56.48,40.9
2018,11,21,16,15,94.5,16.5,1.5,12.95,26.0,56.59,38.44
2018,11,21,16,30,110.0,15.0,1.4,12.4,22.0,52.2,19.48
2018,11,21,16,45,58.0,8.0,1.3,11.85,11.5,19.5,0.0
2018,11,21,17,0,6.0,1.0,1.2,11.3,1.0,0.0,0.0
2018,11,21,17,15,3.0,0.5,1.15,11.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,22,6,45,50.5,5.0,1.3,8.45,5.5,0.0,0.0
2018,11,22,7,0,101.0,10.0,1.3,8.6,11.0,29.37,0.0
2018,11,22,7,15,261.5,20.0,1.2,9.3,41.5,95.76,17.61
2018,11,22,7,30,422.0,30.0,1.1,10.0,72.0,177.62,126.32
2018,11,22,7,45,513.0,36.0,1.0,10.65,113.0,237.4,182.55
2018,11,22,8,0,604.0,42.0,0.9,11.3,154.0,309.45,245.63
2018,11,22,8,15,467.5,63.0,0.9,11.65,162.5,304.11,246.73
2018,11,22,8,30,331.0,84.0,0.9,12.0,171.0,278.95,229.12
2018,11,22,8,45,372.5,91.0,0.95,12.35,204.0,325.48,268.61
2018,11,22,9,0,414.0,98.0,1.0,12.7,237.0,374.79,308.94
2018,11,22,9,15,323.0,105.5,1.05,13.05,221.0,342.54,282.49
2018,11,22,9,30,232.0,113.0,1.1,13.4,205.0,290.06,239.56
2018,11,22,9,45,132.5,116.5,1.15,13.75,170.0,221.11,181.95
2018,11,22,10,0,33.0,120.0,1.2,14.1,135.0,145.73,117.48
2018,11,22,10,15,173.0,150.5,1.25,14.3,235.0,298.45,245.14
2018,11,22,10,30,313.0,181.0,1.3,14.5,335.0,461.15,373.52
2018,11,22,10,45,594.5,128.0,1.35,14.7,432.5,653.39,521.55
2018,11,22,11,0,876.0,75.0,1.4,14.9,530.0,821.52,639.54
2018,11,22,11,15,845.5,84.0,1.45,15.0,530.0,824.66,639.59
2018,11,22,11,30,815.0,93.0,1.5,15.1,530.0,816.78,634.07
2018,11,22,11,45,800.0,96.0,1.55,15.2,526.5,811.15,630.38
2018,11,22,12,0,785.0,99.0,1.6,15.3,523.0,802.18,624.44
2018,11,22,12,15,833.0,87.5,1.65,15.3,533.0,826.2,642.08
2018,11,22,12,30,881.0,76.0,1.7,15.3,543.0,838.89,651.55
2018,11,22,12,45,791.0,95.0,1.75,15.25,507.0,784.22,613.92
2018,11,22,13,0,701.0,114.0,1.8,15.2,471.0,725.35,573.32
2018,11,22,13,15,774.0,93.5,1.85,15.1,473.0,741.07,586.61
2018,11,22,13,30,847.0,73.0,1.9,15.0,475.0,754.79,597.85
2018,11,22,13,45,845.0,68.5,1.95,14.9,450.5,725.11,577.68
2018,11,22,14,0,843.0,64.0,2.0,14.8,426.0,687.09,551.52
2018,11,22,14,15,570.5,99.5,2.0,14.55,336.0,523.9,427.14
2018,11,22,14,30,298.0,135.0,2.0,14.3,246.0,352.29,289.74
2018,11,22,14,45,248.5,124.5,2.0,14.1,210.5,298.62,246.59
2018,11,22,15,0,199.0,114.0,2.0,13.9,175.0,248.47,204.95
2018,11,22,15,15,273.0,94.0,2.0,13.9,164.5,254.4,209.51
2018,11,22,15,30,347.0,74.0,2.0,13.9,154.0,261.36,213.02
2018,11,22,15,45,262.0,63.5,1.8,13.15,116.5,196.13,157.04
2018,11,22,16,0,177.0,53.0,1.6,12.4,79.0,132.72,102.72
2018,11,22,16,15,147.0,37.5,1.5,11.75,54.0,96.6,69.49
2018,11,22,16,30,117.0,22.0,1.4,11.1,29.0,63.45,23.08
2018,11,22,16,45,69.5,12.5,1.3,10.5,15.5,26.15,0.0
2018,11,22,17,0,22.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,11,22,17,15,11.0,1.5,1.25,9.8,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,23,6,45,0.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,11,23,7,0,1.0,2.0,1.1,10.8,2.0,2.1,0.0
2018,11,23,7,15,0.5,4.5,1.1,11.1,4.5,4.29,0.0
2018,11,23,7,30,0.0,7.0,1.1,11.4,7.0,6.48,0.0
2018,11,23,7,45,0.0,9.0,1.1,11.7,9.0,8.33,1.4
2018,11,23,8,0,0.0,11.0,1.1,12.0,11.0,10.18,3.1
2018,11,23,8,15,0.0,14.5,1.15,12.2,14.5,13.43,5.97
2018,11,23,8,30,0.0,18.0,1.2,12.4,18.0,16.68,8.82
2018,11,23,8,45,0.0,34.5,1.25,12.6,34.5,32.02,22.07
2018,11,23,9,0,0.0,51.0,1.3,12.8,51.0,47.39,35.22
2018,11,23,9,15,0.0,47.0,1.35,13.0,47.0,43.67,31.93
2018,11,23,9,30,0.0,43.0,1.4,13.2,43.0,39.94,28.66
2018,11,23,9,45,0.0,57.5,1.4,13.4,57.5,53.46,40.08
2018,11,23,10,0,0.0,72.0,1.4,13.6,72.0,67.0,51.39
2018,11,23,10,15,5.5,105.5,1.5,13.7,108.0,104.02,82.48
2018,11,23,10,30,11.0,139.0,1.6,13.8,144.0,142.79,114.56
2018,11,23,10,45,8.5,127.0,1.65,13.95,131.0,128.22,102.19
2018,11,23,11,0,6.0,115.0,1.7,14.1,118.0,113.89,90.15
2018,11,23,11,15,3.0,112.5,1.75,14.25,114.0,108.84,85.76
2018,11,23,11,30,0.0,110.0,1.8,14.4,110.0,103.77,81.36
2018,11,23,11,45,0.0,94.0,1.85,14.5,94.0,87.85,68.12
2018,11,23,12,0,0.0,78.0,1.9,14.6,78.0,72.64,55.46
2018,11,23,12,15,0.0,73.5,1.9,14.65,73.5,68.43,51.97
2018,11,23,12,30,0.0,69.0,1.9,14.7,69.0,64.22,48.48
2018,11,23,12,45,0.0,61.5,1.9,14.8,61.5,57.22,42.64
2018,11,23,13,0,0.0,54.0,1.9,14.9,54.0,50.22,36.8
2018,11,23,13,15,0.0,51.0,1.9,14.85,51.0,47.42,34.5
2018,11,23,13,30,0.0,48.0,1.9,14.8,48.0,44.62,32.2
2018,11,23,13,45,0.0,50.5,1.9,14.8,50.5,46.94,34.23
2018,11,23,14,0,0.0,53.0,1.9,14.8,53.0,49.27,36.27
2018,11,23,14,15,1.0,51.0,1.85,14.65,51.5,48.08,35.39
2018,11,23,14,30,2.0,49.0,1.8,14.5,50.0,46.82,34.43
2018,11,23,14,45,5.0,52.0,1.8,14.4,53.5,51.34,38.42
2018,11,23,15,0,8.0,55.0,1.8,14.3,57.0,55.62,42.14
2018,11,23,15,15,4.0,36.5,1.8,14.3,37.5,35.94,25.25
2018,11,23,15,30,0.0,18.0,1.8,14.3,18.0,16.68,8.66
2018,11,23,15,45,0.0,14.0,1.6,13.8,14.0,12.97,5.43
2018,11,23,16,0,0.0,10.0,1.4,13.3,10.0,9.26,2.16
2018,11,23,16,15,1.0,7.0,1.35,13.1,7.0,6.79,0.0
2018,11,23,16,30,2.0,4.0,1.3,12.9,4.0,4.27,0.0
2018,11,23,16,45,2.0,2.0,1.3,12.65,2.0,2.32,0.0
2018,11,23,17,0,2.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,17,15,1.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,6,45,38.0,4.0,1.1,11.5,4.5,0.0,0.0
2018,11,24,7,0,76.0,8.0,1.1,11.5,9.0,22.28,0.0
2018,11,24,7,15,223.5,19.0,1.1,11.85,36.5,83.17,0.0
2018,11,24,7,30,371.0,30.0,1.1,12.2,64.0,160.5,110.69
2018,11,24,7,45,471.0,36.0,1.15,12.55,104.0,223.35,169.97
2018,11,24,8,0,571.0,42.0,1.2,12.9,144.0,293.24,231.53
2018,11,24,8,15,628.0,46.5,1.25,13.1,185.5,354.07,285.27
2018,11,24,8,30,685.0,51.0,1.3,13.3,227.0,418.93,340.66
2018,11,24,8,45,694.0,54.5,1.35,13.55,258.0,459.81,375.54
2018,11,24,9,0,703.0,58.0,1.4,13.8,289.0,499.58,408.33
2018,11,24,9,15,558.0,80.0,1.45,14.05,276.5,465.38,381.3
2018,11,24,9,30,413.0,102.0,1.5,14.3,264.0,409.6,336.62
2018,11,24,9,45,391.0,123.0,1.55,14.55,286.0,433.56,355.02
2018,11,24,10,0,369.0,144.0,1.6,14.8,308.0,454.49,370.11
2018,11,24,10,15,347.5,138.0,1.65,15.05,299.0,441.55,359.54
2018,11,24,10,30,326.0,132.0,1.7,15.3,290.0,426.04,347.12
2018,11,24,10,45,260.5,141.5,1.7,15.55,270.5,376.77,307.08
2018,11,24,11,0,195.0,151.0,1.7,15.8,251.0,338.51,275.15
2018,11,24,11,15,123.5,173.5,1.7,15.95,237.5,295.06,238.55
2018,11,24,11,30,52.0,196.0,1.7,16.1,224.0,249.57,199.9
2018,11,24,11,45,47.5,194.0,1.7,16.2,219.5,243.52,195.0
2018,11,24,12,0,43.0,192.0,1.7,16.3,215.0,237.38,189.91
2018,11,24,12,15,179.0,189.5,1.7,16.3,283.5,361.76,292.42
2018,11,24,12,30,315.0,187.0,1.7,16.3,352.0,484.61,389.51
2018,11,24,12,45,474.5,151.0,1.75,16.3,393.0,584.44,467.76
2018,11,24,13,0,634.0,115.0,1.8,16.3,434.0,670.37,533.07
2018,11,24,13,15,586.0,123.5,1.8,16.2,409.5,629.74,502.9
2018,11,24,13,30,538.0,132.0,1.8,16.1,385.0,582.71,467.84
2018,11,24,13,45,478.0,137.5,1.8,15.95,352.5,530.26,428.0
2018,11,24,14,0,418.0,143.0,1.8,15.8,320.0,479.26,388.6
2018,11,24,14,15,527.0,114.5,1.8,15.55,320.0,505.43,411.35
2018,11,24,14,30,636.0,86.0,1.8,15.3,320.0,527.76,429.67
2018,11,24,14,45,665.5,74.0,1.8,15.1,296.0,505.6,411.99
2018,11,24,15,0,695.0,62.0,1.8,14.9,272.0,476.38,388.15
2018,11,24,15,15,617.0,59.5,1.8,14.9,226.0,404.05,328.45
2018,11,24,15,30,539.0,57.0,1.8,14.9,180.0,334.62,269.86
2018,11,24,15,45,454.5,51.0,1.65,13.9,139.5,264.64,210.3
2018,11,24,16,0,370.0,45.0,1.5,12.9,99.0,202.09,155.8
2018,11,24,16,15,274.0,32.5,1.45,12.1,65.0,137.76,98.69
2018,11,24,16,30,178.0,20.0,1.4,11.3,31.0,77.51,22.97
2018,11,24,16,45,89.0,10.0,1.35,10.5,15.5,27.8,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,25,6,45,39.0,4.5,1.25,6.3,4.5,0.0,0.0
2018,11,25,7,0,78.0,9.0,1.2,6.4,9.0,23.5,0.0
2018,11,25,7,15,227.0,19.0,1.15,7.05,36.0,82.99,0.0
2018,11,25,7,30,376.0,29.0,1.1,7.7,63.0,160.24,110.68
2018,11,25,7,45,473.0,36.0,1.0,8.35,103.0,223.08,171.72
2018,11,25,8,0,570.0,43.0,0.9,9.0,143.0,295.57,235.7
2018,11,25,8,15,629.5,48.0,0.9,9.55,185.5,354.94,288.25
2018,11,25,8,30,689.0,53.0,0.9,10.1,228.0,421.63,344.8
2018,11,25,8,45,728.5,55.5,0.85,10.65,268.0,478.29,391.13
2018,11,25,9,0,768.0,58.0,0.8,11.2,308.0,536.37,436.61
2018,11,25,9,15,795.0,60.5,0.8,11.95,345.0,587.59,475.15
2018,11,25,9,30,822.0,63.0,0.8,12.7,382.0,638.46,512.05
2018,11,25,9,45,842.0,64.0,0.85,13.5,413.0,681.84,541.35
2018,11,25,10,0,862.0,65.0,0.9,14.3,444.0,717.95,564.81
2018,11,25,10,15,873.0,66.5,0.85,14.7,468.5,751.42,585.62
2018,11,25,10,30,884.0,68.0,0.8,15.1,493.0,782.35,604.3
2018,11,25,10,45,890.5,69.0,0.8,15.5,510.5,806.29,618.74
2018,11,25,11,0,897.0,70.0,0.8,15.9,528.0,827.14,631.1
2018,11,25,11,15,899.5,71.0,0.8,16.15,537.5,841.43,639.43
2018,11,25,11,30,902.0,72.0,0.8,16.4,547.0,852.3,645.62
2018,11,25,11,45,901.5,72.5,0.8,16.6,549.0,856.52,647.65
2018,11,25,12,0,901.0,73.0,0.8,16.8,551.0,857.21,647.54
2018,11,25,12,15,901.0,71.5,0.85,16.9,546.0,852.29,644.99
2018,11,25,12,30,901.0,70.0,0.9,17.0,541.0,843.86,640.26
2018,11,25,12,45,898.5,69.0,0.9,17.1,529.0,830.49,631.53
2018,11,25,13,0,896.0,68.0,0.9,17.2,517.0,813.76,620.67
2018,11,25,13,15,887.0,67.0,0.9,17.15,496.5,788.62,604.48
2018,11,25,13,30,878.0,66.0,0.9,17.1,476.0,760.59,586.34
2018,11,25,13,45,864.0,64.5,0.95,17.1,449.0,725.53,563.71
2018,11,25,14,0,850.0,63.0,1.0,17.1,422.0,688.26,539.21
2018,11,25,14,15,831.5,61.0,0.95,16.9,389.5,650.47,513.21
2018,11,25,14,30,813.0,59.0,0.9,16.7,357.0,605.79,480.43
2018,11,25,14,45,786.5,56.5,0.9,16.5,319.5,554.56,441.87
2018,11,25,15,0,760.0,54.0,0.9,16.3,282.0,503.17,401.85
2018,11,25,15,15,718.0,50.5,0.9,16.3,241.0,442.81,353.14
2018,11,25,15,30,676.0,47.0,0.9,16.3,200.0,384.42,304.22
2018,11,25,15,45,610.5,41.5,0.85,14.8,157.5,316.4,247.44
2018,11,25,16,0,545.0,36.0,0.8,13.3,115.0,253.61,192.82
2018,11,25,16,15,396.5,29.5,0.95,12.7,76.0,173.18,122.69
2018,11,25,16,30,248.0,23.0,1.1,12.1,37.0,98.12,26.22
2018,11,25,16,45,124.0,11.5,1.2,11.5,18.5,36.44,0.0
2018,11,25,17,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,6,45,10.0,2.0,1.15,5.7,2.0,0.0,0.0
2018,11,26,7,0,20.0,4.0,1.1,5.7,4.0,7.61,0.0
2018,11,26,7,15,70.5,17.0,1.15,6.65,22.0,33.25,0.0
2018,11,26,7,30,121.0,30.0,1.2,7.6,40.0,78.05,52.24
2018,11,26,7,45,197.5,44.0,1.25,8.5,72.5,133.42,103.03
2018,11,26,8,0,274.0,58.0,1.3,9.4,105.0,190.59,153.18
2018,11,26,8,15,310.5,71.0,1.25,10.1,138.0,236.0,193.43
2018,11,26,8,30,347.0,84.0,1.2,10.8,171.0,284.47,235.13
2018,11,26,8,45,379.0,95.0,1.15,11.5,204.5,330.84,273.84
2018,11,26,9,0,411.0,106.0,1.1,12.2,238.0,379.13,312.82
2018,11,26,9,15,425.5,117.5,1.0,13.0,268.0,418.58,343.04
2018,11,26,9,30,440.0,129.0,0.9,13.8,298.0,457.91,372.06
2018,11,26,9,45,429.0,142.5,0.8,14.6,318.5,481.36,387.62
2018,11,26,10,0,418.0,156.0,0.7,15.4,339.0,502.65,401.03
2018,11,26,10,15,491.0,148.5,0.6,15.85,374.5,561.18,443.66
2018,11,26,10,30,564.0,141.0,0.5,16.3,410.0,621.33,485.64
2018,11,26,10,45,586.0,140.0,0.4,16.7,428.5,654.94,506.64
2018,11,26,11,0,608.0,139.0,0.3,17.1,447.0,682.01,523.03
2018,11,26,11,15,517.5,167.0,0.3,17.35,433.0,641.7,491.96
2018,11,26,11,30,427.0,195.0,0.3,17.6,419.0,602.86,462.41
2018,11,26,11,45,457.5,188.0,0.25,17.9,429.0,622.63,476.34
2018,11,26,12,0,488.0,181.0,0.2,18.2,439.0,640.56,488.1
2018,11,26,12,15,440.0,188.5,0.2,18.35,419.5,607.21,463.37
2018,11,26,12,30,392.0,196.0,0.2,18.5,400.0,558.84,428.86
2018,11,26,12,45,494.0,167.5,0.2,18.65,418.0,618.67,473.71
2018,11,26,13,0,596.0,139.0,0.2,18.8,436.0,665.42,507.41
2018,11,26,13,15,643.5,121.5,0.2,18.75,430.5,671.32,511.82
2018,11,26,13,30,691.0,104.0,0.2,18.7,425.0,672.19,513.14
2018,11,26,13,45,552.0,124.0,0.2,18.65,371.5,573.49,442.77
2018,11,26,14,0,413.0,144.0,0.2,18.6,318.0,476.31,371.72
2018,11,26,14,15,289.5,133.5,0.3,18.25,250.5,354.66,281.73
2018,11,26,14,30,166.0,123.0,0.4,17.9,183.0,243.12,195.16
2018,11,26,14,45,103.5,101.0,0.45,17.6,137.0,173.86,139.78
2018,11,26,15,0,41.0,79.0,0.5,17.3,91.0,102.46,80.84
2018,11,26,15,15,24.0,75.5,0.5,17.3,82.5,89.21,69.64
2018,11,26,15,30,7.0,72.0,0.5,17.3,74.0,73.87,56.5
2018,11,26,15,45,3.5,57.0,0.75,16.25,58.0,57.12,42.37
2018,11,26,16,0,0.0,42.0,1.0,15.2,42.0,40.67,28.27
2018,11,26,16,15,0.5,28.5,1.05,14.75,28.5,27.44,16.28
2018,11,26,16,30,1.0,15.0,1.1,14.3,15.0,14.18,0.0
2018,11,26,16,45,0.5,7.5,1.15,13.85,7.5,7.25,0.0
2018,11,26,17,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,6,45,5.5,1.5,1.05,8.9,1.5,0.0,0.0
2018,11,27,7,0,11.0,3.0,1.0,9.0,3.0,2.86,0.0
2018,11,27,7,15,9.5,15.5,0.95,9.25,16.0,17.05,0.0
2018,11,27,7,30,8.0,28.0,0.9,9.5,29.0,30.27,17.24
2018,11,27,7,45,20.5,44.5,0.8,9.75,48.0,55.21,40.48
2018,11,27,8,0,33.0,61.0,0.7,10.0,67.0,78.71,61.37
2018,11,27,8,15,51.0,79.0,0.65,10.4,90.5,107.78,86.74
2018,11,27,8,30,69.0,97.0,0.6,10.8,114.0,138.5,113.19
2018,11,27,8,45,59.5,108.0,0.55,11.25,124.5,147.07,120.43
2018,11,27,9,0,50.0,119.0,0.5,11.7,135.0,154.99,126.79
2018,11,27,9,15,28.0,122.5,0.55,11.95,131.5,145.42,118.3
2018,11,27,9,30,6.0,126.0,0.6,12.2,128.0,127.42,102.62
2018,11,27,9,45,68.5,145.5,0.6,12.45,175.0,199.9,163.82
2018,11,27,10,0,131.0,165.0,0.6,12.7,222.0,280.18,229.19
2018,11,27,10,15,106.5,185.0,0.6,12.85,233.0,288.64,234.13
2018,11,27,10,30,82.0,205.0,0.6,13.0,244.0,283.76,229.05
2018,11,27,10,45,83.0,209.0,0.6,13.15,249.5,289.99,233.68
2018,11,27,11,0,84.0,213.0,0.6,13.3,255.0,296.18,238.19
2018,11,27,11,15,46.0,187.0,0.65,13.35,210.0,234.24,188.16
2018,11,27,11,30,8.0,161.0,0.7,13.4,165.0,163.41,130.25
2018,11,27,11,45,6.0,159.0,0.7,13.45,162.0,159.55,127.27
2018,11,27,12,0,4.0,157.0,0.7,13.5,159.0,155.74,124.08
2018,11,27,12,15,8.5,169.0,0.75,13.5,173.5,172.36,137.82
2018,11,27,12,30,13.0,181.0,0.8,13.5,188.0,189.2,151.63
2018,11,27,12,45,20.0,179.5,0.85,13.5,189.5,193.48,155.44
2018,11,27,13,0,27.0,178.0,0.9,13.5,191.0,208.14,167.68
2018,11,27,13,15,62.0,178.0,0.95,13.5,207.0,235.82,191.32
2018,11,27,13,30,97.0,178.0,1.0,13.5,223.0,273.6,222.67
2018,11,27,13,45,55.0,145.0,1.0,13.5,170.0,190.72,154.93
2018,11,27,14,0,13.0,112.0,1.0,13.5,117.0,116.57,93.17
2018,11,27,14,15,13.0,119.0,1.0,13.45,124.0,124.27,99.93
2018,11,27,14,30,13.0,126.0,1.0,13.4,131.0,132.59,106.98
2018,11,27,14,45,15.0,113.5,1.0,13.3,118.5,120.87,97.37
2018,11,27,15,0,17.0,101.0,1.0,13.2,106.0,109.06,87.58
2018,11,27,15,15,26.5,92.5,1.0,13.2,99.0,111.02,89.2
2018,11,27,15,30,36.0,84.0,1.0,13.2,92.0,106.76,85.2
2018,11,27,15,45,23.5,65.0,0.95,12.75,70.0,79.12,61.36
2018,11,27,16,0,11.0,46.0,0.9,12.3,48.0,49.56,35.89
2018,11,27,16,15,8.5,31.0,0.95,12.1,32.0,33.12,20.82
2018,11,27,16,30,6.0,16.0,1.0,11.9,16.0,17.16,0.0
2018,11,27,16,45,3.0,8.0,1.0,11.65,8.0,8.24,0.0
2018,11,27,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.9,11.5,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.8,11.6,1.0,0.95,0.0
2018,11,28,7,15,0.0,2.5,0.75,11.8,2.5,2.38,0.0
2018,11,28,7,30,0.0,4.0,0.7,12.0,4.0,3.7,0.0
2018,11,28,7,45,0.0,9.5,0.6,12.15,9.5,8.79,1.71
2018,11,28,8,0,0.0,15.0,0.5,12.3,15.0,13.89,6.24
2018,11,28,8,15,0.0,12.0,0.5,12.4,12.0,11.11,3.95
2018,11,28,8,30,0.0,9.0,0.5,12.5,9.0,8.33,1.58
2018,11,28,8,45,0.5,22.0,0.45,12.65,22.0,20.67,12.31
2018,11,28,9,0,1.0,35.0,0.4,12.8,35.0,33.07,23.02
2018,11,28,9,15,0.5,44.5,0.45,12.9,44.5,41.65,30.32
2018,11,28,9,30,0.0,54.0,0.5,13.0,54.0,50.19,37.52
2018,11,28,9,45,0.0,49.0,0.5,13.1,49.0,45.53,33.45
2018,11,28,10,0,0.0,44.0,0.5,13.2,44.0,40.88,29.41
2018,11,28,10,15,0.0,68.0,0.4,13.35,68.0,63.27,48.31
2018,11,28,10,30,0.0,92.0,0.3,13.5,92.0,86.22,67.36
2018,11,28,10,45,0.0,91.5,0.2,13.6,91.5,85.62,66.63
2018,11,28,11,0,0.0,91.0,0.1,13.7,91.0,85.05,66.03
2018,11,28,11,15,11.5,124.0,0.35,13.75,130.0,127.72,101.68
2018,11,28,11,30,23.0,157.0,0.6,13.8,169.0,180.73,145.08
2018,11,28,11,45,39.5,169.5,0.8,13.8,190.0,208.81,168.22
2018,11,28,12,0,56.0,182.0,1.0,13.8,211.0,237.1,191.55
2018,11,28,12,15,34.5,167.5,1.05,13.95,185.5,202.3,162.76
2018,11,28,12,30,13.0,153.0,1.1,14.1,160.0,159.19,127.21
2018,11,28,12,45,22.0,165.5,1.15,14.2,176.5,180.01,144.67
2018,11,28,13,0,31.0,178.0,1.2,14.3,193.0,211.5,170.42
2018,11,28,13,15,31.0,163.0,1.25,14.2,177.5,194.01,156.48
2018,11,28,13,30,31.0,148.0,1.3,14.1,162.0,176.63,142.72
2018,11,28,13,45,27.5,148.0,1.3,14.05,160.0,174.03,140.73
2018,11,28,14,0,24.0,148.0,1.3,14.0,158.0,163.24,131.98
2018,11,28,14,15,31.0,139.5,1.3,13.9,151.5,167.06,135.59
2018,11,28,14,30,38.0,131.0,1.3,13.8,145.0,161.91,131.69
2018,11,28,14,45,36.5,114.5,1.25,13.7,126.5,141.58,114.92
2018,11,28,15,0,35.0,98.0,1.2,13.6,108.0,121.41,98.08
2018,11,28,15,15,17.5,76.0,1.2,13.6,81.0,86.64,68.48
2018,11,28,15,30,0.0,54.0,1.2,13.6,54.0,50.89,37.88
2018,11,28,15,45,0.0,41.5,1.0,13.1,41.5,38.61,27.28
2018,11,28,16,0,0.0,29.0,0.8,12.6,29.0,26.92,17.05
2018,11,28,16,15,0.0,20.0,0.9,12.3,20.0,18.56,9.26
2018,11,28,16,30,0.0,11.0,1.0,12.0,11.0,10.2,0.0
2018,11,28,16,45,0.0,5.5,1.05,11.65,5.5,5.24,0.0
2018,11,28,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
